Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881908,Radcliffe Road,2024-01-29T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
881908,Radcliffe Road,2024-01-29T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.46
881908,Radcliffe Road,2024-01-29T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.29
881908,Radcliffe Road,2024-01-29T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.16
881908,Radcliffe Road,2024-01-29T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,14.3
881908,Radcliffe Road,2024-01-29T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
881908,Radcliffe Road,2024-01-29T19:20:00.000+00:00,feeder,05,N Current (RMS),A,34.7
881908,Radcliffe Road,2024-01-29T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,6.5
881908,Radcliffe Road,2024-01-29T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,59.4
881908,Radcliffe Road,2024-01-29T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,22.2
881908,Radcliffe Road,2024-01-29T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
881908,Radcliffe Road,2024-01-29T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
881908,Radcliffe Road,2024-01-29T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
881908,Radcliffe Road,2024-01-29T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.21
881908,Radcliffe Road,2024-01-29T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.95
881908,Radcliffe Road,2024-01-29T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.94
881908,Radcliffe Road,2024-01-29T19:20:00.000+00:00,feeder,04,N Current (RMS),A,13.1
881908,Radcliffe Road,2024-01-29T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,23.5
881908,Radcliffe Road,2024-01-29T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.4
881908,Radcliffe Road,2024-01-29T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.4
881908,Radcliffe Road,2024-01-29T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
881908,Radcliffe Road,2024-01-29T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
881908,Radcliffe Road,2024-01-29T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
881908,Radcliffe Road,2024-01-29T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.59
881908,Radcliffe Road,2024-01-29T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.92
881908,Radcliffe Road,2024-01-29T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.85
881908,Radcliffe Road,2024-01-29T19:20:00.000+00:00,feeder,03,N Current (RMS),A,27.9
881908,Radcliffe Road,2024-01-29T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,49.1
881908,Radcliffe Road,2024-01-29T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.4
881908,Radcliffe Road,2024-01-29T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,54.2
881908,Radcliffe Road,2024-01-29T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
881908,Radcliffe Road,2024-01-29T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
881908,Radcliffe Road,2024-01-29T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
881908,Radcliffe Road,2024-01-29T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.86
881908,Radcliffe Road,2024-01-29T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.01
881908,Radcliffe Road,2024-01-29T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.07
881908,Radcliffe Road,2024-01-29T19:20:00.000+00:00,feeder,02,N Current (RMS),A,12.2
881908,Radcliffe Road,2024-01-29T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.1
881908,Radcliffe Road,2024-01-29T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
881908,Radcliffe Road,2024-01-29T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.3
881908,Radcliffe Road,2024-01-29T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
881908,Radcliffe Road,2024-01-29T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.65
881908,Radcliffe Road,2024-01-29T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
881908,Radcliffe Road,2024-01-29T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.58
881908,Radcliffe Road,2024-01-29T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.01
881908,Radcliffe Road,2024-01-29T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.52
881908,Radcliffe Road,2024-01-29T19:20:00.000+00:00,feeder,01,N Current (RMS),A,44.4
881908,Radcliffe Road,2024-01-29T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,65.1
881908,Radcliffe Road,2024-01-29T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,35.1
881908,Radcliffe Road,2024-01-29T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,61.9
881908,Radcliffe Road,2024-01-29T19:20:00.000+00:00,transformer,,Temperature,C,26.6
881908,Radcliffe Road,2024-01-29T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
881908,Radcliffe Road,2024-01-29T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
881908,Radcliffe Road,2024-01-29T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
881908,Radcliffe Road,2024-01-29T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
881908,Radcliffe Road,2024-01-29T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
881908,Radcliffe Road,2024-01-29T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
881908,Radcliffe Road,2024-01-29T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
881908,Radcliffe Road,2024-01-29T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
881908,Radcliffe Road,2024-01-29T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
881908,Radcliffe Road,2024-01-29T19:20:00.000+00:00,busbar,,L3 Active Power,kW,45.65
881908,Radcliffe Road,2024-01-29T19:20:00.000+00:00,busbar,,L2 Active Power,kW,41.02
881908,Radcliffe Road,2024-01-29T19:20:00.000+00:00,busbar,,L1 Active Power,kW,48.1
881908,Radcliffe Road,2024-01-29T19:20:00.000+00:00,busbar,,N Current (RMS),A,78.5
881908,Radcliffe Road,2024-01-29T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
881908,Radcliffe Road,2024-01-29T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
881908,Radcliffe Road,2024-01-29T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
881908,Radcliffe Road,2024-01-29T19:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.58
881908,Radcliffe Road,2024-01-29T19:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
881908,Radcliffe Road,2024-01-29T19:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.92
881908,Radcliffe Road,2024-01-29T19:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.89
881908,Radcliffe Road,2024-01-29T19:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.34
881908,Radcliffe Road,2024-01-29T19:10:00.000+00:00,feeder,06,L1 Active Power,kW,10.45
881908,Radcliffe Road,2024-01-29T19:10:00.000+00:00,feeder,06,N Current (RMS),A,21.1
881908,Radcliffe Road,2024-01-29T19:10:00.000+00:00,feeder,06,L3 Current (RMS),A,22.2
881908,Radcliffe Road,2024-01-29T19:10:00.000+00:00,feeder,06,L2 Current (RMS),A,19.5
881908,Radcliffe Road,2024-01-29T19:10:00.000+00:00,feeder,06,L1 Current (RMS),A,45.5
881908,Radcliffe Road,2024-01-29T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
881908,Radcliffe Road,2024-01-29T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.5
881908,Radcliffe Road,2024-01-29T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.14
881908,Radcliffe Road,2024-01-29T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.27
881908,Radcliffe Road,2024-01-29T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.04
881908,Radcliffe Road,2024-01-29T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.36
881908,Radcliffe Road,2024-01-29T19:10:00.000+00:00,feeder,05,N Current (RMS),A,32.5
881908,Radcliffe Road,2024-01-29T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,7.0
881908,Radcliffe Road,2024-01-29T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,58.6
881908,Radcliffe Road,2024-01-29T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,27.8
881908,Radcliffe Road,2024-01-29T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
881908,Radcliffe Road,2024-01-29T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
881908,Radcliffe Road,2024-01-29T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
881908,Radcliffe Road,2024-01-29T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.57
881908,Radcliffe Road,2024-01-29T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.83
881908,Radcliffe Road,2024-01-29T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.46
881908,Radcliffe Road,2024-01-29T19:10:00.000+00:00,feeder,04,N Current (RMS),A,11.2
881908,Radcliffe Road,2024-01-29T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.8
881908,Radcliffe Road,2024-01-29T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.2
881908,Radcliffe Road,2024-01-29T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,6.7
881908,Radcliffe Road,2024-01-29T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
881908,Radcliffe Road,2024-01-29T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
881908,Radcliffe Road,2024-01-29T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
881908,Radcliffe Road,2024-01-29T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.5
881908,Radcliffe Road,2024-01-29T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.94
881908,Radcliffe Road,2024-01-29T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.81
881908,Radcliffe Road,2024-01-29T19:10:00.000+00:00,feeder,03,N Current (RMS),A,21.4
881908,Radcliffe Road,2024-01-29T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.8
881908,Radcliffe Road,2024-01-29T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.2
881908,Radcliffe Road,2024-01-29T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,50.2
881908,Radcliffe Road,2024-01-29T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
881908,Radcliffe Road,2024-01-29T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
881908,Radcliffe Road,2024-01-29T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
881908,Radcliffe Road,2024-01-29T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.87
881908,Radcliffe Road,2024-01-29T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.75
881908,Radcliffe Road,2024-01-29T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.76
881908,Radcliffe Road,2024-01-29T19:10:00.000+00:00,feeder,02,N Current (RMS),A,14.8
881908,Radcliffe Road,2024-01-29T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.5
881908,Radcliffe Road,2024-01-29T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.9
881908,Radcliffe Road,2024-01-29T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.8
881908,Radcliffe Road,2024-01-29T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.7
881908,Radcliffe Road,2024-01-29T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
881908,Radcliffe Road,2024-01-29T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.08
881908,Radcliffe Road,2024-01-29T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.57
881908,Radcliffe Road,2024-01-29T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.81
881908,Radcliffe Road,2024-01-29T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.31
881908,Radcliffe Road,2024-01-29T19:10:00.000+00:00,feeder,01,N Current (RMS),A,33.4
881908,Radcliffe Road,2024-01-29T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,53.6
881908,Radcliffe Road,2024-01-29T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.9
881908,Radcliffe Road,2024-01-29T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,49.4
881908,Radcliffe Road,2024-01-29T19:10:00.000+00:00,transformer,,Temperature,C,26.6
881908,Radcliffe Road,2024-01-29T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
881908,Radcliffe Road,2024-01-29T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
881908,Radcliffe Road,2024-01-29T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
881908,Radcliffe Road,2024-01-29T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
881908,Radcliffe Road,2024-01-29T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
881908,Radcliffe Road,2024-01-29T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
881908,Radcliffe Road,2024-01-29T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
881908,Radcliffe Road,2024-01-29T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
881908,Radcliffe Road,2024-01-29T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
881908,Radcliffe Road,2024-01-29T19:10:00.000+00:00,busbar,,L3 Active Power,kW,33.67
881908,Radcliffe Road,2024-01-29T19:10:00.000+00:00,busbar,,L2 Active Power,kW,41.72
881908,Radcliffe Road,2024-01-29T19:10:00.000+00:00,busbar,,L1 Active Power,kW,45.14
881908,Radcliffe Road,2024-01-29T19:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
881908,Radcliffe Road,2024-01-29T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
881908,Radcliffe Road,2024-01-29T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
881908,Radcliffe Road,2024-01-29T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
881908,Radcliffe Road,2024-01-29T19:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.74
881908,Radcliffe Road,2024-01-29T19:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.09
881908,Radcliffe Road,2024-01-29T19:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.19
881908,Radcliffe Road,2024-01-29T19:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.74
881908,Radcliffe Road,2024-01-29T19:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.02
881908,Radcliffe Road,2024-01-29T19:00:00.000+00:00,feeder,06,L1 Active Power,kW,10.87
881908,Radcliffe Road,2024-01-29T19:00:00.000+00:00,feeder,06,N Current (RMS),A,24.0
881908,Radcliffe Road,2024-01-29T19:00:00.000+00:00,feeder,06,L3 Current (RMS),A,22.0
881908,Radcliffe Road,2024-01-29T19:00:00.000+00:00,feeder,06,L2 Current (RMS),A,17.8
881908,Radcliffe Road,2024-01-29T19:00:00.000+00:00,feeder,06,L1 Current (RMS),A,47.1
881908,Radcliffe Road,2024-01-29T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.14
881908,Radcliffe Road,2024-01-29T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.1
881908,Radcliffe Road,2024-01-29T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.49
881908,Radcliffe Road,2024-01-29T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.31
881908,Radcliffe Road,2024-01-29T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.01
881908,Radcliffe Road,2024-01-29T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.23
881908,Radcliffe Road,2024-01-29T19:00:00.000+00:00,feeder,05,N Current (RMS),A,34.2
881908,Radcliffe Road,2024-01-29T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,7.1
881908,Radcliffe Road,2024-01-29T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,58.2
881908,Radcliffe Road,2024-01-29T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,19.7
881908,Radcliffe Road,2024-01-29T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
881908,Radcliffe Road,2024-01-29T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
881908,Radcliffe Road,2024-01-29T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
881908,Radcliffe Road,2024-01-29T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.36
881908,Radcliffe Road,2024-01-29T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.96
881908,Radcliffe Road,2024-01-29T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.92
881908,Radcliffe Road,2024-01-29T19:00:00.000+00:00,feeder,04,N Current (RMS),A,15.3
881908,Radcliffe Road,2024-01-29T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.0
881908,Radcliffe Road,2024-01-29T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.9
881908,Radcliffe Road,2024-01-29T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,4.4
881908,Radcliffe Road,2024-01-29T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
881908,Radcliffe Road,2024-01-29T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
881908,Radcliffe Road,2024-01-29T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.7
881908,Radcliffe Road,2024-01-29T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.25
881908,Radcliffe Road,2024-01-29T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.42
881908,Radcliffe Road,2024-01-29T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.52
881908,Radcliffe Road,2024-01-29T19:00:00.000+00:00,feeder,03,N Current (RMS),A,25.9
881908,Radcliffe Road,2024-01-29T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.4
881908,Radcliffe Road,2024-01-29T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.9
881908,Radcliffe Road,2024-01-29T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,57.0
881908,Radcliffe Road,2024-01-29T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
881908,Radcliffe Road,2024-01-29T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
881908,Radcliffe Road,2024-01-29T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.2
881908,Radcliffe Road,2024-01-29T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.58
881908,Radcliffe Road,2024-01-29T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.15
881908,Radcliffe Road,2024-01-29T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.35
881908,Radcliffe Road,2024-01-29T19:00:00.000+00:00,feeder,02,N Current (RMS),A,15.6
881908,Radcliffe Road,2024-01-29T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.7
881908,Radcliffe Road,2024-01-29T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.6
881908,Radcliffe Road,2024-01-29T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.6
881908,Radcliffe Road,2024-01-29T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
881908,Radcliffe Road,2024-01-29T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
881908,Radcliffe Road,2024-01-29T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
881908,Radcliffe Road,2024-01-29T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.99
881908,Radcliffe Road,2024-01-29T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.65
881908,Radcliffe Road,2024-01-29T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.29
881908,Radcliffe Road,2024-01-29T19:00:00.000+00:00,feeder,01,N Current (RMS),A,36.7
881908,Radcliffe Road,2024-01-29T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,58.7
881908,Radcliffe Road,2024-01-29T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,37.4
881908,Radcliffe Road,2024-01-29T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,61.2
881908,Radcliffe Road,2024-01-29T19:00:00.000+00:00,transformer,,Temperature,C,26.6
881908,Radcliffe Road,2024-01-29T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
881908,Radcliffe Road,2024-01-29T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
881908,Radcliffe Road,2024-01-29T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
881908,Radcliffe Road,2024-01-29T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
881908,Radcliffe Road,2024-01-29T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
881908,Radcliffe Road,2024-01-29T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
881908,Radcliffe Road,2024-01-29T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
881908,Radcliffe Road,2024-01-29T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
881908,Radcliffe Road,2024-01-29T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
881908,Radcliffe Road,2024-01-29T19:00:00.000+00:00,busbar,,L3 Active Power,kW,37.23
881908,Radcliffe Road,2024-01-29T19:00:00.000+00:00,busbar,,L2 Active Power,kW,42.21
881908,Radcliffe Road,2024-01-29T19:00:00.000+00:00,busbar,,L1 Active Power,kW,47.18
881908,Radcliffe Road,2024-01-29T19:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
881908,Radcliffe Road,2024-01-29T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
881908,Radcliffe Road,2024-01-29T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
881908,Radcliffe Road,2024-01-29T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
881908,Radcliffe Road,2024-01-29T18:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.84
881908,Radcliffe Road,2024-01-29T18:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.98
881908,Radcliffe Road,2024-01-29T18:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.8
881908,Radcliffe Road,2024-01-29T18:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.88
881908,Radcliffe Road,2024-01-29T18:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.45
881908,Radcliffe Road,2024-01-29T18:50:00.000+00:00,feeder,06,L1 Active Power,kW,13.47
881908,Radcliffe Road,2024-01-29T18:50:00.000+00:00,feeder,06,N Current (RMS),A,30.9
881908,Radcliffe Road,2024-01-29T18:50:00.000+00:00,feeder,06,L3 Current (RMS),A,22.7
881908,Radcliffe Road,2024-01-29T18:50:00.000+00:00,feeder,06,L2 Current (RMS),A,15.6
881908,Radcliffe Road,2024-01-29T18:50:00.000+00:00,feeder,06,L1 Current (RMS),A,57.0
881908,Radcliffe Road,2024-01-29T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.15
881908,Radcliffe Road,2024-01-29T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.12
881908,Radcliffe Road,2024-01-29T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.35
881908,Radcliffe Road,2024-01-29T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.37
881908,Radcliffe Road,2024-01-29T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.99
881908,Radcliffe Road,2024-01-29T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.07
881908,Radcliffe Road,2024-01-29T18:50:00.000+00:00,feeder,05,N Current (RMS),A,32.4
881908,Radcliffe Road,2024-01-29T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,7.4
881908,Radcliffe Road,2024-01-29T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,58.1
881908,Radcliffe Road,2024-01-29T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,27.2
881908,Radcliffe Road,2024-01-29T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
881908,Radcliffe Road,2024-01-29T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
881908,Radcliffe Road,2024-01-29T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
881908,Radcliffe Road,2024-01-29T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.88
881908,Radcliffe Road,2024-01-29T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.66
881908,Radcliffe Road,2024-01-29T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.51
881908,Radcliffe Road,2024-01-29T18:50:00.000+00:00,feeder,04,N Current (RMS),A,19.0
881908,Radcliffe Road,2024-01-29T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,26.6
881908,Radcliffe Road,2024-01-29T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.0
881908,Radcliffe Road,2024-01-29T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
881908,Radcliffe Road,2024-01-29T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.92
881908,Radcliffe Road,2024-01-29T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
881908,Radcliffe Road,2024-01-29T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.58
881908,Radcliffe Road,2024-01-29T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.92
881908,Radcliffe Road,2024-01-29T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.33
881908,Radcliffe Road,2024-01-29T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.16
881908,Radcliffe Road,2024-01-29T18:50:00.000+00:00,feeder,03,N Current (RMS),A,19.9
881908,Radcliffe Road,2024-01-29T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.6
881908,Radcliffe Road,2024-01-29T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.4
881908,Radcliffe Road,2024-01-29T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,47.4
881908,Radcliffe Road,2024-01-29T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
881908,Radcliffe Road,2024-01-29T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
881908,Radcliffe Road,2024-01-29T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
881908,Radcliffe Road,2024-01-29T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.09
881908,Radcliffe Road,2024-01-29T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.93
881908,Radcliffe Road,2024-01-29T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.05
881908,Radcliffe Road,2024-01-29T18:50:00.000+00:00,feeder,02,N Current (RMS),A,15.5
881908,Radcliffe Road,2024-01-29T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.3
881908,Radcliffe Road,2024-01-29T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.5
881908,Radcliffe Road,2024-01-29T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.7
881908,Radcliffe Road,2024-01-29T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.23
881908,Radcliffe Road,2024-01-29T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
881908,Radcliffe Road,2024-01-29T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.19
881908,Radcliffe Road,2024-01-29T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.13
881908,Radcliffe Road,2024-01-29T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.51
881908,Radcliffe Road,2024-01-29T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.07
881908,Radcliffe Road,2024-01-29T18:50:00.000+00:00,feeder,01,N Current (RMS),A,35.4
881908,Radcliffe Road,2024-01-29T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,63.9
881908,Radcliffe Road,2024-01-29T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,48.9
881908,Radcliffe Road,2024-01-29T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,68.4
881908,Radcliffe Road,2024-01-29T18:50:00.000+00:00,transformer,,Temperature,C,26.5
881908,Radcliffe Road,2024-01-29T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
881908,Radcliffe Road,2024-01-29T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
881908,Radcliffe Road,2024-01-29T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
881908,Radcliffe Road,2024-01-29T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
881908,Radcliffe Road,2024-01-29T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
881908,Radcliffe Road,2024-01-29T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
881908,Radcliffe Road,2024-01-29T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
881908,Radcliffe Road,2024-01-29T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
881908,Radcliffe Road,2024-01-29T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
881908,Radcliffe Road,2024-01-29T18:50:00.000+00:00,busbar,,L3 Active Power,kW,40.27
881908,Radcliffe Road,2024-01-29T18:50:00.000+00:00,busbar,,L2 Active Power,kW,45.87
881908,Radcliffe Road,2024-01-29T18:50:00.000+00:00,busbar,,L1 Active Power,kW,52.34
881908,Radcliffe Road,2024-01-29T18:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
881908,Radcliffe Road,2024-01-29T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
881908,Radcliffe Road,2024-01-29T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
881908,Radcliffe Road,2024-01-29T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.6
881908,Radcliffe Road,2024-01-29T18:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.71
881908,Radcliffe Road,2024-01-29T18:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.84
881908,Radcliffe Road,2024-01-29T18:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.33
881908,Radcliffe Road,2024-01-29T18:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.76
881908,Radcliffe Road,2024-01-29T18:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.77
881908,Radcliffe Road,2024-01-29T18:40:00.000+00:00,feeder,06,L1 Active Power,kW,14.6
881908,Radcliffe Road,2024-01-29T18:40:00.000+00:00,feeder,06,N Current (RMS),A,33.0
881908,Radcliffe Road,2024-01-29T18:40:00.000+00:00,feeder,06,L3 Current (RMS),A,29.8
881908,Radcliffe Road,2024-01-29T18:40:00.000+00:00,feeder,06,L2 Current (RMS),A,16.9
881908,Radcliffe Road,2024-01-29T18:40:00.000+00:00,feeder,06,L1 Current (RMS),A,61.8
881908,Radcliffe Road,2024-01-29T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
881908,Radcliffe Road,2024-01-29T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.14
881908,Radcliffe Road,2024-01-29T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.31
881908,Radcliffe Road,2024-01-29T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.2
881908,Radcliffe Road,2024-01-29T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.76
881908,Radcliffe Road,2024-01-29T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.9
881908,Radcliffe Road,2024-01-29T18:40:00.000+00:00,feeder,05,N Current (RMS),A,31.8
881908,Radcliffe Road,2024-01-29T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,6.9
881908,Radcliffe Road,2024-01-29T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,57.3
881908,Radcliffe Road,2024-01-29T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,30.2
881908,Radcliffe Road,2024-01-29T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
881908,Radcliffe Road,2024-01-29T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
881908,Radcliffe Road,2024-01-29T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
881908,Radcliffe Road,2024-01-29T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.66
881908,Radcliffe Road,2024-01-29T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.9
881908,Radcliffe Road,2024-01-29T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.89
881908,Radcliffe Road,2024-01-29T18:40:00.000+00:00,feeder,04,N Current (RMS),A,17.9
881908,Radcliffe Road,2024-01-29T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.7
881908,Radcliffe Road,2024-01-29T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.1
881908,Radcliffe Road,2024-01-29T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.3
881908,Radcliffe Road,2024-01-29T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
881908,Radcliffe Road,2024-01-29T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
881908,Radcliffe Road,2024-01-29T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
881908,Radcliffe Road,2024-01-29T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.71
881908,Radcliffe Road,2024-01-29T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.58
881908,Radcliffe Road,2024-01-29T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.86
881908,Radcliffe Road,2024-01-29T18:40:00.000+00:00,feeder,03,N Current (RMS),A,15.6
881908,Radcliffe Road,2024-01-29T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,41.3
881908,Radcliffe Road,2024-01-29T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.6
881908,Radcliffe Road,2024-01-29T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,41.6
881908,Radcliffe Road,2024-01-29T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
881908,Radcliffe Road,2024-01-29T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
881908,Radcliffe Road,2024-01-29T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
881908,Radcliffe Road,2024-01-29T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.75
881908,Radcliffe Road,2024-01-29T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.26
881908,Radcliffe Road,2024-01-29T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.51
881908,Radcliffe Road,2024-01-29T18:40:00.000+00:00,feeder,02,N Current (RMS),A,15.0
881908,Radcliffe Road,2024-01-29T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.7
881908,Radcliffe Road,2024-01-29T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.5
881908,Radcliffe Road,2024-01-29T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.9
881908,Radcliffe Road,2024-01-29T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.35
881908,Radcliffe Road,2024-01-29T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.21
881908,Radcliffe Road,2024-01-29T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.35
881908,Radcliffe Road,2024-01-29T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.85
881908,Radcliffe Road,2024-01-29T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.19
881908,Radcliffe Road,2024-01-29T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.39
881908,Radcliffe Road,2024-01-29T18:40:00.000+00:00,feeder,01,N Current (RMS),A,51.4
881908,Radcliffe Road,2024-01-29T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,79.3
881908,Radcliffe Road,2024-01-29T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,44.3
881908,Radcliffe Road,2024-01-29T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,54.0
881908,Radcliffe Road,2024-01-29T18:40:00.000+00:00,transformer,,Temperature,C,26.5
881908,Radcliffe Road,2024-01-29T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
881908,Radcliffe Road,2024-01-29T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
881908,Radcliffe Road,2024-01-29T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
881908,Radcliffe Road,2024-01-29T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
881908,Radcliffe Road,2024-01-29T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
881908,Radcliffe Road,2024-01-29T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
881908,Radcliffe Road,2024-01-29T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
881908,Radcliffe Road,2024-01-29T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
881908,Radcliffe Road,2024-01-29T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
881908,Radcliffe Road,2024-01-29T18:40:00.000+00:00,busbar,,L3 Active Power,kW,47.95
881908,Radcliffe Road,2024-01-29T18:40:00.000+00:00,busbar,,L2 Active Power,kW,47.47
881908,Radcliffe Road,2024-01-29T18:40:00.000+00:00,busbar,,L1 Active Power,kW,50.16
881908,Radcliffe Road,2024-01-29T18:40:00.000+00:00,busbar,,N Current (RMS),A,78.8
881908,Radcliffe Road,2024-01-29T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
881908,Radcliffe Road,2024-01-29T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.6
881908,Radcliffe Road,2024-01-29T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
881908,Radcliffe Road,2024-01-29T18:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.62
881908,Radcliffe Road,2024-01-29T18:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.78
881908,Radcliffe Road,2024-01-29T18:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.48
881908,Radcliffe Road,2024-01-29T18:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.21
881908,Radcliffe Road,2024-01-29T18:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.77
881908,Radcliffe Road,2024-01-29T18:30:00.000+00:00,feeder,06,L1 Active Power,kW,9.41
881908,Radcliffe Road,2024-01-29T18:30:00.000+00:00,feeder,06,N Current (RMS),A,22.4
881908,Radcliffe Road,2024-01-29T18:30:00.000+00:00,feeder,06,L3 Current (RMS),A,28.2
881908,Radcliffe Road,2024-01-29T18:30:00.000+00:00,feeder,06,L2 Current (RMS),A,16.8
881908,Radcliffe Road,2024-01-29T18:30:00.000+00:00,feeder,06,L1 Current (RMS),A,42.4
881908,Radcliffe Road,2024-01-29T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
881908,Radcliffe Road,2024-01-29T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.55
881908,Radcliffe Road,2024-01-29T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.37
881908,Radcliffe Road,2024-01-29T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.38
881908,Radcliffe Road,2024-01-29T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.86
881908,Radcliffe Road,2024-01-29T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.62
881908,Radcliffe Road,2024-01-29T18:30:00.000+00:00,feeder,05,N Current (RMS),A,34.8
881908,Radcliffe Road,2024-01-29T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,7.5
881908,Radcliffe Road,2024-01-29T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,61.8
881908,Radcliffe Road,2024-01-29T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,25.5
881908,Radcliffe Road,2024-01-29T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
881908,Radcliffe Road,2024-01-29T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
881908,Radcliffe Road,2024-01-29T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
881908,Radcliffe Road,2024-01-29T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.12
881908,Radcliffe Road,2024-01-29T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.69
881908,Radcliffe Road,2024-01-29T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.78
881908,Radcliffe Road,2024-01-29T18:30:00.000+00:00,feeder,04,N Current (RMS),A,22.5
881908,Radcliffe Road,2024-01-29T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.6
881908,Radcliffe Road,2024-01-29T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.3
881908,Radcliffe Road,2024-01-29T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.0
881908,Radcliffe Road,2024-01-29T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
881908,Radcliffe Road,2024-01-29T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
881908,Radcliffe Road,2024-01-29T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
881908,Radcliffe Road,2024-01-29T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.69
881908,Radcliffe Road,2024-01-29T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.61
881908,Radcliffe Road,2024-01-29T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.77
881908,Radcliffe Road,2024-01-29T18:30:00.000+00:00,feeder,03,N Current (RMS),A,16.7
881908,Radcliffe Road,2024-01-29T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.9
881908,Radcliffe Road,2024-01-29T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.3
881908,Radcliffe Road,2024-01-29T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,45.3
881908,Radcliffe Road,2024-01-29T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
881908,Radcliffe Road,2024-01-29T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.31
881908,Radcliffe Road,2024-01-29T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
881908,Radcliffe Road,2024-01-29T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.76
881908,Radcliffe Road,2024-01-29T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.84
881908,Radcliffe Road,2024-01-29T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.49
881908,Radcliffe Road,2024-01-29T18:30:00.000+00:00,feeder,02,N Current (RMS),A,15.3
881908,Radcliffe Road,2024-01-29T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,45.1
881908,Radcliffe Road,2024-01-29T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.7
881908,Radcliffe Road,2024-01-29T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.3
881908,Radcliffe Road,2024-01-29T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.32
881908,Radcliffe Road,2024-01-29T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
881908,Radcliffe Road,2024-01-29T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.33
881908,Radcliffe Road,2024-01-29T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,19.56
881908,Radcliffe Road,2024-01-29T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.6
881908,Radcliffe Road,2024-01-29T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.74
881908,Radcliffe Road,2024-01-29T18:30:00.000+00:00,feeder,01,N Current (RMS),A,51.4
881908,Radcliffe Road,2024-01-29T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,81.6
881908,Radcliffe Road,2024-01-29T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,45.0
881908,Radcliffe Road,2024-01-29T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,58.9
881908,Radcliffe Road,2024-01-29T18:30:00.000+00:00,transformer,,Temperature,C,26.4
881908,Radcliffe Road,2024-01-29T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
881908,Radcliffe Road,2024-01-29T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
881908,Radcliffe Road,2024-01-29T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
881908,Radcliffe Road,2024-01-29T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
881908,Radcliffe Road,2024-01-29T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
881908,Radcliffe Road,2024-01-29T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
881908,Radcliffe Road,2024-01-29T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
881908,Radcliffe Road,2024-01-29T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
881908,Radcliffe Road,2024-01-29T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
881908,Radcliffe Road,2024-01-29T18:30:00.000+00:00,busbar,,L3 Active Power,kW,50.72
881908,Radcliffe Road,2024-01-29T18:30:00.000+00:00,busbar,,L2 Active Power,kW,51.39
881908,Radcliffe Road,2024-01-29T18:30:00.000+00:00,busbar,,L1 Active Power,kW,47.8
881908,Radcliffe Road,2024-01-29T18:30:00.000+00:00,busbar,,N Current (RMS),A,83.8
881908,Radcliffe Road,2024-01-29T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.7
881908,Radcliffe Road,2024-01-29T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.5
881908,Radcliffe Road,2024-01-29T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
881908,Radcliffe Road,2024-01-29T18:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.74
881908,Radcliffe Road,2024-01-29T18:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.72
881908,Radcliffe Road,2024-01-29T18:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.18
881908,Radcliffe Road,2024-01-29T18:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.87
881908,Radcliffe Road,2024-01-29T18:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.89
881908,Radcliffe Road,2024-01-29T18:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.09
881908,Radcliffe Road,2024-01-29T18:20:00.000+00:00,feeder,06,N Current (RMS),A,14.0
881908,Radcliffe Road,2024-01-29T18:20:00.000+00:00,feeder,06,L3 Current (RMS),A,30.8
881908,Radcliffe Road,2024-01-29T18:20:00.000+00:00,feeder,06,L2 Current (RMS),A,25.7
881908,Radcliffe Road,2024-01-29T18:20:00.000+00:00,feeder,06,L1 Current (RMS),A,30.7
881908,Radcliffe Road,2024-01-29T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.19
881908,Radcliffe Road,2024-01-29T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.65
881908,Radcliffe Road,2024-01-29T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.25
881908,Radcliffe Road,2024-01-29T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.38
881908,Radcliffe Road,2024-01-29T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,14.48
881908,Radcliffe Road,2024-01-29T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.93
881908,Radcliffe Road,2024-01-29T18:20:00.000+00:00,feeder,05,N Current (RMS),A,33.2
881908,Radcliffe Road,2024-01-29T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,7.5
881908,Radcliffe Road,2024-01-29T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,60.1
881908,Radcliffe Road,2024-01-29T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,26.6
881908,Radcliffe Road,2024-01-29T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
881908,Radcliffe Road,2024-01-29T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
881908,Radcliffe Road,2024-01-29T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
881908,Radcliffe Road,2024-01-29T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.24
881908,Radcliffe Road,2024-01-29T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.13
881908,Radcliffe Road,2024-01-29T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.61
881908,Radcliffe Road,2024-01-29T18:20:00.000+00:00,feeder,04,N Current (RMS),A,21.2
881908,Radcliffe Road,2024-01-29T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.3
881908,Radcliffe Road,2024-01-29T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.5
881908,Radcliffe Road,2024-01-29T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,3.3
881908,Radcliffe Road,2024-01-29T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
881908,Radcliffe Road,2024-01-29T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
881908,Radcliffe Road,2024-01-29T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
881908,Radcliffe Road,2024-01-29T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.81
881908,Radcliffe Road,2024-01-29T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.94
881908,Radcliffe Road,2024-01-29T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.45
881908,Radcliffe Road,2024-01-29T18:20:00.000+00:00,feeder,03,N Current (RMS),A,18.8
881908,Radcliffe Road,2024-01-29T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,38.4
881908,Radcliffe Road,2024-01-29T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,30.6
881908,Radcliffe Road,2024-01-29T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,52.0
881908,Radcliffe Road,2024-01-29T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
881908,Radcliffe Road,2024-01-29T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.27
881908,Radcliffe Road,2024-01-29T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
881908,Radcliffe Road,2024-01-29T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.11
881908,Radcliffe Road,2024-01-29T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.9
881908,Radcliffe Road,2024-01-29T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.49
881908,Radcliffe Road,2024-01-29T18:20:00.000+00:00,feeder,02,N Current (RMS),A,16.6
881908,Radcliffe Road,2024-01-29T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.1
881908,Radcliffe Road,2024-01-29T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.5
881908,Radcliffe Road,2024-01-29T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.4
881908,Radcliffe Road,2024-01-29T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.79
881908,Radcliffe Road,2024-01-29T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
881908,Radcliffe Road,2024-01-29T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.97
881908,Radcliffe Road,2024-01-29T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,20.39
881908,Radcliffe Road,2024-01-29T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.03
881908,Radcliffe Road,2024-01-29T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.14
881908,Radcliffe Road,2024-01-29T18:20:00.000+00:00,feeder,01,N Current (RMS),A,53.2
881908,Radcliffe Road,2024-01-29T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,84.9
881908,Radcliffe Road,2024-01-29T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,51.3
881908,Radcliffe Road,2024-01-29T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,60.7
881908,Radcliffe Road,2024-01-29T18:20:00.000+00:00,transformer,,Temperature,C,26.4
881908,Radcliffe Road,2024-01-29T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
881908,Radcliffe Road,2024-01-29T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
881908,Radcliffe Road,2024-01-29T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
881908,Radcliffe Road,2024-01-29T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
881908,Radcliffe Road,2024-01-29T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
881908,Radcliffe Road,2024-01-29T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
881908,Radcliffe Road,2024-01-29T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
881908,Radcliffe Road,2024-01-29T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
881908,Radcliffe Road,2024-01-29T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
881908,Radcliffe Road,2024-01-29T18:20:00.000+00:00,busbar,,L3 Active Power,kW,48.81
881908,Radcliffe Road,2024-01-29T18:20:00.000+00:00,busbar,,L2 Active Power,kW,54.36
881908,Radcliffe Road,2024-01-29T18:20:00.000+00:00,busbar,,L1 Active Power,kW,46.7
881908,Radcliffe Road,2024-01-29T18:20:00.000+00:00,busbar,,N Current (RMS),A,85.9
881908,Radcliffe Road,2024-01-29T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.4
881908,Radcliffe Road,2024-01-29T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.5
881908,Radcliffe Road,2024-01-29T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
881908,Radcliffe Road,2024-01-29T18:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.61
881908,Radcliffe Road,2024-01-29T18:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.98
881908,Radcliffe Road,2024-01-29T18:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.91
881908,Radcliffe Road,2024-01-29T18:10:00.000+00:00,feeder,06,L3 Active Power,kW,7.84
881908,Radcliffe Road,2024-01-29T18:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.13
881908,Radcliffe Road,2024-01-29T18:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.56
881908,Radcliffe Road,2024-01-29T18:10:00.000+00:00,feeder,06,N Current (RMS),A,13.5
881908,Radcliffe Road,2024-01-29T18:10:00.000+00:00,feeder,06,L3 Current (RMS),A,34.1
881908,Radcliffe Road,2024-01-29T18:10:00.000+00:00,feeder,06,L2 Current (RMS),A,31.2
881908,Radcliffe Road,2024-01-29T18:10:00.000+00:00,feeder,06,L1 Current (RMS),A,28.8
881908,Radcliffe Road,2024-01-29T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.2
881908,Radcliffe Road,2024-01-29T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.7
881908,Radcliffe Road,2024-01-29T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.04
881908,Radcliffe Road,2024-01-29T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.24
881908,Radcliffe Road,2024-01-29T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,15.35
881908,Radcliffe Road,2024-01-29T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.69
881908,Radcliffe Road,2024-01-29T18:10:00.000+00:00,feeder,05,N Current (RMS),A,35.8
881908,Radcliffe Road,2024-01-29T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,6.9
881908,Radcliffe Road,2024-01-29T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,63.8
881908,Radcliffe Road,2024-01-29T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,29.3
881908,Radcliffe Road,2024-01-29T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.64
881908,Radcliffe Road,2024-01-29T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
881908,Radcliffe Road,2024-01-29T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
