Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881908,Radcliffe Road,2024-01-29T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.41
881908,Radcliffe Road,2024-01-29T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.78
881908,Radcliffe Road,2024-01-29T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.84
881908,Radcliffe Road,2024-01-29T18:10:00.000+00:00,feeder,04,N Current (RMS),A,22.4
881908,Radcliffe Road,2024-01-29T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,28.9
881908,Radcliffe Road,2024-01-29T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.6
881908,Radcliffe Road,2024-01-29T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,3.9
881908,Radcliffe Road,2024-01-29T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.85
881908,Radcliffe Road,2024-01-29T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
881908,Radcliffe Road,2024-01-29T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
881908,Radcliffe Road,2024-01-29T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.66
881908,Radcliffe Road,2024-01-29T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.75
881908,Radcliffe Road,2024-01-29T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.64
881908,Radcliffe Road,2024-01-29T18:10:00.000+00:00,feeder,03,N Current (RMS),A,22.8
881908,Radcliffe Road,2024-01-29T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.4
881908,Radcliffe Road,2024-01-29T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,54.2
881908,Radcliffe Road,2024-01-29T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,52.8
881908,Radcliffe Road,2024-01-29T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
881908,Radcliffe Road,2024-01-29T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.74
881908,Radcliffe Road,2024-01-29T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
881908,Radcliffe Road,2024-01-29T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.16
881908,Radcliffe Road,2024-01-29T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.42
881908,Radcliffe Road,2024-01-29T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.42
881908,Radcliffe Road,2024-01-29T18:10:00.000+00:00,feeder,02,N Current (RMS),A,20.0
881908,Radcliffe Road,2024-01-29T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
881908,Radcliffe Road,2024-01-29T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.8
881908,Radcliffe Road,2024-01-29T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.1
881908,Radcliffe Road,2024-01-29T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.19
881908,Radcliffe Road,2024-01-29T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.21
881908,Radcliffe Road,2024-01-29T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.1
881908,Radcliffe Road,2024-01-29T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,20.79
881908,Radcliffe Road,2024-01-29T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.99
881908,Radcliffe Road,2024-01-29T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.07
881908,Radcliffe Road,2024-01-29T18:10:00.000+00:00,feeder,01,N Current (RMS),A,56.1
881908,Radcliffe Road,2024-01-29T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,87.1
881908,Radcliffe Road,2024-01-29T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,50.8
881908,Radcliffe Road,2024-01-29T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,76.3
881908,Radcliffe Road,2024-01-29T18:10:00.000+00:00,transformer,,Temperature,C,26.3
881908,Radcliffe Road,2024-01-29T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
881908,Radcliffe Road,2024-01-29T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
881908,Radcliffe Road,2024-01-29T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
881908,Radcliffe Road,2024-01-29T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
881908,Radcliffe Road,2024-01-29T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
881908,Radcliffe Road,2024-01-29T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
881908,Radcliffe Road,2024-01-29T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
881908,Radcliffe Road,2024-01-29T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
881908,Radcliffe Road,2024-01-29T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
881908,Radcliffe Road,2024-01-29T18:10:00.000+00:00,busbar,,L3 Active Power,kW,47.11
881908,Radcliffe Road,2024-01-29T18:10:00.000+00:00,busbar,,L2 Active Power,kW,61.42
881908,Radcliffe Road,2024-01-29T18:10:00.000+00:00,busbar,,L1 Active Power,kW,49.23
881908,Radcliffe Road,2024-01-29T18:10:00.000+00:00,busbar,,N Current (RMS),A,89.6
881908,Radcliffe Road,2024-01-29T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
881908,Radcliffe Road,2024-01-29T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,255.3
881908,Radcliffe Road,2024-01-29T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
881908,Radcliffe Road,2024-01-29T18:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.9
881908,Radcliffe Road,2024-01-29T18:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
881908,Radcliffe Road,2024-01-29T18:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.11
881908,Radcliffe Road,2024-01-29T18:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.63
881908,Radcliffe Road,2024-01-29T18:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.47
881908,Radcliffe Road,2024-01-29T18:00:00.000+00:00,feeder,06,L1 Active Power,kW,9.12
881908,Radcliffe Road,2024-01-29T18:00:00.000+00:00,feeder,06,N Current (RMS),A,17.5
881908,Radcliffe Road,2024-01-29T18:00:00.000+00:00,feeder,06,L3 Current (RMS),A,29.5
881908,Radcliffe Road,2024-01-29T18:00:00.000+00:00,feeder,06,L2 Current (RMS),A,28.3
881908,Radcliffe Road,2024-01-29T18:00:00.000+00:00,feeder,06,L1 Current (RMS),A,40.2
881908,Radcliffe Road,2024-01-29T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.18
881908,Radcliffe Road,2024-01-29T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.15
881908,Radcliffe Road,2024-01-29T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.1
881908,Radcliffe Road,2024-01-29T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.34
881908,Radcliffe Road,2024-01-29T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.51
881908,Radcliffe Road,2024-01-29T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.05
881908,Radcliffe Road,2024-01-29T18:00:00.000+00:00,feeder,05,N Current (RMS),A,34.4
881908,Radcliffe Road,2024-01-29T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,7.5
881908,Radcliffe Road,2024-01-29T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,60.0
881908,Radcliffe Road,2024-01-29T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,26.6
881908,Radcliffe Road,2024-01-29T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
881908,Radcliffe Road,2024-01-29T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
881908,Radcliffe Road,2024-01-29T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
881908,Radcliffe Road,2024-01-29T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.23
881908,Radcliffe Road,2024-01-29T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.62
881908,Radcliffe Road,2024-01-29T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.72
881908,Radcliffe Road,2024-01-29T18:00:00.000+00:00,feeder,04,N Current (RMS),A,16.1
881908,Radcliffe Road,2024-01-29T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,27.8
881908,Radcliffe Road,2024-01-29T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.8
881908,Radcliffe Road,2024-01-29T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.5
881908,Radcliffe Road,2024-01-29T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.99
881908,Radcliffe Road,2024-01-29T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
881908,Radcliffe Road,2024-01-29T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
881908,Radcliffe Road,2024-01-29T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.76
881908,Radcliffe Road,2024-01-29T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.53
881908,Radcliffe Road,2024-01-29T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.87
881908,Radcliffe Road,2024-01-29T18:00:00.000+00:00,feeder,03,N Current (RMS),A,29.3
881908,Radcliffe Road,2024-01-29T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.2
881908,Radcliffe Road,2024-01-29T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.9
881908,Radcliffe Road,2024-01-29T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,62.5
881908,Radcliffe Road,2024-01-29T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
881908,Radcliffe Road,2024-01-29T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.58
881908,Radcliffe Road,2024-01-29T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
881908,Radcliffe Road,2024-01-29T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.01
881908,Radcliffe Road,2024-01-29T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.09
881908,Radcliffe Road,2024-01-29T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.72
881908,Radcliffe Road,2024-01-29T18:00:00.000+00:00,feeder,02,N Current (RMS),A,19.1
881908,Radcliffe Road,2024-01-29T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
881908,Radcliffe Road,2024-01-29T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.2
881908,Radcliffe Road,2024-01-29T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.8
881908,Radcliffe Road,2024-01-29T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.97
881908,Radcliffe Road,2024-01-29T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.42
881908,Radcliffe Road,2024-01-29T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.76
881908,Radcliffe Road,2024-01-29T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,21.14
881908,Radcliffe Road,2024-01-29T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.75
881908,Radcliffe Road,2024-01-29T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,21.37
881908,Radcliffe Road,2024-01-29T18:00:00.000+00:00,feeder,01,N Current (RMS),A,59.1
881908,Radcliffe Road,2024-01-29T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,88.8
881908,Radcliffe Road,2024-01-29T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,38.0
881908,Radcliffe Road,2024-01-29T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,89.8
881908,Radcliffe Road,2024-01-29T18:00:00.000+00:00,transformer,,Temperature,C,26.3
881908,Radcliffe Road,2024-01-29T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
881908,Radcliffe Road,2024-01-29T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
881908,Radcliffe Road,2024-01-29T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
881908,Radcliffe Road,2024-01-29T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
881908,Radcliffe Road,2024-01-29T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
881908,Radcliffe Road,2024-01-29T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
881908,Radcliffe Road,2024-01-29T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
881908,Radcliffe Road,2024-01-29T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
881908,Radcliffe Road,2024-01-29T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
881908,Radcliffe Road,2024-01-29T18:00:00.000+00:00,busbar,,L3 Active Power,kW,46.12
881908,Radcliffe Road,2024-01-29T18:00:00.000+00:00,busbar,,L2 Active Power,kW,47.95
881908,Radcliffe Road,2024-01-29T18:00:00.000+00:00,busbar,,L1 Active Power,kW,59.85
881908,Radcliffe Road,2024-01-29T18:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
881908,Radcliffe Road,2024-01-29T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.3
881908,Radcliffe Road,2024-01-29T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.3
881908,Radcliffe Road,2024-01-29T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.0
881908,Radcliffe Road,2024-01-29T17:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.88
881908,Radcliffe Road,2024-01-29T17:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.16
881908,Radcliffe Road,2024-01-29T17:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.31
881908,Radcliffe Road,2024-01-29T17:50:00.000+00:00,feeder,06,L3 Active Power,kW,10.08
881908,Radcliffe Road,2024-01-29T17:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.28
881908,Radcliffe Road,2024-01-29T17:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.11
881908,Radcliffe Road,2024-01-29T17:50:00.000+00:00,feeder,06,N Current (RMS),A,18.9
881908,Radcliffe Road,2024-01-29T17:50:00.000+00:00,feeder,06,L3 Current (RMS),A,43.7
881908,Radcliffe Road,2024-01-29T17:50:00.000+00:00,feeder,06,L2 Current (RMS),A,23.4
881908,Radcliffe Road,2024-01-29T17:50:00.000+00:00,feeder,06,L1 Current (RMS),A,36.2
881908,Radcliffe Road,2024-01-29T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
881908,Radcliffe Road,2024-01-29T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.11
881908,Radcliffe Road,2024-01-29T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.33
881908,Radcliffe Road,2024-01-29T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.33
881908,Radcliffe Road,2024-01-29T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.95
881908,Radcliffe Road,2024-01-29T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.09
881908,Radcliffe Road,2024-01-29T17:50:00.000+00:00,feeder,05,N Current (RMS),A,31.9
881908,Radcliffe Road,2024-01-29T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,7.2
881908,Radcliffe Road,2024-01-29T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,57.7
881908,Radcliffe Road,2024-01-29T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,27.3
881908,Radcliffe Road,2024-01-29T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
881908,Radcliffe Road,2024-01-29T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
881908,Radcliffe Road,2024-01-29T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
881908,Radcliffe Road,2024-01-29T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.33
881908,Radcliffe Road,2024-01-29T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.36
881908,Radcliffe Road,2024-01-29T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.9
881908,Radcliffe Road,2024-01-29T17:50:00.000+00:00,feeder,04,N Current (RMS),A,11.4
881908,Radcliffe Road,2024-01-29T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.9
881908,Radcliffe Road,2024-01-29T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.8
881908,Radcliffe Road,2024-01-29T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,16.9
881908,Radcliffe Road,2024-01-29T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.06
881908,Radcliffe Road,2024-01-29T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
881908,Radcliffe Road,2024-01-29T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
881908,Radcliffe Road,2024-01-29T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.37
881908,Radcliffe Road,2024-01-29T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.82
881908,Radcliffe Road,2024-01-29T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.64
881908,Radcliffe Road,2024-01-29T17:50:00.000+00:00,feeder,03,N Current (RMS),A,23.6
881908,Radcliffe Road,2024-01-29T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.9
881908,Radcliffe Road,2024-01-29T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.2
881908,Radcliffe Road,2024-01-29T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,53.3
881908,Radcliffe Road,2024-01-29T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
881908,Radcliffe Road,2024-01-29T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.87
881908,Radcliffe Road,2024-01-29T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
881908,Radcliffe Road,2024-01-29T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.75
881908,Radcliffe Road,2024-01-29T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.67
881908,Radcliffe Road,2024-01-29T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.53
881908,Radcliffe Road,2024-01-29T17:50:00.000+00:00,feeder,02,N Current (RMS),A,20.3
881908,Radcliffe Road,2024-01-29T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.9
881908,Radcliffe Road,2024-01-29T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,45.0
881908,Radcliffe Road,2024-01-29T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.7
881908,Radcliffe Road,2024-01-29T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.18
881908,Radcliffe Road,2024-01-29T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.49
881908,Radcliffe Road,2024-01-29T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.65
881908,Radcliffe Road,2024-01-29T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,22.93
881908,Radcliffe Road,2024-01-29T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.86
881908,Radcliffe Road,2024-01-29T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.74
881908,Radcliffe Road,2024-01-29T17:50:00.000+00:00,feeder,01,N Current (RMS),A,57.0
881908,Radcliffe Road,2024-01-29T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,95.4
881908,Radcliffe Road,2024-01-29T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,46.5
881908,Radcliffe Road,2024-01-29T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,83.3
881908,Radcliffe Road,2024-01-29T17:50:00.000+00:00,transformer,,Temperature,C,26.2
881908,Radcliffe Road,2024-01-29T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
881908,Radcliffe Road,2024-01-29T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
881908,Radcliffe Road,2024-01-29T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
881908,Radcliffe Road,2024-01-29T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
881908,Radcliffe Road,2024-01-29T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
881908,Radcliffe Road,2024-01-29T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
881908,Radcliffe Road,2024-01-29T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
881908,Radcliffe Road,2024-01-29T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
881908,Radcliffe Road,2024-01-29T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
881908,Radcliffe Road,2024-01-29T17:50:00.000+00:00,busbar,,L3 Active Power,kW,51.78
881908,Radcliffe Road,2024-01-29T17:50:00.000+00:00,busbar,,L2 Active Power,kW,47.94
881908,Radcliffe Road,2024-01-29T17:50:00.000+00:00,busbar,,L1 Active Power,kW,56.01
881908,Radcliffe Road,2024-01-29T17:50:00.000+00:00,busbar,,N Current (RMS),A,80.0
881908,Radcliffe Road,2024-01-29T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.6
881908,Radcliffe Road,2024-01-29T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.9
881908,Radcliffe Road,2024-01-29T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.9
881908,Radcliffe Road,2024-01-29T17:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.65
881908,Radcliffe Road,2024-01-29T17:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.62
881908,Radcliffe Road,2024-01-29T17:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.28
881908,Radcliffe Road,2024-01-29T17:40:00.000+00:00,feeder,06,L3 Active Power,kW,11.28
881908,Radcliffe Road,2024-01-29T17:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.03
881908,Radcliffe Road,2024-01-29T17:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.05
881908,Radcliffe Road,2024-01-29T17:40:00.000+00:00,feeder,06,N Current (RMS),A,20.1
881908,Radcliffe Road,2024-01-29T17:40:00.000+00:00,feeder,06,L3 Current (RMS),A,48.5
881908,Radcliffe Road,2024-01-29T17:40:00.000+00:00,feeder,06,L2 Current (RMS),A,22.8
881908,Radcliffe Road,2024-01-29T17:40:00.000+00:00,feeder,06,L1 Current (RMS),A,27.0
881908,Radcliffe Road,2024-01-29T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.24
881908,Radcliffe Road,2024-01-29T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.97
881908,Radcliffe Road,2024-01-29T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.4
881908,Radcliffe Road,2024-01-29T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.48
881908,Radcliffe Road,2024-01-29T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.73
881908,Radcliffe Road,2024-01-29T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.69
881908,Radcliffe Road,2024-01-29T17:40:00.000+00:00,feeder,05,N Current (RMS),A,34.0
881908,Radcliffe Road,2024-01-29T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,8.0
881908,Radcliffe Road,2024-01-29T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,60.9
881908,Radcliffe Road,2024-01-29T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,25.2
881908,Radcliffe Road,2024-01-29T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
881908,Radcliffe Road,2024-01-29T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
881908,Radcliffe Road,2024-01-29T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
881908,Radcliffe Road,2024-01-29T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.91
881908,Radcliffe Road,2024-01-29T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.49
881908,Radcliffe Road,2024-01-29T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.29
881908,Radcliffe Road,2024-01-29T17:40:00.000+00:00,feeder,04,N Current (RMS),A,10.6
881908,Radcliffe Road,2024-01-29T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.0
881908,Radcliffe Road,2024-01-29T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.9
881908,Radcliffe Road,2024-01-29T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.0
881908,Radcliffe Road,2024-01-29T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
881908,Radcliffe Road,2024-01-29T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
881908,Radcliffe Road,2024-01-29T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
881908,Radcliffe Road,2024-01-29T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.23
881908,Radcliffe Road,2024-01-29T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.29
881908,Radcliffe Road,2024-01-29T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.55
881908,Radcliffe Road,2024-01-29T17:40:00.000+00:00,feeder,03,N Current (RMS),A,21.1
881908,Radcliffe Road,2024-01-29T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,35.0
881908,Radcliffe Road,2024-01-29T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.2
881908,Radcliffe Road,2024-01-29T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,48.8
881908,Radcliffe Road,2024-01-29T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
881908,Radcliffe Road,2024-01-29T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.28
881908,Radcliffe Road,2024-01-29T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
881908,Radcliffe Road,2024-01-29T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.96
881908,Radcliffe Road,2024-01-29T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.12
881908,Radcliffe Road,2024-01-29T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.44
881908,Radcliffe Road,2024-01-29T17:40:00.000+00:00,feeder,02,N Current (RMS),A,19.4
881908,Radcliffe Road,2024-01-29T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
881908,Radcliffe Road,2024-01-29T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,43.0
881908,Radcliffe Road,2024-01-29T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
881908,Radcliffe Road,2024-01-29T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.06
881908,Radcliffe Road,2024-01-29T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
881908,Radcliffe Road,2024-01-29T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.29
881908,Radcliffe Road,2024-01-29T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,27.61
881908,Radcliffe Road,2024-01-29T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.01
881908,Radcliffe Road,2024-01-29T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,22.29
881908,Radcliffe Road,2024-01-29T17:40:00.000+00:00,feeder,01,N Current (RMS),A,58.0
881908,Radcliffe Road,2024-01-29T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,114.6
881908,Radcliffe Road,2024-01-29T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,66.8
881908,Radcliffe Road,2024-01-29T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,93.3
881908,Radcliffe Road,2024-01-29T17:40:00.000+00:00,transformer,,Temperature,C,26.1
881908,Radcliffe Road,2024-01-29T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
881908,Radcliffe Road,2024-01-29T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
881908,Radcliffe Road,2024-01-29T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
881908,Radcliffe Road,2024-01-29T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
881908,Radcliffe Road,2024-01-29T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
881908,Radcliffe Road,2024-01-29T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
881908,Radcliffe Road,2024-01-29T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
881908,Radcliffe Road,2024-01-29T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
881908,Radcliffe Road,2024-01-29T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
881908,Radcliffe Road,2024-01-29T17:40:00.000+00:00,busbar,,L3 Active Power,kW,56.48
881908,Radcliffe Road,2024-01-29T17:40:00.000+00:00,busbar,,L2 Active Power,kW,52.66
881908,Radcliffe Road,2024-01-29T17:40:00.000+00:00,busbar,,L1 Active Power,kW,55.32
881908,Radcliffe Road,2024-01-29T17:40:00.000+00:00,busbar,,N Current (RMS),A,77.1
881908,Radcliffe Road,2024-01-29T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.6
881908,Radcliffe Road,2024-01-29T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.8
881908,Radcliffe Road,2024-01-29T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.9
881908,Radcliffe Road,2024-01-29T17:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.22
881908,Radcliffe Road,2024-01-29T17:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.43
881908,Radcliffe Road,2024-01-29T17:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.87
881908,Radcliffe Road,2024-01-29T17:30:00.000+00:00,feeder,06,L3 Active Power,kW,13.48
881908,Radcliffe Road,2024-01-29T17:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.79
881908,Radcliffe Road,2024-01-29T17:30:00.000+00:00,feeder,06,L1 Active Power,kW,8.58
881908,Radcliffe Road,2024-01-29T17:30:00.000+00:00,feeder,06,N Current (RMS),A,22.3
881908,Radcliffe Road,2024-01-29T17:30:00.000+00:00,feeder,06,L3 Current (RMS),A,57.4
881908,Radcliffe Road,2024-01-29T17:30:00.000+00:00,feeder,06,L2 Current (RMS),A,30.1
881908,Radcliffe Road,2024-01-29T17:30:00.000+00:00,feeder,06,L1 Current (RMS),A,37.9
881908,Radcliffe Road,2024-01-29T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.1
881908,Radcliffe Road,2024-01-29T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.8
881908,Radcliffe Road,2024-01-29T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.25
881908,Radcliffe Road,2024-01-29T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.05
881908,Radcliffe Road,2024-01-29T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,15.96
881908,Radcliffe Road,2024-01-29T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.58
881908,Radcliffe Road,2024-01-29T17:30:00.000+00:00,feeder,05,N Current (RMS),A,37.1
881908,Radcliffe Road,2024-01-29T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,10.6
881908,Radcliffe Road,2024-01-29T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,66.5
881908,Radcliffe Road,2024-01-29T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,24.9
881908,Radcliffe Road,2024-01-29T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
881908,Radcliffe Road,2024-01-29T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
881908,Radcliffe Road,2024-01-29T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
881908,Radcliffe Road,2024-01-29T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.88
881908,Radcliffe Road,2024-01-29T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.23
881908,Radcliffe Road,2024-01-29T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.92
881908,Radcliffe Road,2024-01-29T17:30:00.000+00:00,feeder,04,N Current (RMS),A,10.0
881908,Radcliffe Road,2024-01-29T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.3
881908,Radcliffe Road,2024-01-29T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.5
881908,Radcliffe Road,2024-01-29T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.4
881908,Radcliffe Road,2024-01-29T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
881908,Radcliffe Road,2024-01-29T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
881908,Radcliffe Road,2024-01-29T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
881908,Radcliffe Road,2024-01-29T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.62
881908,Radcliffe Road,2024-01-29T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.97
881908,Radcliffe Road,2024-01-29T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.48
881908,Radcliffe Road,2024-01-29T17:30:00.000+00:00,feeder,03,N Current (RMS),A,21.2
881908,Radcliffe Road,2024-01-29T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.6
881908,Radcliffe Road,2024-01-29T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.6
881908,Radcliffe Road,2024-01-29T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,52.8
881908,Radcliffe Road,2024-01-29T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
881908,Radcliffe Road,2024-01-29T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.13
881908,Radcliffe Road,2024-01-29T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
881908,Radcliffe Road,2024-01-29T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.6
881908,Radcliffe Road,2024-01-29T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.19
881908,Radcliffe Road,2024-01-29T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.29
881908,Radcliffe Road,2024-01-29T17:30:00.000+00:00,feeder,02,N Current (RMS),A,21.3
881908,Radcliffe Road,2024-01-29T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.3
881908,Radcliffe Road,2024-01-29T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,48.5
881908,Radcliffe Road,2024-01-29T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.9
881908,Radcliffe Road,2024-01-29T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.9
881908,Radcliffe Road,2024-01-29T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.39
881908,Radcliffe Road,2024-01-29T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.27
881908,Radcliffe Road,2024-01-29T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,24.76
881908,Radcliffe Road,2024-01-29T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.21
881908,Radcliffe Road,2024-01-29T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,23.69
881908,Radcliffe Road,2024-01-29T17:30:00.000+00:00,feeder,01,N Current (RMS),A,54.2
881908,Radcliffe Road,2024-01-29T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,103.5
881908,Radcliffe Road,2024-01-29T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,60.1
881908,Radcliffe Road,2024-01-29T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,99.8
881908,Radcliffe Road,2024-01-29T17:30:00.000+00:00,transformer,,Temperature,C,26.1
881908,Radcliffe Road,2024-01-29T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
881908,Radcliffe Road,2024-01-29T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
881908,Radcliffe Road,2024-01-29T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
881908,Radcliffe Road,2024-01-29T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
881908,Radcliffe Road,2024-01-29T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
881908,Radcliffe Road,2024-01-29T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
881908,Radcliffe Road,2024-01-29T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
881908,Radcliffe Road,2024-01-29T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
881908,Radcliffe Road,2024-01-29T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
881908,Radcliffe Road,2024-01-29T17:30:00.000+00:00,busbar,,L3 Active Power,kW,60.39
881908,Radcliffe Road,2024-01-29T17:30:00.000+00:00,busbar,,L2 Active Power,kW,56.35
881908,Radcliffe Road,2024-01-29T17:30:00.000+00:00,busbar,,L1 Active Power,kW,58.54
881908,Radcliffe Road,2024-01-29T17:30:00.000+00:00,busbar,,N Current (RMS),A,79.0
881908,Radcliffe Road,2024-01-29T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,252.5
881908,Radcliffe Road,2024-01-29T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.8
881908,Radcliffe Road,2024-01-29T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.3
881908,Radcliffe Road,2024-01-29T17:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.43
881908,Radcliffe Road,2024-01-29T17:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.14
881908,Radcliffe Road,2024-01-29T17:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.12
881908,Radcliffe Road,2024-01-29T17:20:00.000+00:00,feeder,06,L3 Active Power,kW,12.97
881908,Radcliffe Road,2024-01-29T17:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.6
881908,Radcliffe Road,2024-01-29T17:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.15
881908,Radcliffe Road,2024-01-29T17:20:00.000+00:00,feeder,06,N Current (RMS),A,20.0
881908,Radcliffe Road,2024-01-29T17:20:00.000+00:00,feeder,06,L3 Current (RMS),A,55.5
881908,Radcliffe Road,2024-01-29T17:20:00.000+00:00,feeder,06,L2 Current (RMS),A,32.6
881908,Radcliffe Road,2024-01-29T17:20:00.000+00:00,feeder,06,L1 Current (RMS),A,35.6
881908,Radcliffe Road,2024-01-29T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.21
881908,Radcliffe Road,2024-01-29T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.5
881908,Radcliffe Road,2024-01-29T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.32
881908,Radcliffe Road,2024-01-29T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.5
881908,Radcliffe Road,2024-01-29T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,16.65
881908,Radcliffe Road,2024-01-29T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.4
881908,Radcliffe Road,2024-01-29T17:20:00.000+00:00,feeder,05,N Current (RMS),A,37.8
881908,Radcliffe Road,2024-01-29T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,12.1
881908,Radcliffe Road,2024-01-29T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,69.1
881908,Radcliffe Road,2024-01-29T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,28.6
881908,Radcliffe Road,2024-01-29T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
881908,Radcliffe Road,2024-01-29T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
881908,Radcliffe Road,2024-01-29T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
881908,Radcliffe Road,2024-01-29T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.04
881908,Radcliffe Road,2024-01-29T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.23
881908,Radcliffe Road,2024-01-29T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.84
881908,Radcliffe Road,2024-01-29T17:20:00.000+00:00,feeder,04,N Current (RMS),A,13.4
881908,Radcliffe Road,2024-01-29T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.3
881908,Radcliffe Road,2024-01-29T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.4
881908,Radcliffe Road,2024-01-29T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.0
881908,Radcliffe Road,2024-01-29T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
881908,Radcliffe Road,2024-01-29T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
881908,Radcliffe Road,2024-01-29T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
881908,Radcliffe Road,2024-01-29T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.29
881908,Radcliffe Road,2024-01-29T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.28
881908,Radcliffe Road,2024-01-29T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.71
881908,Radcliffe Road,2024-01-29T17:20:00.000+00:00,feeder,03,N Current (RMS),A,26.8
881908,Radcliffe Road,2024-01-29T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,47.8
881908,Radcliffe Road,2024-01-29T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.6
881908,Radcliffe Road,2024-01-29T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,57.8
881908,Radcliffe Road,2024-01-29T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
881908,Radcliffe Road,2024-01-29T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.83
881908,Radcliffe Road,2024-01-29T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
881908,Radcliffe Road,2024-01-29T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.71
881908,Radcliffe Road,2024-01-29T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.49
881908,Radcliffe Road,2024-01-29T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.06
881908,Radcliffe Road,2024-01-29T17:20:00.000+00:00,feeder,02,N Current (RMS),A,15.9
881908,Radcliffe Road,2024-01-29T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.6
881908,Radcliffe Road,2024-01-29T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,52.0
881908,Radcliffe Road,2024-01-29T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.8
881908,Radcliffe Road,2024-01-29T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.23
881908,Radcliffe Road,2024-01-29T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.62
881908,Radcliffe Road,2024-01-29T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.57
881908,Radcliffe Road,2024-01-29T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,22.4
881908,Radcliffe Road,2024-01-29T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.81
881908,Radcliffe Road,2024-01-29T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,21.72
881908,Radcliffe Road,2024-01-29T17:20:00.000+00:00,feeder,01,N Current (RMS),A,49.6
881908,Radcliffe Road,2024-01-29T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,93.7
881908,Radcliffe Road,2024-01-29T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,54.7
881908,Radcliffe Road,2024-01-29T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,91.4
881908,Radcliffe Road,2024-01-29T17:20:00.000+00:00,transformer,,Temperature,C,26.0
881908,Radcliffe Road,2024-01-29T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
881908,Radcliffe Road,2024-01-29T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
881908,Radcliffe Road,2024-01-29T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
881908,Radcliffe Road,2024-01-29T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
881908,Radcliffe Road,2024-01-29T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
881908,Radcliffe Road,2024-01-29T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
881908,Radcliffe Road,2024-01-29T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
881908,Radcliffe Road,2024-01-29T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
881908,Radcliffe Road,2024-01-29T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
881908,Radcliffe Road,2024-01-29T17:20:00.000+00:00,busbar,,L3 Active Power,kW,63.9
881908,Radcliffe Road,2024-01-29T17:20:00.000+00:00,busbar,,L2 Active Power,kW,58.05
881908,Radcliffe Road,2024-01-29T17:20:00.000+00:00,busbar,,L1 Active Power,kW,62.87
881908,Radcliffe Road,2024-01-29T17:20:00.000+00:00,busbar,,N Current (RMS),A,79.2
881908,Radcliffe Road,2024-01-29T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,266.7
881908,Radcliffe Road,2024-01-29T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.5
881908,Radcliffe Road,2024-01-29T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.9
881908,Radcliffe Road,2024-01-29T17:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.99
881908,Radcliffe Road,2024-01-29T17:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.78
881908,Radcliffe Road,2024-01-29T17:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.92
881908,Radcliffe Road,2024-01-29T17:10:00.000+00:00,feeder,06,L3 Active Power,kW,8.29
881908,Radcliffe Road,2024-01-29T17:10:00.000+00:00,feeder,06,L2 Active Power,kW,8.9
881908,Radcliffe Road,2024-01-29T17:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.15
881908,Radcliffe Road,2024-01-29T17:10:00.000+00:00,feeder,06,N Current (RMS),A,13.8
881908,Radcliffe Road,2024-01-29T17:10:00.000+00:00,feeder,06,L3 Current (RMS),A,35.5
881908,Radcliffe Road,2024-01-29T17:10:00.000+00:00,feeder,06,L2 Current (RMS),A,37.6
881908,Radcliffe Road,2024-01-29T17:10:00.000+00:00,feeder,06,L1 Current (RMS),A,39.9
881908,Radcliffe Road,2024-01-29T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
881908,Radcliffe Road,2024-01-29T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.56
881908,Radcliffe Road,2024-01-29T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.07
881908,Radcliffe Road,2024-01-29T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.48
881908,Radcliffe Road,2024-01-29T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,17.38
881908,Radcliffe Road,2024-01-29T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.83
881908,Radcliffe Road,2024-01-29T17:10:00.000+00:00,feeder,05,N Current (RMS),A,37.7
881908,Radcliffe Road,2024-01-29T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,12.1
881908,Radcliffe Road,2024-01-29T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,72.2
881908,Radcliffe Road,2024-01-29T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,41.7
881908,Radcliffe Road,2024-01-29T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
881908,Radcliffe Road,2024-01-29T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
881908,Radcliffe Road,2024-01-29T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
881908,Radcliffe Road,2024-01-29T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.57
881908,Radcliffe Road,2024-01-29T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.83
881908,Radcliffe Road,2024-01-29T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.02
881908,Radcliffe Road,2024-01-29T17:10:00.000+00:00,feeder,04,N Current (RMS),A,12.2
881908,Radcliffe Road,2024-01-29T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.1
881908,Radcliffe Road,2024-01-29T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.9
881908,Radcliffe Road,2024-01-29T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.2
881908,Radcliffe Road,2024-01-29T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
881908,Radcliffe Road,2024-01-29T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
881908,Radcliffe Road,2024-01-29T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
881908,Radcliffe Road,2024-01-29T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.17
881908,Radcliffe Road,2024-01-29T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.64
881908,Radcliffe Road,2024-01-29T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.43
881908,Radcliffe Road,2024-01-29T17:10:00.000+00:00,feeder,03,N Current (RMS),A,22.0
881908,Radcliffe Road,2024-01-29T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,51.4
881908,Radcliffe Road,2024-01-29T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.7
881908,Radcliffe Road,2024-01-29T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.3
881908,Radcliffe Road,2024-01-29T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
881908,Radcliffe Road,2024-01-29T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.62
881908,Radcliffe Road,2024-01-29T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
881908,Radcliffe Road,2024-01-29T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.87
881908,Radcliffe Road,2024-01-29T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.48
881908,Radcliffe Road,2024-01-29T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.69
881908,Radcliffe Road,2024-01-29T17:10:00.000+00:00,feeder,02,N Current (RMS),A,19.0
881908,Radcliffe Road,2024-01-29T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.1
881908,Radcliffe Road,2024-01-29T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,48.1
881908,Radcliffe Road,2024-01-29T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.7
881908,Radcliffe Road,2024-01-29T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.64
881908,Radcliffe Road,2024-01-29T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.62
881908,Radcliffe Road,2024-01-29T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.27
881908,Radcliffe Road,2024-01-29T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,22.4
881908,Radcliffe Road,2024-01-29T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.76
881908,Radcliffe Road,2024-01-29T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,20.76
881908,Radcliffe Road,2024-01-29T17:10:00.000+00:00,feeder,01,N Current (RMS),A,54.2
881908,Radcliffe Road,2024-01-29T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,93.6
881908,Radcliffe Road,2024-01-29T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,50.0
881908,Radcliffe Road,2024-01-29T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,88.1
881908,Radcliffe Road,2024-01-29T17:10:00.000+00:00,transformer,,Temperature,C,26.0
881908,Radcliffe Road,2024-01-29T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
881908,Radcliffe Road,2024-01-29T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
881908,Radcliffe Road,2024-01-29T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
881908,Radcliffe Road,2024-01-29T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
881908,Radcliffe Road,2024-01-29T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
881908,Radcliffe Road,2024-01-29T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
881908,Radcliffe Road,2024-01-29T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
881908,Radcliffe Road,2024-01-29T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
881908,Radcliffe Road,2024-01-29T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
881908,Radcliffe Road,2024-01-29T17:10:00.000+00:00,busbar,,L3 Active Power,kW,57.78
881908,Radcliffe Road,2024-01-29T17:10:00.000+00:00,busbar,,L2 Active Power,kW,58.0
881908,Radcliffe Road,2024-01-29T17:10:00.000+00:00,busbar,,L1 Active Power,kW,54.88
881908,Radcliffe Road,2024-01-29T17:10:00.000+00:00,busbar,,N Current (RMS),A,80.1
881908,Radcliffe Road,2024-01-29T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.7
881908,Radcliffe Road,2024-01-29T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.4
881908,Radcliffe Road,2024-01-29T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.4
881908,Radcliffe Road,2024-01-29T17:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.12
881908,Radcliffe Road,2024-01-29T17:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.7
881908,Radcliffe Road,2024-01-29T17:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.46
881908,Radcliffe Road,2024-01-29T17:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.17
881908,Radcliffe Road,2024-01-29T17:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.24
881908,Radcliffe Road,2024-01-29T17:00:00.000+00:00,feeder,06,L1 Active Power,kW,14.87
881908,Radcliffe Road,2024-01-29T17:00:00.000+00:00,feeder,06,N Current (RMS),A,31.2
881908,Radcliffe Road,2024-01-29T17:00:00.000+00:00,feeder,06,L3 Current (RMS),A,27.1
881908,Radcliffe Road,2024-01-29T17:00:00.000+00:00,feeder,06,L2 Current (RMS),A,26.7
881908,Radcliffe Road,2024-01-29T17:00:00.000+00:00,feeder,06,L1 Current (RMS),A,63.5
881908,Radcliffe Road,2024-01-29T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.21
881908,Radcliffe Road,2024-01-29T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.18
881908,Radcliffe Road,2024-01-29T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.29
881908,Radcliffe Road,2024-01-29T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.64
881908,Radcliffe Road,2024-01-29T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.99
881908,Radcliffe Road,2024-01-29T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.48
881908,Radcliffe Road,2024-01-29T17:00:00.000+00:00,feeder,05,N Current (RMS),A,31.2
881908,Radcliffe Road,2024-01-29T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,12.6
881908,Radcliffe Road,2024-01-29T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,62.4
881908,Radcliffe Road,2024-01-29T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,32.3
881908,Radcliffe Road,2024-01-29T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
881908,Radcliffe Road,2024-01-29T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
881908,Radcliffe Road,2024-01-29T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
881908,Radcliffe Road,2024-01-29T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.07
881908,Radcliffe Road,2024-01-29T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.05
881908,Radcliffe Road,2024-01-29T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.21
881908,Radcliffe Road,2024-01-29T17:00:00.000+00:00,feeder,04,N Current (RMS),A,10.6
881908,Radcliffe Road,2024-01-29T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.7
881908,Radcliffe Road,2024-01-29T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.5
881908,Radcliffe Road,2024-01-29T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.8
881908,Radcliffe Road,2024-01-29T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.77
881908,Radcliffe Road,2024-01-29T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
881908,Radcliffe Road,2024-01-29T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
881908,Radcliffe Road,2024-01-29T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.66
881908,Radcliffe Road,2024-01-29T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.94
881908,Radcliffe Road,2024-01-29T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.86
