Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881908,Radcliffe Road,2024-01-29T17:00:00.000+00:00,feeder,03,N Current (RMS),A,21.3
881908,Radcliffe Road,2024-01-29T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,49.4
881908,Radcliffe Road,2024-01-29T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.4
881908,Radcliffe Road,2024-01-29T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.9
881908,Radcliffe Road,2024-01-29T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
881908,Radcliffe Road,2024-01-29T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.31
881908,Radcliffe Road,2024-01-29T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
881908,Radcliffe Road,2024-01-29T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.88
881908,Radcliffe Road,2024-01-29T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.2
881908,Radcliffe Road,2024-01-29T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.68
881908,Radcliffe Road,2024-01-29T17:00:00.000+00:00,feeder,02,N Current (RMS),A,29.8
881908,Radcliffe Road,2024-01-29T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,37.2
881908,Radcliffe Road,2024-01-29T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,61.4
881908,Radcliffe Road,2024-01-29T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.3
881908,Radcliffe Road,2024-01-29T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.75
881908,Radcliffe Road,2024-01-29T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.58
881908,Radcliffe Road,2024-01-29T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.24
881908,Radcliffe Road,2024-01-29T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.08
881908,Radcliffe Road,2024-01-29T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.38
881908,Radcliffe Road,2024-01-29T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.47
881908,Radcliffe Road,2024-01-29T17:00:00.000+00:00,feeder,01,N Current (RMS),A,38.3
881908,Radcliffe Road,2024-01-29T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,64.4
881908,Radcliffe Road,2024-01-29T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,48.7
881908,Radcliffe Road,2024-01-29T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,82.5
881908,Radcliffe Road,2024-01-29T17:00:00.000+00:00,transformer,,Temperature,C,26.0
881908,Radcliffe Road,2024-01-29T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
881908,Radcliffe Road,2024-01-29T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
881908,Radcliffe Road,2024-01-29T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
881908,Radcliffe Road,2024-01-29T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
881908,Radcliffe Road,2024-01-29T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
881908,Radcliffe Road,2024-01-29T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
881908,Radcliffe Road,2024-01-29T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
881908,Radcliffe Road,2024-01-29T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
881908,Radcliffe Road,2024-01-29T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
881908,Radcliffe Road,2024-01-29T17:00:00.000+00:00,busbar,,L3 Active Power,kW,48.51
881908,Radcliffe Road,2024-01-29T17:00:00.000+00:00,busbar,,L2 Active Power,kW,55.78
881908,Radcliffe Road,2024-01-29T17:00:00.000+00:00,busbar,,L1 Active Power,kW,55.57
881908,Radcliffe Road,2024-01-29T17:00:00.000+00:00,busbar,,N Current (RMS),A,73.7
881908,Radcliffe Road,2024-01-29T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
881908,Radcliffe Road,2024-01-29T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.2
881908,Radcliffe Road,2024-01-29T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.1
881908,Radcliffe Road,2024-01-29T16:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.35
881908,Radcliffe Road,2024-01-29T16:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.88
881908,Radcliffe Road,2024-01-29T16:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.34
881908,Radcliffe Road,2024-01-29T16:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.34
881908,Radcliffe Road,2024-01-29T16:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.03
881908,Radcliffe Road,2024-01-29T16:50:00.000+00:00,feeder,06,L1 Active Power,kW,9.96
881908,Radcliffe Road,2024-01-29T16:50:00.000+00:00,feeder,06,N Current (RMS),A,20.7
881908,Radcliffe Road,2024-01-29T16:50:00.000+00:00,feeder,06,L3 Current (RMS),A,24.1
881908,Radcliffe Road,2024-01-29T16:50:00.000+00:00,feeder,06,L2 Current (RMS),A,26.3
881908,Radcliffe Road,2024-01-29T16:50:00.000+00:00,feeder,06,L1 Current (RMS),A,43.2
881908,Radcliffe Road,2024-01-29T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
881908,Radcliffe Road,2024-01-29T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.38
881908,Radcliffe Road,2024-01-29T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.12
881908,Radcliffe Road,2024-01-29T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.07
881908,Radcliffe Road,2024-01-29T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.17
881908,Radcliffe Road,2024-01-29T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.37
881908,Radcliffe Road,2024-01-29T16:50:00.000+00:00,feeder,05,N Current (RMS),A,27.6
881908,Radcliffe Road,2024-01-29T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,14.2
881908,Radcliffe Road,2024-01-29T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,55.2
881908,Radcliffe Road,2024-01-29T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,24.0
881908,Radcliffe Road,2024-01-29T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
881908,Radcliffe Road,2024-01-29T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
881908,Radcliffe Road,2024-01-29T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
881908,Radcliffe Road,2024-01-29T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.77
881908,Radcliffe Road,2024-01-29T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.2
881908,Radcliffe Road,2024-01-29T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.21
881908,Radcliffe Road,2024-01-29T16:50:00.000+00:00,feeder,04,N Current (RMS),A,12.4
881908,Radcliffe Road,2024-01-29T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.7
881908,Radcliffe Road,2024-01-29T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.5
881908,Radcliffe Road,2024-01-29T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.7
881908,Radcliffe Road,2024-01-29T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
881908,Radcliffe Road,2024-01-29T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
881908,Radcliffe Road,2024-01-29T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
881908,Radcliffe Road,2024-01-29T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.13
881908,Radcliffe Road,2024-01-29T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.08
881908,Radcliffe Road,2024-01-29T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.57
881908,Radcliffe Road,2024-01-29T16:50:00.000+00:00,feeder,03,N Current (RMS),A,16.2
881908,Radcliffe Road,2024-01-29T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,39.4
881908,Radcliffe Road,2024-01-29T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.4
881908,Radcliffe Road,2024-01-29T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.2
881908,Radcliffe Road,2024-01-29T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
881908,Radcliffe Road,2024-01-29T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
881908,Radcliffe Road,2024-01-29T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
881908,Radcliffe Road,2024-01-29T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.27
881908,Radcliffe Road,2024-01-29T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.53
881908,Radcliffe Road,2024-01-29T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.4
881908,Radcliffe Road,2024-01-29T16:50:00.000+00:00,feeder,02,N Current (RMS),A,35.0
881908,Radcliffe Road,2024-01-29T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.2
881908,Radcliffe Road,2024-01-29T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,67.7
881908,Radcliffe Road,2024-01-29T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.8
881908,Radcliffe Road,2024-01-29T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.79
881908,Radcliffe Road,2024-01-29T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.45
881908,Radcliffe Road,2024-01-29T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.42
881908,Radcliffe Road,2024-01-29T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.03
881908,Radcliffe Road,2024-01-29T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.13
881908,Radcliffe Road,2024-01-29T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.53
881908,Radcliffe Road,2024-01-29T16:50:00.000+00:00,feeder,01,N Current (RMS),A,39.2
881908,Radcliffe Road,2024-01-29T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,56.3
881908,Radcliffe Road,2024-01-29T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,43.4
881908,Radcliffe Road,2024-01-29T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,83.2
881908,Radcliffe Road,2024-01-29T16:50:00.000+00:00,transformer,,Temperature,C,25.9
881908,Radcliffe Road,2024-01-29T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
881908,Radcliffe Road,2024-01-29T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
881908,Radcliffe Road,2024-01-29T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
881908,Radcliffe Road,2024-01-29T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
881908,Radcliffe Road,2024-01-29T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
881908,Radcliffe Road,2024-01-29T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
881908,Radcliffe Road,2024-01-29T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
881908,Radcliffe Road,2024-01-29T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
881908,Radcliffe Road,2024-01-29T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
881908,Radcliffe Road,2024-01-29T16:50:00.000+00:00,busbar,,L3 Active Power,kW,41.63
881908,Radcliffe Road,2024-01-29T16:50:00.000+00:00,busbar,,L2 Active Power,kW,53.15
881908,Radcliffe Road,2024-01-29T16:50:00.000+00:00,busbar,,L1 Active Power,kW,51.04
881908,Radcliffe Road,2024-01-29T16:50:00.000+00:00,busbar,,N Current (RMS),A,76.9
881908,Radcliffe Road,2024-01-29T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
881908,Radcliffe Road,2024-01-29T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.1
881908,Radcliffe Road,2024-01-29T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
881908,Radcliffe Road,2024-01-29T16:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.51
881908,Radcliffe Road,2024-01-29T16:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.21
881908,Radcliffe Road,2024-01-29T16:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.92
881908,Radcliffe Road,2024-01-29T16:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.93
881908,Radcliffe Road,2024-01-29T16:40:00.000+00:00,feeder,06,L2 Active Power,kW,6.63
881908,Radcliffe Road,2024-01-29T16:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.32
881908,Radcliffe Road,2024-01-29T16:40:00.000+00:00,feeder,06,N Current (RMS),A,16.0
881908,Radcliffe Road,2024-01-29T16:40:00.000+00:00,feeder,06,L3 Current (RMS),A,23.0
881908,Radcliffe Road,2024-01-29T16:40:00.000+00:00,feeder,06,L2 Current (RMS),A,29.3
881908,Radcliffe Road,2024-01-29T16:40:00.000+00:00,feeder,06,L1 Current (RMS),A,32.7
881908,Radcliffe Road,2024-01-29T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.16
881908,Radcliffe Road,2024-01-29T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.75
881908,Radcliffe Road,2024-01-29T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
881908,Radcliffe Road,2024-01-29T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.71
881908,Radcliffe Road,2024-01-29T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.67
881908,Radcliffe Road,2024-01-29T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.41
881908,Radcliffe Road,2024-01-29T16:40:00.000+00:00,feeder,05,N Current (RMS),A,24.8
881908,Radcliffe Road,2024-01-29T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,9.9
881908,Radcliffe Road,2024-01-29T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,49.6
881908,Radcliffe Road,2024-01-29T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,27.8
881908,Radcliffe Road,2024-01-29T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
881908,Radcliffe Road,2024-01-29T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
881908,Radcliffe Road,2024-01-29T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
881908,Radcliffe Road,2024-01-29T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.94
881908,Radcliffe Road,2024-01-29T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.19
881908,Radcliffe Road,2024-01-29T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.8
881908,Radcliffe Road,2024-01-29T16:40:00.000+00:00,feeder,04,N Current (RMS),A,9.4
881908,Radcliffe Road,2024-01-29T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.4
881908,Radcliffe Road,2024-01-29T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.6
881908,Radcliffe Road,2024-01-29T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.4
881908,Radcliffe Road,2024-01-29T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
881908,Radcliffe Road,2024-01-29T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
881908,Radcliffe Road,2024-01-29T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
881908,Radcliffe Road,2024-01-29T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.14
881908,Radcliffe Road,2024-01-29T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.1
881908,Radcliffe Road,2024-01-29T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.2
881908,Radcliffe Road,2024-01-29T16:40:00.000+00:00,feeder,03,N Current (RMS),A,23.9
881908,Radcliffe Road,2024-01-29T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,44.2
881908,Radcliffe Road,2024-01-29T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.1
881908,Radcliffe Road,2024-01-29T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,52.0
881908,Radcliffe Road,2024-01-29T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
881908,Radcliffe Road,2024-01-29T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
881908,Radcliffe Road,2024-01-29T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
881908,Radcliffe Road,2024-01-29T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.81
881908,Radcliffe Road,2024-01-29T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.33
881908,Radcliffe Road,2024-01-29T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.32
881908,Radcliffe Road,2024-01-29T16:40:00.000+00:00,feeder,02,N Current (RMS),A,13.5
881908,Radcliffe Road,2024-01-29T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.2
881908,Radcliffe Road,2024-01-29T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.8
881908,Radcliffe Road,2024-01-29T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
881908,Radcliffe Road,2024-01-29T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.86
881908,Radcliffe Road,2024-01-29T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.54
881908,Radcliffe Road,2024-01-29T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.35
881908,Radcliffe Road,2024-01-29T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.5
881908,Radcliffe Road,2024-01-29T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.6
881908,Radcliffe Road,2024-01-29T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.29
881908,Radcliffe Road,2024-01-29T16:40:00.000+00:00,feeder,01,N Current (RMS),A,41.3
881908,Radcliffe Road,2024-01-29T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,67.6
881908,Radcliffe Road,2024-01-29T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,50.1
881908,Radcliffe Road,2024-01-29T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,45.9
881908,Radcliffe Road,2024-01-29T16:40:00.000+00:00,transformer,,Temperature,C,25.9
881908,Radcliffe Road,2024-01-29T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
881908,Radcliffe Road,2024-01-29T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
881908,Radcliffe Road,2024-01-29T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
881908,Radcliffe Road,2024-01-29T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
881908,Radcliffe Road,2024-01-29T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
881908,Radcliffe Road,2024-01-29T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
881908,Radcliffe Road,2024-01-29T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
881908,Radcliffe Road,2024-01-29T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
881908,Radcliffe Road,2024-01-29T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
881908,Radcliffe Road,2024-01-29T16:40:00.000+00:00,busbar,,L3 Active Power,kW,40.04
881908,Radcliffe Road,2024-01-29T16:40:00.000+00:00,busbar,,L2 Active Power,kW,41.52
881908,Radcliffe Road,2024-01-29T16:40:00.000+00:00,busbar,,L1 Active Power,kW,43.34
881908,Radcliffe Road,2024-01-29T16:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
881908,Radcliffe Road,2024-01-29T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
881908,Radcliffe Road,2024-01-29T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
881908,Radcliffe Road,2024-01-29T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
881908,Radcliffe Road,2024-01-29T16:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.8
881908,Radcliffe Road,2024-01-29T16:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.58
881908,Radcliffe Road,2024-01-29T16:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.21
881908,Radcliffe Road,2024-01-29T16:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.41
881908,Radcliffe Road,2024-01-29T16:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.31
881908,Radcliffe Road,2024-01-29T16:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.87
881908,Radcliffe Road,2024-01-29T16:30:00.000+00:00,feeder,06,N Current (RMS),A,15.5
881908,Radcliffe Road,2024-01-29T16:30:00.000+00:00,feeder,06,L3 Current (RMS),A,21.0
881908,Radcliffe Road,2024-01-29T16:30:00.000+00:00,feeder,06,L2 Current (RMS),A,28.5
881908,Radcliffe Road,2024-01-29T16:30:00.000+00:00,feeder,06,L1 Current (RMS),A,30.3
881908,Radcliffe Road,2024-01-29T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
881908,Radcliffe Road,2024-01-29T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.4
881908,Radcliffe Road,2024-01-29T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.15
881908,Radcliffe Road,2024-01-29T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.41
881908,Radcliffe Road,2024-01-29T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.35
881908,Radcliffe Road,2024-01-29T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.56
881908,Radcliffe Road,2024-01-29T16:30:00.000+00:00,feeder,05,N Current (RMS),A,28.2
881908,Radcliffe Road,2024-01-29T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,2.7
881908,Radcliffe Road,2024-01-29T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,52.7
881908,Radcliffe Road,2024-01-29T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,32.5
881908,Radcliffe Road,2024-01-29T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
881908,Radcliffe Road,2024-01-29T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
881908,Radcliffe Road,2024-01-29T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
881908,Radcliffe Road,2024-01-29T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.6
881908,Radcliffe Road,2024-01-29T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.16
881908,Radcliffe Road,2024-01-29T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.18
881908,Radcliffe Road,2024-01-29T16:30:00.000+00:00,feeder,04,N Current (RMS),A,11.9
881908,Radcliffe Road,2024-01-29T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.7
881908,Radcliffe Road,2024-01-29T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.5
881908,Radcliffe Road,2024-01-29T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.8
881908,Radcliffe Road,2024-01-29T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.99
881908,Radcliffe Road,2024-01-29T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
881908,Radcliffe Road,2024-01-29T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
881908,Radcliffe Road,2024-01-29T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.58
881908,Radcliffe Road,2024-01-29T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.04
881908,Radcliffe Road,2024-01-29T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.43
881908,Radcliffe Road,2024-01-29T16:30:00.000+00:00,feeder,03,N Current (RMS),A,28.7
881908,Radcliffe Road,2024-01-29T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,45.4
881908,Radcliffe Road,2024-01-29T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.1
881908,Radcliffe Road,2024-01-29T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,65.0
881908,Radcliffe Road,2024-01-29T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
881908,Radcliffe Road,2024-01-29T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
881908,Radcliffe Road,2024-01-29T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
881908,Radcliffe Road,2024-01-29T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.62
881908,Radcliffe Road,2024-01-29T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.7
881908,Radcliffe Road,2024-01-29T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.25
881908,Radcliffe Road,2024-01-29T16:30:00.000+00:00,feeder,02,N Current (RMS),A,10.6
881908,Radcliffe Road,2024-01-29T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
881908,Radcliffe Road,2024-01-29T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.2
881908,Radcliffe Road,2024-01-29T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.6
881908,Radcliffe Road,2024-01-29T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.49
881908,Radcliffe Road,2024-01-29T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
881908,Radcliffe Road,2024-01-29T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.5
881908,Radcliffe Road,2024-01-29T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.93
881908,Radcliffe Road,2024-01-29T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.61
881908,Radcliffe Road,2024-01-29T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.69
881908,Radcliffe Road,2024-01-29T16:30:00.000+00:00,feeder,01,N Current (RMS),A,47.6
881908,Radcliffe Road,2024-01-29T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,75.8
881908,Radcliffe Road,2024-01-29T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,53.9
881908,Radcliffe Road,2024-01-29T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,43.6
881908,Radcliffe Road,2024-01-29T16:30:00.000+00:00,transformer,,Temperature,C,25.9
881908,Radcliffe Road,2024-01-29T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
881908,Radcliffe Road,2024-01-29T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
881908,Radcliffe Road,2024-01-29T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
881908,Radcliffe Road,2024-01-29T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
881908,Radcliffe Road,2024-01-29T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
881908,Radcliffe Road,2024-01-29T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
881908,Radcliffe Road,2024-01-29T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
881908,Radcliffe Road,2024-01-29T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
881908,Radcliffe Road,2024-01-29T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
881908,Radcliffe Road,2024-01-29T16:30:00.000+00:00,busbar,,L3 Active Power,kW,43.55
881908,Radcliffe Road,2024-01-29T16:30:00.000+00:00,busbar,,L2 Active Power,kW,41.18
881908,Radcliffe Road,2024-01-29T16:30:00.000+00:00,busbar,,L1 Active Power,kW,47.99
881908,Radcliffe Road,2024-01-29T16:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
881908,Radcliffe Road,2024-01-29T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
881908,Radcliffe Road,2024-01-29T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
881908,Radcliffe Road,2024-01-29T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
881908,Radcliffe Road,2024-01-29T16:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.44
881908,Radcliffe Road,2024-01-29T16:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.53
881908,Radcliffe Road,2024-01-29T16:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.07
881908,Radcliffe Road,2024-01-29T16:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.21
881908,Radcliffe Road,2024-01-29T16:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.71
881908,Radcliffe Road,2024-01-29T16:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.59
881908,Radcliffe Road,2024-01-29T16:20:00.000+00:00,feeder,06,N Current (RMS),A,19.7
881908,Radcliffe Road,2024-01-29T16:20:00.000+00:00,feeder,06,L3 Current (RMS),A,19.5
881908,Radcliffe Road,2024-01-29T16:20:00.000+00:00,feeder,06,L2 Current (RMS),A,21.6
881908,Radcliffe Road,2024-01-29T16:20:00.000+00:00,feeder,06,L1 Current (RMS),A,37.4
881908,Radcliffe Road,2024-01-29T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.39
881908,Radcliffe Road,2024-01-29T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.33
881908,Radcliffe Road,2024-01-29T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.1
881908,Radcliffe Road,2024-01-29T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.4
881908,Radcliffe Road,2024-01-29T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.43
881908,Radcliffe Road,2024-01-29T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.34
881908,Radcliffe Road,2024-01-29T16:20:00.000+00:00,feeder,05,N Current (RMS),A,29.4
881908,Radcliffe Road,2024-01-29T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,2.7
881908,Radcliffe Road,2024-01-29T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,52.9
881908,Radcliffe Road,2024-01-29T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,27.4
881908,Radcliffe Road,2024-01-29T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
881908,Radcliffe Road,2024-01-29T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
881908,Radcliffe Road,2024-01-29T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
881908,Radcliffe Road,2024-01-29T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.08
881908,Radcliffe Road,2024-01-29T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.37
881908,Radcliffe Road,2024-01-29T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.99
881908,Radcliffe Road,2024-01-29T16:20:00.000+00:00,feeder,04,N Current (RMS),A,11.4
881908,Radcliffe Road,2024-01-29T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.8
881908,Radcliffe Road,2024-01-29T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.3
881908,Radcliffe Road,2024-01-29T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,5.8
881908,Radcliffe Road,2024-01-29T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.99
881908,Radcliffe Road,2024-01-29T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
881908,Radcliffe Road,2024-01-29T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
881908,Radcliffe Road,2024-01-29T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.52
881908,Radcliffe Road,2024-01-29T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.52
881908,Radcliffe Road,2024-01-29T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.05
881908,Radcliffe Road,2024-01-29T16:20:00.000+00:00,feeder,03,N Current (RMS),A,30.4
881908,Radcliffe Road,2024-01-29T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,44.9
881908,Radcliffe Road,2024-01-29T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.0
881908,Radcliffe Road,2024-01-29T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,63.8
881908,Radcliffe Road,2024-01-29T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
881908,Radcliffe Road,2024-01-29T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
881908,Radcliffe Road,2024-01-29T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
881908,Radcliffe Road,2024-01-29T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.72
881908,Radcliffe Road,2024-01-29T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.75
881908,Radcliffe Road,2024-01-29T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.27
881908,Radcliffe Road,2024-01-29T16:20:00.000+00:00,feeder,02,N Current (RMS),A,12.5
881908,Radcliffe Road,2024-01-29T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.2
881908,Radcliffe Road,2024-01-29T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.0
881908,Radcliffe Road,2024-01-29T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.5
881908,Radcliffe Road,2024-01-29T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.67
881908,Radcliffe Road,2024-01-29T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
881908,Radcliffe Road,2024-01-29T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.47
881908,Radcliffe Road,2024-01-29T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.96
881908,Radcliffe Road,2024-01-29T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.47
881908,Radcliffe Road,2024-01-29T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.22
881908,Radcliffe Road,2024-01-29T16:20:00.000+00:00,feeder,01,N Current (RMS),A,37.4
881908,Radcliffe Road,2024-01-29T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,59.4
881908,Radcliffe Road,2024-01-29T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,37.1
881908,Radcliffe Road,2024-01-29T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,46.3
881908,Radcliffe Road,2024-01-29T16:20:00.000+00:00,transformer,,Temperature,C,25.9
881908,Radcliffe Road,2024-01-29T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
881908,Radcliffe Road,2024-01-29T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
881908,Radcliffe Road,2024-01-29T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
881908,Radcliffe Road,2024-01-29T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
881908,Radcliffe Road,2024-01-29T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
881908,Radcliffe Road,2024-01-29T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
881908,Radcliffe Road,2024-01-29T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
881908,Radcliffe Road,2024-01-29T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
881908,Radcliffe Road,2024-01-29T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
881908,Radcliffe Road,2024-01-29T16:20:00.000+00:00,busbar,,L3 Active Power,kW,37.89
881908,Radcliffe Road,2024-01-29T16:20:00.000+00:00,busbar,,L2 Active Power,kW,35.24
881908,Radcliffe Road,2024-01-29T16:20:00.000+00:00,busbar,,L1 Active Power,kW,45.46
881908,Radcliffe Road,2024-01-29T16:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
881908,Radcliffe Road,2024-01-29T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
881908,Radcliffe Road,2024-01-29T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
881908,Radcliffe Road,2024-01-29T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
881908,Radcliffe Road,2024-01-29T16:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.44
881908,Radcliffe Road,2024-01-29T16:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.35
881908,Radcliffe Road,2024-01-29T16:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.02
881908,Radcliffe Road,2024-01-29T16:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.86
881908,Radcliffe Road,2024-01-29T16:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.66
881908,Radcliffe Road,2024-01-29T16:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.27
881908,Radcliffe Road,2024-01-29T16:10:00.000+00:00,feeder,06,N Current (RMS),A,19.8
881908,Radcliffe Road,2024-01-29T16:10:00.000+00:00,feeder,06,L3 Current (RMS),A,18.0
881908,Radcliffe Road,2024-01-29T16:10:00.000+00:00,feeder,06,L2 Current (RMS),A,29.3
881908,Radcliffe Road,2024-01-29T16:10:00.000+00:00,feeder,06,L1 Current (RMS),A,39.5
881908,Radcliffe Road,2024-01-29T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
881908,Radcliffe Road,2024-01-29T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.11
881908,Radcliffe Road,2024-01-29T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.2
881908,Radcliffe Road,2024-01-29T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.52
881908,Radcliffe Road,2024-01-29T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,12.05
881908,Radcliffe Road,2024-01-29T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.34
881908,Radcliffe Road,2024-01-29T16:10:00.000+00:00,feeder,05,N Current (RMS),A,32.0
881908,Radcliffe Road,2024-01-29T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,2.8
881908,Radcliffe Road,2024-01-29T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,51.1
881908,Radcliffe Road,2024-01-29T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,17.0
881908,Radcliffe Road,2024-01-29T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
881908,Radcliffe Road,2024-01-29T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
881908,Radcliffe Road,2024-01-29T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
881908,Radcliffe Road,2024-01-29T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.51
881908,Radcliffe Road,2024-01-29T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.26
881908,Radcliffe Road,2024-01-29T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.69
881908,Radcliffe Road,2024-01-29T16:10:00.000+00:00,feeder,04,N Current (RMS),A,11.4
881908,Radcliffe Road,2024-01-29T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.6
881908,Radcliffe Road,2024-01-29T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.8
881908,Radcliffe Road,2024-01-29T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,3.7
881908,Radcliffe Road,2024-01-29T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.79
881908,Radcliffe Road,2024-01-29T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
881908,Radcliffe Road,2024-01-29T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.85
881908,Radcliffe Road,2024-01-29T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.21
881908,Radcliffe Road,2024-01-29T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.74
881908,Radcliffe Road,2024-01-29T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.02
881908,Radcliffe Road,2024-01-29T16:10:00.000+00:00,feeder,03,N Current (RMS),A,27.1
881908,Radcliffe Road,2024-01-29T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,35.4
881908,Radcliffe Road,2024-01-29T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.0
881908,Radcliffe Road,2024-01-29T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,63.3
881908,Radcliffe Road,2024-01-29T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
881908,Radcliffe Road,2024-01-29T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
881908,Radcliffe Road,2024-01-29T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
881908,Radcliffe Road,2024-01-29T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.86
881908,Radcliffe Road,2024-01-29T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.81
881908,Radcliffe Road,2024-01-29T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.63
881908,Radcliffe Road,2024-01-29T16:10:00.000+00:00,feeder,02,N Current (RMS),A,11.6
881908,Radcliffe Road,2024-01-29T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.9
881908,Radcliffe Road,2024-01-29T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.6
881908,Radcliffe Road,2024-01-29T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.1
881908,Radcliffe Road,2024-01-29T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.04
881908,Radcliffe Road,2024-01-29T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.58
881908,Radcliffe Road,2024-01-29T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.43
881908,Radcliffe Road,2024-01-29T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.17
881908,Radcliffe Road,2024-01-29T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.47
881908,Radcliffe Road,2024-01-29T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.43
881908,Radcliffe Road,2024-01-29T16:10:00.000+00:00,feeder,01,N Current (RMS),A,28.9
881908,Radcliffe Road,2024-01-29T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,52.3
881908,Radcliffe Road,2024-01-29T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,44.9
881908,Radcliffe Road,2024-01-29T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,42.0
881908,Radcliffe Road,2024-01-29T16:10:00.000+00:00,transformer,,Temperature,C,25.9
881908,Radcliffe Road,2024-01-29T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
881908,Radcliffe Road,2024-01-29T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
881908,Radcliffe Road,2024-01-29T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
881908,Radcliffe Road,2024-01-29T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
881908,Radcliffe Road,2024-01-29T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
881908,Radcliffe Road,2024-01-29T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
881908,Radcliffe Road,2024-01-29T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
881908,Radcliffe Road,2024-01-29T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
881908,Radcliffe Road,2024-01-29T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
881908,Radcliffe Road,2024-01-29T16:10:00.000+00:00,busbar,,L3 Active Power,kW,34.13
881908,Radcliffe Road,2024-01-29T16:10:00.000+00:00,busbar,,L2 Active Power,kW,40.99
881908,Radcliffe Road,2024-01-29T16:10:00.000+00:00,busbar,,L1 Active Power,kW,42.38
881908,Radcliffe Road,2024-01-29T16:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
881908,Radcliffe Road,2024-01-29T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
881908,Radcliffe Road,2024-01-29T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
881908,Radcliffe Road,2024-01-29T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
881908,Radcliffe Road,2024-01-29T16:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.3
881908,Radcliffe Road,2024-01-29T16:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.21
881908,Radcliffe Road,2024-01-29T16:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.9
881908,Radcliffe Road,2024-01-29T16:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.96
881908,Radcliffe Road,2024-01-29T16:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.83
881908,Radcliffe Road,2024-01-29T16:00:00.000+00:00,feeder,06,L1 Active Power,kW,9.99
881908,Radcliffe Road,2024-01-29T16:00:00.000+00:00,feeder,06,N Current (RMS),A,19.8
881908,Radcliffe Road,2024-01-29T16:00:00.000+00:00,feeder,06,L3 Current (RMS),A,23.1
881908,Radcliffe Road,2024-01-29T16:00:00.000+00:00,feeder,06,L2 Current (RMS),A,26.2
881908,Radcliffe Road,2024-01-29T16:00:00.000+00:00,feeder,06,L1 Current (RMS),A,42.2
881908,Radcliffe Road,2024-01-29T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.21
881908,Radcliffe Road,2024-01-29T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.55
881908,Radcliffe Road,2024-01-29T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.23
881908,Radcliffe Road,2024-01-29T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.61
881908,Radcliffe Road,2024-01-29T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.52
881908,Radcliffe Road,2024-01-29T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.45
881908,Radcliffe Road,2024-01-29T16:00:00.000+00:00,feeder,05,N Current (RMS),A,34.2
881908,Radcliffe Road,2024-01-29T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,3.0
881908,Radcliffe Road,2024-01-29T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,53.1
881908,Radcliffe Road,2024-01-29T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,12.0
881908,Radcliffe Road,2024-01-29T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
881908,Radcliffe Road,2024-01-29T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
881908,Radcliffe Road,2024-01-29T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
881908,Radcliffe Road,2024-01-29T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.24
881908,Radcliffe Road,2024-01-29T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.12
881908,Radcliffe Road,2024-01-29T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.61
881908,Radcliffe Road,2024-01-29T16:00:00.000+00:00,feeder,04,N Current (RMS),A,12.4
881908,Radcliffe Road,2024-01-29T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.0
881908,Radcliffe Road,2024-01-29T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.2
881908,Radcliffe Road,2024-01-29T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,3.3
881908,Radcliffe Road,2024-01-29T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
881908,Radcliffe Road,2024-01-29T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
881908,Radcliffe Road,2024-01-29T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
881908,Radcliffe Road,2024-01-29T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.4
881908,Radcliffe Road,2024-01-29T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.91
881908,Radcliffe Road,2024-01-29T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.05
881908,Radcliffe Road,2024-01-29T16:00:00.000+00:00,feeder,03,N Current (RMS),A,33.2
881908,Radcliffe Road,2024-01-29T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.7
881908,Radcliffe Road,2024-01-29T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
881908,Radcliffe Road,2024-01-29T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,67.4
881908,Radcliffe Road,2024-01-29T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
881908,Radcliffe Road,2024-01-29T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.26
881908,Radcliffe Road,2024-01-29T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
881908,Radcliffe Road,2024-01-29T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.37
881908,Radcliffe Road,2024-01-29T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.07
881908,Radcliffe Road,2024-01-29T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.45
881908,Radcliffe Road,2024-01-29T16:00:00.000+00:00,feeder,02,N Current (RMS),A,14.8
881908,Radcliffe Road,2024-01-29T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.6
881908,Radcliffe Road,2024-01-29T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.4
881908,Radcliffe Road,2024-01-29T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.9
881908,Radcliffe Road,2024-01-29T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.52
881908,Radcliffe Road,2024-01-29T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.44
881908,Radcliffe Road,2024-01-29T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.35
881908,Radcliffe Road,2024-01-29T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.6
881908,Radcliffe Road,2024-01-29T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.4
881908,Radcliffe Road,2024-01-29T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.06
881908,Radcliffe Road,2024-01-29T16:00:00.000+00:00,feeder,01,N Current (RMS),A,35.6
881908,Radcliffe Road,2024-01-29T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,54.3
881908,Radcliffe Road,2024-01-29T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,44.5
881908,Radcliffe Road,2024-01-29T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.6
881908,Radcliffe Road,2024-01-29T16:00:00.000+00:00,transformer,,Temperature,C,25.8
881908,Radcliffe Road,2024-01-29T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
881908,Radcliffe Road,2024-01-29T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
881908,Radcliffe Road,2024-01-29T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
881908,Radcliffe Road,2024-01-29T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
881908,Radcliffe Road,2024-01-29T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
881908,Radcliffe Road,2024-01-29T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
881908,Radcliffe Road,2024-01-29T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
881908,Radcliffe Road,2024-01-29T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
881908,Radcliffe Road,2024-01-29T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
881908,Radcliffe Road,2024-01-29T16:00:00.000+00:00,busbar,,L3 Active Power,kW,37.19
881908,Radcliffe Road,2024-01-29T16:00:00.000+00:00,busbar,,L2 Active Power,kW,38.85
881908,Radcliffe Road,2024-01-29T16:00:00.000+00:00,busbar,,L1 Active Power,kW,40.61
881908,Radcliffe Road,2024-01-29T16:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
881908,Radcliffe Road,2024-01-29T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
881908,Radcliffe Road,2024-01-29T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
881908,Radcliffe Road,2024-01-29T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
881908,Radcliffe Road,2024-01-29T15:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.56
881908,Radcliffe Road,2024-01-29T15:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.28
881908,Radcliffe Road,2024-01-29T15:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.02
881908,Radcliffe Road,2024-01-29T15:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
881908,Radcliffe Road,2024-01-29T15:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.52
881908,Radcliffe Road,2024-01-29T15:50:00.000+00:00,feeder,06,L1 Active Power,kW,10.12
881908,Radcliffe Road,2024-01-29T15:50:00.000+00:00,feeder,06,N Current (RMS),A,19.7
881908,Radcliffe Road,2024-01-29T15:50:00.000+00:00,feeder,06,L3 Current (RMS),A,19.3
881908,Radcliffe Road,2024-01-29T15:50:00.000+00:00,feeder,06,L2 Current (RMS),A,28.3
881908,Radcliffe Road,2024-01-29T15:50:00.000+00:00,feeder,06,L1 Current (RMS),A,42.7
881908,Radcliffe Road,2024-01-29T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.35
881908,Radcliffe Road,2024-01-29T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.34
881908,Radcliffe Road,2024-01-29T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.18
881908,Radcliffe Road,2024-01-29T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.47
881908,Radcliffe Road,2024-01-29T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.52
881908,Radcliffe Road,2024-01-29T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.55
881908,Radcliffe Road,2024-01-29T15:50:00.000+00:00,feeder,05,N Current (RMS),A,34.7
881908,Radcliffe Road,2024-01-29T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,2.8
881908,Radcliffe Road,2024-01-29T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,53.0
881908,Radcliffe Road,2024-01-29T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,12.4
881908,Radcliffe Road,2024-01-29T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
881908,Radcliffe Road,2024-01-29T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.07
881908,Radcliffe Road,2024-01-29T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
881908,Radcliffe Road,2024-01-29T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.66
881908,Radcliffe Road,2024-01-29T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.23
881908,Radcliffe Road,2024-01-29T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.63
881908,Radcliffe Road,2024-01-29T15:50:00.000+00:00,feeder,04,N Current (RMS),A,10.6
881908,Radcliffe Road,2024-01-29T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.7
881908,Radcliffe Road,2024-01-29T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.6
881908,Radcliffe Road,2024-01-29T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,3.5
881908,Radcliffe Road,2024-01-29T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
881908,Radcliffe Road,2024-01-29T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
881908,Radcliffe Road,2024-01-29T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
881908,Radcliffe Road,2024-01-29T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.9
881908,Radcliffe Road,2024-01-29T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.25
881908,Radcliffe Road,2024-01-29T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.33
881908,Radcliffe Road,2024-01-29T15:50:00.000+00:00,feeder,03,N Current (RMS),A,27.6
881908,Radcliffe Road,2024-01-29T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,42.0
881908,Radcliffe Road,2024-01-29T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.3
881908,Radcliffe Road,2024-01-29T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,64.3
881908,Radcliffe Road,2024-01-29T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
881908,Radcliffe Road,2024-01-29T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
881908,Radcliffe Road,2024-01-29T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.27
881908,Radcliffe Road,2024-01-29T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.53
881908,Radcliffe Road,2024-01-29T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.52
881908,Radcliffe Road,2024-01-29T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.56
881908,Radcliffe Road,2024-01-29T15:50:00.000+00:00,feeder,02,N Current (RMS),A,11.3
881908,Radcliffe Road,2024-01-29T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.6
881908,Radcliffe Road,2024-01-29T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.2
