Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881908,Radcliffe Road,2024-01-29T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.2
881908,Radcliffe Road,2024-01-29T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.46
881908,Radcliffe Road,2024-01-29T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.61
881908,Radcliffe Road,2024-01-29T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.45
881908,Radcliffe Road,2024-01-29T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.62
881908,Radcliffe Road,2024-01-29T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.68
881908,Radcliffe Road,2024-01-29T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.77
881908,Radcliffe Road,2024-01-29T15:50:00.000+00:00,feeder,01,N Current (RMS),A,36.3
881908,Radcliffe Road,2024-01-29T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,54.8
881908,Radcliffe Road,2024-01-29T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,38.0
881908,Radcliffe Road,2024-01-29T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,35.6
881908,Radcliffe Road,2024-01-29T15:50:00.000+00:00,transformer,,Temperature,C,25.8
881908,Radcliffe Road,2024-01-29T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
881908,Radcliffe Road,2024-01-29T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
881908,Radcliffe Road,2024-01-29T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
881908,Radcliffe Road,2024-01-29T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
881908,Radcliffe Road,2024-01-29T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
881908,Radcliffe Road,2024-01-29T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
881908,Radcliffe Road,2024-01-29T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
881908,Radcliffe Road,2024-01-29T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
881908,Radcliffe Road,2024-01-29T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
881908,Radcliffe Road,2024-01-29T15:50:00.000+00:00,busbar,,L3 Active Power,kW,36.18
881908,Radcliffe Road,2024-01-29T15:50:00.000+00:00,busbar,,L2 Active Power,kW,40.72
881908,Radcliffe Road,2024-01-29T15:50:00.000+00:00,busbar,,L1 Active Power,kW,38.97
881908,Radcliffe Road,2024-01-29T15:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
881908,Radcliffe Road,2024-01-29T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
881908,Radcliffe Road,2024-01-29T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
881908,Radcliffe Road,2024-01-29T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
881908,Radcliffe Road,2024-01-29T15:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.51
881908,Radcliffe Road,2024-01-29T15:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.3
881908,Radcliffe Road,2024-01-29T15:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.27
881908,Radcliffe Road,2024-01-29T15:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.82
881908,Radcliffe Road,2024-01-29T15:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.21
881908,Radcliffe Road,2024-01-29T15:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.74
881908,Radcliffe Road,2024-01-29T15:40:00.000+00:00,feeder,06,N Current (RMS),A,12.9
881908,Radcliffe Road,2024-01-29T15:40:00.000+00:00,feeder,06,L3 Current (RMS),A,18.5
881908,Radcliffe Road,2024-01-29T15:40:00.000+00:00,feeder,06,L2 Current (RMS),A,23.6
881908,Radcliffe Road,2024-01-29T15:40:00.000+00:00,feeder,06,L1 Current (RMS),A,22.6
881908,Radcliffe Road,2024-01-29T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.42
881908,Radcliffe Road,2024-01-29T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.73
881908,Radcliffe Road,2024-01-29T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.16
881908,Radcliffe Road,2024-01-29T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.5
881908,Radcliffe Road,2024-01-29T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.43
881908,Radcliffe Road,2024-01-29T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.41
881908,Radcliffe Road,2024-01-29T15:40:00.000+00:00,feeder,05,N Current (RMS),A,38.1
881908,Radcliffe Road,2024-01-29T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,3.0
881908,Radcliffe Road,2024-01-29T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,57.0
881908,Radcliffe Road,2024-01-29T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,11.9
881908,Radcliffe Road,2024-01-29T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
881908,Radcliffe Road,2024-01-29T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.09
881908,Radcliffe Road,2024-01-29T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
881908,Radcliffe Road,2024-01-29T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.54
881908,Radcliffe Road,2024-01-29T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.09
881908,Radcliffe Road,2024-01-29T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.6
881908,Radcliffe Road,2024-01-29T15:40:00.000+00:00,feeder,04,N Current (RMS),A,10.9
881908,Radcliffe Road,2024-01-29T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.5
881908,Radcliffe Road,2024-01-29T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.0
881908,Radcliffe Road,2024-01-29T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,3.5
881908,Radcliffe Road,2024-01-29T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
881908,Radcliffe Road,2024-01-29T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
881908,Radcliffe Road,2024-01-29T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
881908,Radcliffe Road,2024-01-29T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.87
881908,Radcliffe Road,2024-01-29T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.44
881908,Radcliffe Road,2024-01-29T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.55
881908,Radcliffe Road,2024-01-29T15:40:00.000+00:00,feeder,03,N Current (RMS),A,26.6
881908,Radcliffe Road,2024-01-29T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,41.6
881908,Radcliffe Road,2024-01-29T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.8
881908,Radcliffe Road,2024-01-29T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,69.6
881908,Radcliffe Road,2024-01-29T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
881908,Radcliffe Road,2024-01-29T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
881908,Radcliffe Road,2024-01-29T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
881908,Radcliffe Road,2024-01-29T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.41
881908,Radcliffe Road,2024-01-29T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.19
881908,Radcliffe Road,2024-01-29T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.43
881908,Radcliffe Road,2024-01-29T15:40:00.000+00:00,feeder,02,N Current (RMS),A,21.2
881908,Radcliffe Road,2024-01-29T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,44.8
881908,Radcliffe Road,2024-01-29T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.4
881908,Radcliffe Road,2024-01-29T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.7
881908,Radcliffe Road,2024-01-29T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.1
881908,Radcliffe Road,2024-01-29T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.77
881908,Radcliffe Road,2024-01-29T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.44
881908,Radcliffe Road,2024-01-29T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.73
881908,Radcliffe Road,2024-01-29T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.25
881908,Radcliffe Road,2024-01-29T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.94
881908,Radcliffe Road,2024-01-29T15:40:00.000+00:00,feeder,01,N Current (RMS),A,39.4
881908,Radcliffe Road,2024-01-29T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,54.6
881908,Radcliffe Road,2024-01-29T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.8
881908,Radcliffe Road,2024-01-29T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.6
881908,Radcliffe Road,2024-01-29T15:40:00.000+00:00,transformer,,Temperature,C,25.8
881908,Radcliffe Road,2024-01-29T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
881908,Radcliffe Road,2024-01-29T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
881908,Radcliffe Road,2024-01-29T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
881908,Radcliffe Road,2024-01-29T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
881908,Radcliffe Road,2024-01-29T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
881908,Radcliffe Road,2024-01-29T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
881908,Radcliffe Road,2024-01-29T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
881908,Radcliffe Road,2024-01-29T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
881908,Radcliffe Road,2024-01-29T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
881908,Radcliffe Road,2024-01-29T15:40:00.000+00:00,busbar,,L3 Active Power,kW,39.87
881908,Radcliffe Road,2024-01-29T15:40:00.000+00:00,busbar,,L2 Active Power,kW,40.59
881908,Radcliffe Road,2024-01-29T15:40:00.000+00:00,busbar,,L1 Active Power,kW,33.68
881908,Radcliffe Road,2024-01-29T15:40:00.000+00:00,busbar,,N Current (RMS),A,76.6
881908,Radcliffe Road,2024-01-29T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
881908,Radcliffe Road,2024-01-29T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
881908,Radcliffe Road,2024-01-29T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
881908,Radcliffe Road,2024-01-29T15:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.41
881908,Radcliffe Road,2024-01-29T15:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.08
881908,Radcliffe Road,2024-01-29T15:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.39
881908,Radcliffe Road,2024-01-29T15:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.45
881908,Radcliffe Road,2024-01-29T15:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.15
881908,Radcliffe Road,2024-01-29T15:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.14
881908,Radcliffe Road,2024-01-29T15:30:00.000+00:00,feeder,06,N Current (RMS),A,11.7
881908,Radcliffe Road,2024-01-29T15:30:00.000+00:00,feeder,06,L3 Current (RMS),A,16.9
881908,Radcliffe Road,2024-01-29T15:30:00.000+00:00,feeder,06,L2 Current (RMS),A,23.1
881908,Radcliffe Road,2024-01-29T15:30:00.000+00:00,feeder,06,L1 Current (RMS),A,19.4
881908,Radcliffe Road,2024-01-29T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.35
881908,Radcliffe Road,2024-01-29T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.63
881908,Radcliffe Road,2024-01-29T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.17
881908,Radcliffe Road,2024-01-29T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.23
881908,Radcliffe Road,2024-01-29T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.92
881908,Radcliffe Road,2024-01-29T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.46
881908,Radcliffe Road,2024-01-29T15:30:00.000+00:00,feeder,05,N Current (RMS),A,35.2
881908,Radcliffe Road,2024-01-29T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,8.2
881908,Radcliffe Road,2024-01-29T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,54.8
881908,Radcliffe Road,2024-01-29T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,12.1
881908,Radcliffe Road,2024-01-29T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
881908,Radcliffe Road,2024-01-29T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.08
881908,Radcliffe Road,2024-01-29T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
881908,Radcliffe Road,2024-01-29T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.5
881908,Radcliffe Road,2024-01-29T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.93
881908,Radcliffe Road,2024-01-29T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.59
881908,Radcliffe Road,2024-01-29T15:30:00.000+00:00,feeder,04,N Current (RMS),A,10.1
881908,Radcliffe Road,2024-01-29T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.2
881908,Radcliffe Road,2024-01-29T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,8.3
881908,Radcliffe Road,2024-01-29T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,3.4
881908,Radcliffe Road,2024-01-29T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
881908,Radcliffe Road,2024-01-29T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
881908,Radcliffe Road,2024-01-29T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
881908,Radcliffe Road,2024-01-29T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.98
881908,Radcliffe Road,2024-01-29T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.83
881908,Radcliffe Road,2024-01-29T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.1
881908,Radcliffe Road,2024-01-29T15:30:00.000+00:00,feeder,03,N Current (RMS),A,26.5
881908,Radcliffe Road,2024-01-29T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,38.0
881908,Radcliffe Road,2024-01-29T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.1
881908,Radcliffe Road,2024-01-29T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,67.7
881908,Radcliffe Road,2024-01-29T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
881908,Radcliffe Road,2024-01-29T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.17
881908,Radcliffe Road,2024-01-29T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
881908,Radcliffe Road,2024-01-29T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.16
881908,Radcliffe Road,2024-01-29T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.21
881908,Radcliffe Road,2024-01-29T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.83
881908,Radcliffe Road,2024-01-29T15:30:00.000+00:00,feeder,02,N Current (RMS),A,20.3
881908,Radcliffe Road,2024-01-29T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.6
881908,Radcliffe Road,2024-01-29T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.8
881908,Radcliffe Road,2024-01-29T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.1
881908,Radcliffe Road,2024-01-29T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.76
881908,Radcliffe Road,2024-01-29T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.48
881908,Radcliffe Road,2024-01-29T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.49
881908,Radcliffe Road,2024-01-29T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.73
881908,Radcliffe Road,2024-01-29T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.83
881908,Radcliffe Road,2024-01-29T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.02
881908,Radcliffe Road,2024-01-29T15:30:00.000+00:00,feeder,01,N Current (RMS),A,35.6
881908,Radcliffe Road,2024-01-29T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,50.3
881908,Radcliffe Road,2024-01-29T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.3
881908,Radcliffe Road,2024-01-29T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,36.9
881908,Radcliffe Road,2024-01-29T15:30:00.000+00:00,transformer,,Temperature,C,25.8
881908,Radcliffe Road,2024-01-29T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
881908,Radcliffe Road,2024-01-29T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
881908,Radcliffe Road,2024-01-29T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
881908,Radcliffe Road,2024-01-29T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
881908,Radcliffe Road,2024-01-29T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
881908,Radcliffe Road,2024-01-29T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
881908,Radcliffe Road,2024-01-29T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
881908,Radcliffe Road,2024-01-29T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
881908,Radcliffe Road,2024-01-29T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
881908,Radcliffe Road,2024-01-29T15:30:00.000+00:00,busbar,,L3 Active Power,kW,37.06
881908,Radcliffe Road,2024-01-29T15:30:00.000+00:00,busbar,,L2 Active Power,kW,39.86
881908,Radcliffe Road,2024-01-29T15:30:00.000+00:00,busbar,,L1 Active Power,kW,33.14
881908,Radcliffe Road,2024-01-29T15:30:00.000+00:00,busbar,,N Current (RMS),A,71.7
881908,Radcliffe Road,2024-01-29T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
881908,Radcliffe Road,2024-01-29T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
881908,Radcliffe Road,2024-01-29T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
881908,Radcliffe Road,2024-01-29T15:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.36
881908,Radcliffe Road,2024-01-29T15:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.14
881908,Radcliffe Road,2024-01-29T15:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.3
881908,Radcliffe Road,2024-01-29T15:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.22
881908,Radcliffe Road,2024-01-29T15:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.58
881908,Radcliffe Road,2024-01-29T15:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.22
881908,Radcliffe Road,2024-01-29T15:20:00.000+00:00,feeder,06,N Current (RMS),A,14.4
881908,Radcliffe Road,2024-01-29T15:20:00.000+00:00,feeder,06,L3 Current (RMS),A,19.6
881908,Radcliffe Road,2024-01-29T15:20:00.000+00:00,feeder,06,L2 Current (RMS),A,29.3
881908,Radcliffe Road,2024-01-29T15:20:00.000+00:00,feeder,06,L1 Current (RMS),A,15.5
881908,Radcliffe Road,2024-01-29T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
881908,Radcliffe Road,2024-01-29T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.74
881908,Radcliffe Road,2024-01-29T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.13
881908,Radcliffe Road,2024-01-29T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.82
881908,Radcliffe Road,2024-01-29T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,14.54
881908,Radcliffe Road,2024-01-29T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.06
881908,Radcliffe Road,2024-01-29T15:20:00.000+00:00,feeder,05,N Current (RMS),A,36.3
881908,Radcliffe Road,2024-01-29T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,5.2
881908,Radcliffe Road,2024-01-29T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,61.4
881908,Radcliffe Road,2024-01-29T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,22.2
881908,Radcliffe Road,2024-01-29T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
881908,Radcliffe Road,2024-01-29T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.11
881908,Radcliffe Road,2024-01-29T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
881908,Radcliffe Road,2024-01-29T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.28
881908,Radcliffe Road,2024-01-29T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.88
881908,Radcliffe Road,2024-01-29T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.64
881908,Radcliffe Road,2024-01-29T15:20:00.000+00:00,feeder,04,N Current (RMS),A,12.8
881908,Radcliffe Road,2024-01-29T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.1
881908,Radcliffe Road,2024-01-29T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,8.2
881908,Radcliffe Road,2024-01-29T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,3.6
881908,Radcliffe Road,2024-01-29T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
881908,Radcliffe Road,2024-01-29T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
881908,Radcliffe Road,2024-01-29T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.61
881908,Radcliffe Road,2024-01-29T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.01
881908,Radcliffe Road,2024-01-29T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.32
881908,Radcliffe Road,2024-01-29T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.69
881908,Radcliffe Road,2024-01-29T15:20:00.000+00:00,feeder,03,N Current (RMS),A,31.2
881908,Radcliffe Road,2024-01-29T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,40.4
881908,Radcliffe Road,2024-01-29T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.6
881908,Radcliffe Road,2024-01-29T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,70.0
881908,Radcliffe Road,2024-01-29T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
881908,Radcliffe Road,2024-01-29T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
881908,Radcliffe Road,2024-01-29T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
881908,Radcliffe Road,2024-01-29T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.35
881908,Radcliffe Road,2024-01-29T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.36
881908,Radcliffe Road,2024-01-29T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.97
881908,Radcliffe Road,2024-01-29T15:20:00.000+00:00,feeder,02,N Current (RMS),A,12.1
881908,Radcliffe Road,2024-01-29T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.7
881908,Radcliffe Road,2024-01-29T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.6
881908,Radcliffe Road,2024-01-29T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.5
881908,Radcliffe Road,2024-01-29T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.86
881908,Radcliffe Road,2024-01-29T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.61
881908,Radcliffe Road,2024-01-29T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.17
881908,Radcliffe Road,2024-01-29T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.2
881908,Radcliffe Road,2024-01-29T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.83
881908,Radcliffe Road,2024-01-29T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.87
881908,Radcliffe Road,2024-01-29T15:20:00.000+00:00,feeder,01,N Current (RMS),A,26.9
881908,Radcliffe Road,2024-01-29T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,44.5
881908,Radcliffe Road,2024-01-29T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,34.5
881908,Radcliffe Road,2024-01-29T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,43.4
881908,Radcliffe Road,2024-01-29T15:20:00.000+00:00,transformer,,Temperature,C,25.8
881908,Radcliffe Road,2024-01-29T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
881908,Radcliffe Road,2024-01-29T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
881908,Radcliffe Road,2024-01-29T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
881908,Radcliffe Road,2024-01-29T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
881908,Radcliffe Road,2024-01-29T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
881908,Radcliffe Road,2024-01-29T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
881908,Radcliffe Road,2024-01-29T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
881908,Radcliffe Road,2024-01-29T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
881908,Radcliffe Road,2024-01-29T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
881908,Radcliffe Road,2024-01-29T15:20:00.000+00:00,busbar,,L3 Active Power,kW,34.88
881908,Radcliffe Road,2024-01-29T15:20:00.000+00:00,busbar,,L2 Active Power,kW,39.51
881908,Radcliffe Road,2024-01-29T15:20:00.000+00:00,busbar,,L1 Active Power,kW,37.44
881908,Radcliffe Road,2024-01-29T15:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
881908,Radcliffe Road,2024-01-29T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
881908,Radcliffe Road,2024-01-29T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
881908,Radcliffe Road,2024-01-29T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
881908,Radcliffe Road,2024-01-29T15:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.21
881908,Radcliffe Road,2024-01-29T15:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.33
881908,Radcliffe Road,2024-01-29T15:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.25
881908,Radcliffe Road,2024-01-29T15:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
881908,Radcliffe Road,2024-01-29T15:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.41
881908,Radcliffe Road,2024-01-29T15:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.5
881908,Radcliffe Road,2024-01-29T15:10:00.000+00:00,feeder,06,N Current (RMS),A,11.7
881908,Radcliffe Road,2024-01-29T15:10:00.000+00:00,feeder,06,L3 Current (RMS),A,22.7
881908,Radcliffe Road,2024-01-29T15:10:00.000+00:00,feeder,06,L2 Current (RMS),A,24.4
881908,Radcliffe Road,2024-01-29T15:10:00.000+00:00,feeder,06,L1 Current (RMS),A,16.5
881908,Radcliffe Road,2024-01-29T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.36
881908,Radcliffe Road,2024-01-29T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.56
881908,Radcliffe Road,2024-01-29T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.25
881908,Radcliffe Road,2024-01-29T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.45
881908,Radcliffe Road,2024-01-29T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,15.87
881908,Radcliffe Road,2024-01-29T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.76
881908,Radcliffe Road,2024-01-29T15:10:00.000+00:00,feeder,05,N Current (RMS),A,40.6
881908,Radcliffe Road,2024-01-29T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,8.8
881908,Radcliffe Road,2024-01-29T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,66.9
881908,Radcliffe Road,2024-01-29T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,20.8
881908,Radcliffe Road,2024-01-29T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
881908,Radcliffe Road,2024-01-29T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.22
881908,Radcliffe Road,2024-01-29T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
881908,Radcliffe Road,2024-01-29T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.5
881908,Radcliffe Road,2024-01-29T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.01
881908,Radcliffe Road,2024-01-29T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.54
881908,Radcliffe Road,2024-01-29T15:10:00.000+00:00,feeder,04,N Current (RMS),A,11.9
881908,Radcliffe Road,2024-01-29T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.9
881908,Radcliffe Road,2024-01-29T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,8.7
881908,Radcliffe Road,2024-01-29T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,3.0
881908,Radcliffe Road,2024-01-29T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
881908,Radcliffe Road,2024-01-29T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
881908,Radcliffe Road,2024-01-29T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.49
881908,Radcliffe Road,2024-01-29T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.74
881908,Radcliffe Road,2024-01-29T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.93
881908,Radcliffe Road,2024-01-29T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.96
881908,Radcliffe Road,2024-01-29T15:10:00.000+00:00,feeder,03,N Current (RMS),A,31.5
881908,Radcliffe Road,2024-01-29T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.2
881908,Radcliffe Road,2024-01-29T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.5
881908,Radcliffe Road,2024-01-29T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,67.8
881908,Radcliffe Road,2024-01-29T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
881908,Radcliffe Road,2024-01-29T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
881908,Radcliffe Road,2024-01-29T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.27
881908,Radcliffe Road,2024-01-29T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.31
881908,Radcliffe Road,2024-01-29T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.06
881908,Radcliffe Road,2024-01-29T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.66
881908,Radcliffe Road,2024-01-29T15:10:00.000+00:00,feeder,02,N Current (RMS),A,12.5
881908,Radcliffe Road,2024-01-29T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.5
881908,Radcliffe Road,2024-01-29T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,9.5
881908,Radcliffe Road,2024-01-29T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.8
881908,Radcliffe Road,2024-01-29T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.95
881908,Radcliffe Road,2024-01-29T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.39
881908,Radcliffe Road,2024-01-29T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.09
881908,Radcliffe Road,2024-01-29T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.93
881908,Radcliffe Road,2024-01-29T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.88
881908,Radcliffe Road,2024-01-29T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.22
881908,Radcliffe Road,2024-01-29T15:10:00.000+00:00,feeder,01,N Current (RMS),A,27.1
881908,Radcliffe Road,2024-01-29T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,43.4
881908,Radcliffe Road,2024-01-29T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,30.1
881908,Radcliffe Road,2024-01-29T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,44.9
881908,Radcliffe Road,2024-01-29T15:10:00.000+00:00,transformer,,Temperature,C,25.8
881908,Radcliffe Road,2024-01-29T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
881908,Radcliffe Road,2024-01-29T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
881908,Radcliffe Road,2024-01-29T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
881908,Radcliffe Road,2024-01-29T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
881908,Radcliffe Road,2024-01-29T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
881908,Radcliffe Road,2024-01-29T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
881908,Radcliffe Road,2024-01-29T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
881908,Radcliffe Road,2024-01-29T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
881908,Radcliffe Road,2024-01-29T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
881908,Radcliffe Road,2024-01-29T15:10:00.000+00:00,busbar,,L3 Active Power,kW,30.93
881908,Radcliffe Road,2024-01-29T15:10:00.000+00:00,busbar,,L2 Active Power,kW,37.17
881908,Radcliffe Road,2024-01-29T15:10:00.000+00:00,busbar,,L1 Active Power,kW,36.64
881908,Radcliffe Road,2024-01-29T15:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
881908,Radcliffe Road,2024-01-29T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
881908,Radcliffe Road,2024-01-29T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
881908,Radcliffe Road,2024-01-29T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
881908,Radcliffe Road,2024-01-29T15:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.22
881908,Radcliffe Road,2024-01-29T15:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.22
881908,Radcliffe Road,2024-01-29T15:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.84
881908,Radcliffe Road,2024-01-29T15:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.38
881908,Radcliffe Road,2024-01-29T15:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.99
881908,Radcliffe Road,2024-01-29T15:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.8
881908,Radcliffe Road,2024-01-29T15:00:00.000+00:00,feeder,06,N Current (RMS),A,14.1
881908,Radcliffe Road,2024-01-29T15:00:00.000+00:00,feeder,06,L3 Current (RMS),A,20.0
881908,Radcliffe Road,2024-01-29T15:00:00.000+00:00,feeder,06,L2 Current (RMS),A,31.1
881908,Radcliffe Road,2024-01-29T15:00:00.000+00:00,feeder,06,L1 Current (RMS),A,26.0
881908,Radcliffe Road,2024-01-29T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.4
881908,Radcliffe Road,2024-01-29T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.2
881908,Radcliffe Road,2024-01-29T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.08
881908,Radcliffe Road,2024-01-29T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.47
881908,Radcliffe Road,2024-01-29T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.52
881908,Radcliffe Road,2024-01-29T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.61
881908,Radcliffe Road,2024-01-29T15:00:00.000+00:00,feeder,05,N Current (RMS),A,27.4
881908,Radcliffe Road,2024-01-29T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,11.9
881908,Radcliffe Road,2024-01-29T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,53.0
881908,Radcliffe Road,2024-01-29T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,24.5
881908,Radcliffe Road,2024-01-29T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
881908,Radcliffe Road,2024-01-29T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.15
881908,Radcliffe Road,2024-01-29T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
881908,Radcliffe Road,2024-01-29T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.02
881908,Radcliffe Road,2024-01-29T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.3
881908,Radcliffe Road,2024-01-29T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.75
881908,Radcliffe Road,2024-01-29T15:00:00.000+00:00,feeder,04,N Current (RMS),A,10.4
881908,Radcliffe Road,2024-01-29T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.9
881908,Radcliffe Road,2024-01-29T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.9
881908,Radcliffe Road,2024-01-29T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,3.6
881908,Radcliffe Road,2024-01-29T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
881908,Radcliffe Road,2024-01-29T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
881908,Radcliffe Road,2024-01-29T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
881908,Radcliffe Road,2024-01-29T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.75
881908,Radcliffe Road,2024-01-29T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.3
881908,Radcliffe Road,2024-01-29T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.24
881908,Radcliffe Road,2024-01-29T15:00:00.000+00:00,feeder,03,N Current (RMS),A,17.3
881908,Radcliffe Road,2024-01-29T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.3
881908,Radcliffe Road,2024-01-29T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.9
881908,Radcliffe Road,2024-01-29T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,43.7
881908,Radcliffe Road,2024-01-29T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.09
881908,Radcliffe Road,2024-01-29T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
881908,Radcliffe Road,2024-01-29T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
881908,Radcliffe Road,2024-01-29T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.32
881908,Radcliffe Road,2024-01-29T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.21
881908,Radcliffe Road,2024-01-29T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.88
881908,Radcliffe Road,2024-01-29T15:00:00.000+00:00,feeder,02,N Current (RMS),A,13.0
881908,Radcliffe Road,2024-01-29T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.6
881908,Radcliffe Road,2024-01-29T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,10.0
881908,Radcliffe Road,2024-01-29T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.6
881908,Radcliffe Road,2024-01-29T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.42
881908,Radcliffe Road,2024-01-29T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.07
881908,Radcliffe Road,2024-01-29T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.91
881908,Radcliffe Road,2024-01-29T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.31
881908,Radcliffe Road,2024-01-29T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.5
881908,Radcliffe Road,2024-01-29T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.06
881908,Radcliffe Road,2024-01-29T15:00:00.000+00:00,feeder,01,N Current (RMS),A,27.7
881908,Radcliffe Road,2024-01-29T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,45.8
881908,Radcliffe Road,2024-01-29T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,37.2
881908,Radcliffe Road,2024-01-29T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,44.3
881908,Radcliffe Road,2024-01-29T15:00:00.000+00:00,transformer,,Temperature,C,25.8
881908,Radcliffe Road,2024-01-29T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
881908,Radcliffe Road,2024-01-29T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
881908,Radcliffe Road,2024-01-29T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
881908,Radcliffe Road,2024-01-29T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
881908,Radcliffe Road,2024-01-29T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
881908,Radcliffe Road,2024-01-29T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
881908,Radcliffe Road,2024-01-29T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
881908,Radcliffe Road,2024-01-29T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
881908,Radcliffe Road,2024-01-29T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
881908,Radcliffe Road,2024-01-29T15:00:00.000+00:00,busbar,,L3 Active Power,kW,32.26
881908,Radcliffe Road,2024-01-29T15:00:00.000+00:00,busbar,,L2 Active Power,kW,36.82
881908,Radcliffe Road,2024-01-29T15:00:00.000+00:00,busbar,,L1 Active Power,kW,34.34
881908,Radcliffe Road,2024-01-29T15:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
881908,Radcliffe Road,2024-01-29T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
881908,Radcliffe Road,2024-01-29T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
881908,Radcliffe Road,2024-01-29T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
881908,Radcliffe Road,2024-01-29T14:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.34
881908,Radcliffe Road,2024-01-29T14:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.03
881908,Radcliffe Road,2024-01-29T14:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.13
881908,Radcliffe Road,2024-01-29T14:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.94
881908,Radcliffe Road,2024-01-29T14:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.76
881908,Radcliffe Road,2024-01-29T14:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.03
881908,Radcliffe Road,2024-01-29T14:50:00.000+00:00,feeder,06,N Current (RMS),A,14.5
881908,Radcliffe Road,2024-01-29T14:50:00.000+00:00,feeder,06,L3 Current (RMS),A,26.0
881908,Radcliffe Road,2024-01-29T14:50:00.000+00:00,feeder,06,L2 Current (RMS),A,33.7
881908,Radcliffe Road,2024-01-29T14:50:00.000+00:00,feeder,06,L1 Current (RMS),A,23.9
881908,Radcliffe Road,2024-01-29T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.23
881908,Radcliffe Road,2024-01-29T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.31
881908,Radcliffe Road,2024-01-29T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.81
881908,Radcliffe Road,2024-01-29T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.2
881908,Radcliffe Road,2024-01-29T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.41
881908,Radcliffe Road,2024-01-29T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.4
881908,Radcliffe Road,2024-01-29T14:50:00.000+00:00,feeder,05,N Current (RMS),A,29.5
881908,Radcliffe Road,2024-01-29T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,11.3
881908,Radcliffe Road,2024-01-29T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,52.6
881908,Radcliffe Road,2024-01-29T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,19.5
881908,Radcliffe Road,2024-01-29T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
881908,Radcliffe Road,2024-01-29T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
881908,Radcliffe Road,2024-01-29T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
881908,Radcliffe Road,2024-01-29T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.21
881908,Radcliffe Road,2024-01-29T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.55
881908,Radcliffe Road,2024-01-29T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.22
881908,Radcliffe Road,2024-01-29T14:50:00.000+00:00,feeder,04,N Current (RMS),A,11.8
881908,Radcliffe Road,2024-01-29T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.1
881908,Radcliffe Road,2024-01-29T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.1
881908,Radcliffe Road,2024-01-29T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.1
881908,Radcliffe Road,2024-01-29T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
881908,Radcliffe Road,2024-01-29T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
881908,Radcliffe Road,2024-01-29T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.76
881908,Radcliffe Road,2024-01-29T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.8
881908,Radcliffe Road,2024-01-29T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.41
881908,Radcliffe Road,2024-01-29T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.27
881908,Radcliffe Road,2024-01-29T14:50:00.000+00:00,feeder,03,N Current (RMS),A,13.1
881908,Radcliffe Road,2024-01-29T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.8
881908,Radcliffe Road,2024-01-29T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.4
881908,Radcliffe Road,2024-01-29T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.8
881908,Radcliffe Road,2024-01-29T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
881908,Radcliffe Road,2024-01-29T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
881908,Radcliffe Road,2024-01-29T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
881908,Radcliffe Road,2024-01-29T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.72
881908,Radcliffe Road,2024-01-29T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.44
881908,Radcliffe Road,2024-01-29T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.58
881908,Radcliffe Road,2024-01-29T14:50:00.000+00:00,feeder,02,N Current (RMS),A,8.7
881908,Radcliffe Road,2024-01-29T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
881908,Radcliffe Road,2024-01-29T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.2
881908,Radcliffe Road,2024-01-29T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.6
881908,Radcliffe Road,2024-01-29T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.15
881908,Radcliffe Road,2024-01-29T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
881908,Radcliffe Road,2024-01-29T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
881908,Radcliffe Road,2024-01-29T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.39
881908,Radcliffe Road,2024-01-29T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.1
881908,Radcliffe Road,2024-01-29T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.61
881908,Radcliffe Road,2024-01-29T14:50:00.000+00:00,feeder,01,N Current (RMS),A,23.6
881908,Radcliffe Road,2024-01-29T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,37.6
881908,Radcliffe Road,2024-01-29T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,31.0
881908,Radcliffe Road,2024-01-29T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,38.6
881908,Radcliffe Road,2024-01-29T14:50:00.000+00:00,transformer,,Temperature,C,25.8
881908,Radcliffe Road,2024-01-29T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
881908,Radcliffe Road,2024-01-29T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
881908,Radcliffe Road,2024-01-29T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
881908,Radcliffe Road,2024-01-29T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
881908,Radcliffe Road,2024-01-29T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
881908,Radcliffe Road,2024-01-29T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
881908,Radcliffe Road,2024-01-29T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
881908,Radcliffe Road,2024-01-29T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
881908,Radcliffe Road,2024-01-29T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
881908,Radcliffe Road,2024-01-29T14:50:00.000+00:00,busbar,,L3 Active Power,kW,28.26
881908,Radcliffe Road,2024-01-29T14:50:00.000+00:00,busbar,,L2 Active Power,kW,37.67
881908,Radcliffe Road,2024-01-29T14:50:00.000+00:00,busbar,,L1 Active Power,kW,30.11
881908,Radcliffe Road,2024-01-29T14:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
881908,Radcliffe Road,2024-01-29T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
881908,Radcliffe Road,2024-01-29T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
881908,Radcliffe Road,2024-01-29T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
881908,Radcliffe Road,2024-01-29T14:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.48
881908,Radcliffe Road,2024-01-29T14:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.83
881908,Radcliffe Road,2024-01-29T14:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.04
881908,Radcliffe Road,2024-01-29T14:40:00.000+00:00,feeder,06,L3 Active Power,kW,7.38
881908,Radcliffe Road,2024-01-29T14:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.3
881908,Radcliffe Road,2024-01-29T14:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.24
881908,Radcliffe Road,2024-01-29T14:40:00.000+00:00,feeder,06,N Current (RMS),A,17.2
881908,Radcliffe Road,2024-01-29T14:40:00.000+00:00,feeder,06,L3 Current (RMS),A,32.0
881908,Radcliffe Road,2024-01-29T14:40:00.000+00:00,feeder,06,L2 Current (RMS),A,32.3
881908,Radcliffe Road,2024-01-29T14:40:00.000+00:00,feeder,06,L1 Current (RMS),A,19.9
881908,Radcliffe Road,2024-01-29T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
881908,Radcliffe Road,2024-01-29T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.4
881908,Radcliffe Road,2024-01-29T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.9
881908,Radcliffe Road,2024-01-29T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.46
881908,Radcliffe Road,2024-01-29T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.08
881908,Radcliffe Road,2024-01-29T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.09
881908,Radcliffe Road,2024-01-29T14:40:00.000+00:00,feeder,05,N Current (RMS),A,38.7
881908,Radcliffe Road,2024-01-29T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,12.3
881908,Radcliffe Road,2024-01-29T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,59.5
881908,Radcliffe Road,2024-01-29T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,10.4
881908,Radcliffe Road,2024-01-29T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
881908,Radcliffe Road,2024-01-29T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
881908,Radcliffe Road,2024-01-29T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
881908,Radcliffe Road,2024-01-29T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.31
881908,Radcliffe Road,2024-01-29T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.58
881908,Radcliffe Road,2024-01-29T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.46
881908,Radcliffe Road,2024-01-29T14:40:00.000+00:00,feeder,04,N Current (RMS),A,12.7
881908,Radcliffe Road,2024-01-29T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.3
881908,Radcliffe Road,2024-01-29T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.5
881908,Radcliffe Road,2024-01-29T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,2.9
881908,Radcliffe Road,2024-01-29T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
881908,Radcliffe Road,2024-01-29T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
881908,Radcliffe Road,2024-01-29T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.52
881908,Radcliffe Road,2024-01-29T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.99
881908,Radcliffe Road,2024-01-29T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.38
881908,Radcliffe Road,2024-01-29T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.96
881908,Radcliffe Road,2024-01-29T14:40:00.000+00:00,feeder,03,N Current (RMS),A,13.8
881908,Radcliffe Road,2024-01-29T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.2
881908,Radcliffe Road,2024-01-29T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.2
881908,Radcliffe Road,2024-01-29T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.5
881908,Radcliffe Road,2024-01-29T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
881908,Radcliffe Road,2024-01-29T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
881908,Radcliffe Road,2024-01-29T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.08
881908,Radcliffe Road,2024-01-29T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.13
881908,Radcliffe Road,2024-01-29T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.28
881908,Radcliffe Road,2024-01-29T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.59
881908,Radcliffe Road,2024-01-29T14:40:00.000+00:00,feeder,02,N Current (RMS),A,8.0
881908,Radcliffe Road,2024-01-29T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.0
881908,Radcliffe Road,2024-01-29T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.8
881908,Radcliffe Road,2024-01-29T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.7
881908,Radcliffe Road,2024-01-29T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.95
881908,Radcliffe Road,2024-01-29T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
881908,Radcliffe Road,2024-01-29T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.03
881908,Radcliffe Road,2024-01-29T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.81
881908,Radcliffe Road,2024-01-29T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.79
881908,Radcliffe Road,2024-01-29T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.61
881908,Radcliffe Road,2024-01-29T14:40:00.000+00:00,feeder,01,N Current (RMS),A,23.2
881908,Radcliffe Road,2024-01-29T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,34.9
881908,Radcliffe Road,2024-01-29T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,33.6
881908,Radcliffe Road,2024-01-29T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.6
881908,Radcliffe Road,2024-01-29T14:40:00.000+00:00,transformer,,Temperature,C,25.8
881908,Radcliffe Road,2024-01-29T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
881908,Radcliffe Road,2024-01-29T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
