Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881908,Radcliffe Road,2024-01-29T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
881908,Radcliffe Road,2024-01-29T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
881908,Radcliffe Road,2024-01-29T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
881908,Radcliffe Road,2024-01-29T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
881908,Radcliffe Road,2024-01-29T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
881908,Radcliffe Road,2024-01-29T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
881908,Radcliffe Road,2024-01-29T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
881908,Radcliffe Road,2024-01-29T14:40:00.000+00:00,busbar,,L3 Active Power,kW,30.08
881908,Radcliffe Road,2024-01-29T14:40:00.000+00:00,busbar,,L2 Active Power,kW,40.4
881908,Radcliffe Road,2024-01-29T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.96
881908,Radcliffe Road,2024-01-29T14:40:00.000+00:00,busbar,,N Current (RMS),A,82.3
881908,Radcliffe Road,2024-01-29T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
881908,Radcliffe Road,2024-01-29T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
881908,Radcliffe Road,2024-01-29T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
881908,Radcliffe Road,2024-01-29T14:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.61
881908,Radcliffe Road,2024-01-29T14:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.89
881908,Radcliffe Road,2024-01-29T14:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.09
881908,Radcliffe Road,2024-01-29T14:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.55
881908,Radcliffe Road,2024-01-29T14:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.8
881908,Radcliffe Road,2024-01-29T14:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.73
881908,Radcliffe Road,2024-01-29T14:30:00.000+00:00,feeder,06,N Current (RMS),A,16.5
881908,Radcliffe Road,2024-01-29T14:30:00.000+00:00,feeder,06,L3 Current (RMS),A,24.7
881908,Radcliffe Road,2024-01-29T14:30:00.000+00:00,feeder,06,L2 Current (RMS),A,33.9
881908,Radcliffe Road,2024-01-29T14:30:00.000+00:00,feeder,06,L1 Current (RMS),A,17.8
881908,Radcliffe Road,2024-01-29T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.28
881908,Radcliffe Road,2024-01-29T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.28
881908,Radcliffe Road,2024-01-29T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.99
881908,Radcliffe Road,2024-01-29T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.72
881908,Radcliffe Road,2024-01-29T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.92
881908,Radcliffe Road,2024-01-29T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.72
881908,Radcliffe Road,2024-01-29T14:30:00.000+00:00,feeder,05,N Current (RMS),A,37.3
881908,Radcliffe Road,2024-01-29T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,16.3
881908,Radcliffe Road,2024-01-29T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,58.9
881908,Radcliffe Road,2024-01-29T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,9.3
881908,Radcliffe Road,2024-01-29T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
881908,Radcliffe Road,2024-01-29T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
881908,Radcliffe Road,2024-01-29T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
881908,Radcliffe Road,2024-01-29T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.29
881908,Radcliffe Road,2024-01-29T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.17
881908,Radcliffe Road,2024-01-29T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.47
881908,Radcliffe Road,2024-01-29T14:30:00.000+00:00,feeder,04,N Current (RMS),A,11.4
881908,Radcliffe Road,2024-01-29T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.4
881908,Radcliffe Road,2024-01-29T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.5
881908,Radcliffe Road,2024-01-29T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,3.2
881908,Radcliffe Road,2024-01-29T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
881908,Radcliffe Road,2024-01-29T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
881908,Radcliffe Road,2024-01-29T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.36
881908,Radcliffe Road,2024-01-29T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.4
881908,Radcliffe Road,2024-01-29T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.61
881908,Radcliffe Road,2024-01-29T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.04
881908,Radcliffe Road,2024-01-29T14:30:00.000+00:00,feeder,03,N Current (RMS),A,28.2
881908,Radcliffe Road,2024-01-29T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,49.4
881908,Radcliffe Road,2024-01-29T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.7
881908,Radcliffe Road,2024-01-29T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,38.8
881908,Radcliffe Road,2024-01-29T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
881908,Radcliffe Road,2024-01-29T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
881908,Radcliffe Road,2024-01-29T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
881908,Radcliffe Road,2024-01-29T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.67
881908,Radcliffe Road,2024-01-29T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.22
881908,Radcliffe Road,2024-01-29T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.19
881908,Radcliffe Road,2024-01-29T14:30:00.000+00:00,feeder,02,N Current (RMS),A,9.9
881908,Radcliffe Road,2024-01-29T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.3
881908,Radcliffe Road,2024-01-29T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,10.1
881908,Radcliffe Road,2024-01-29T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.6
881908,Radcliffe Road,2024-01-29T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.98
881908,Radcliffe Road,2024-01-29T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.49
881908,Radcliffe Road,2024-01-29T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.78
881908,Radcliffe Road,2024-01-29T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.5
881908,Radcliffe Road,2024-01-29T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.12
881908,Radcliffe Road,2024-01-29T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.87
881908,Radcliffe Road,2024-01-29T14:30:00.000+00:00,feeder,01,N Current (RMS),A,25.6
881908,Radcliffe Road,2024-01-29T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,38.0
881908,Radcliffe Road,2024-01-29T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,35.4
881908,Radcliffe Road,2024-01-29T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.8
881908,Radcliffe Road,2024-01-29T14:30:00.000+00:00,transformer,,Temperature,C,25.7
881908,Radcliffe Road,2024-01-29T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
881908,Radcliffe Road,2024-01-29T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
881908,Radcliffe Road,2024-01-29T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
881908,Radcliffe Road,2024-01-29T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
881908,Radcliffe Road,2024-01-29T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
881908,Radcliffe Road,2024-01-29T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
881908,Radcliffe Road,2024-01-29T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
881908,Radcliffe Road,2024-01-29T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
881908,Radcliffe Road,2024-01-29T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
881908,Radcliffe Road,2024-01-29T14:30:00.000+00:00,busbar,,L3 Active Power,kW,34.13
881908,Radcliffe Road,2024-01-29T14:30:00.000+00:00,busbar,,L2 Active Power,kW,37.84
881908,Radcliffe Road,2024-01-29T14:30:00.000+00:00,busbar,,L1 Active Power,kW,25.04
881908,Radcliffe Road,2024-01-29T14:30:00.000+00:00,busbar,,N Current (RMS),A,78.9
881908,Radcliffe Road,2024-01-29T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
881908,Radcliffe Road,2024-01-29T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
881908,Radcliffe Road,2024-01-29T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
881908,Radcliffe Road,2024-01-29T14:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.5
881908,Radcliffe Road,2024-01-29T14:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.68
881908,Radcliffe Road,2024-01-29T14:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.14
881908,Radcliffe Road,2024-01-29T14:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.16
881908,Radcliffe Road,2024-01-29T14:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.78
881908,Radcliffe Road,2024-01-29T14:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.16
881908,Radcliffe Road,2024-01-29T14:20:00.000+00:00,feeder,06,N Current (RMS),A,18.4
881908,Radcliffe Road,2024-01-29T14:20:00.000+00:00,feeder,06,L3 Current (RMS),A,24.5
881908,Radcliffe Road,2024-01-29T14:20:00.000+00:00,feeder,06,L2 Current (RMS),A,35.3
881908,Radcliffe Road,2024-01-29T14:20:00.000+00:00,feeder,06,L1 Current (RMS),A,15.3
881908,Radcliffe Road,2024-01-29T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.15
881908,Radcliffe Road,2024-01-29T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.05
881908,Radcliffe Road,2024-01-29T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.96
881908,Radcliffe Road,2024-01-29T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.67
881908,Radcliffe Road,2024-01-29T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.41
881908,Radcliffe Road,2024-01-29T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.7
881908,Radcliffe Road,2024-01-29T14:20:00.000+00:00,feeder,05,N Current (RMS),A,38.4
881908,Radcliffe Road,2024-01-29T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,10.0
881908,Radcliffe Road,2024-01-29T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,56.5
881908,Radcliffe Road,2024-01-29T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,9.1
881908,Radcliffe Road,2024-01-29T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
881908,Radcliffe Road,2024-01-29T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
881908,Radcliffe Road,2024-01-29T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
881908,Radcliffe Road,2024-01-29T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.22
881908,Radcliffe Road,2024-01-29T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.15
881908,Radcliffe Road,2024-01-29T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.47
881908,Radcliffe Road,2024-01-29T14:20:00.000+00:00,feeder,04,N Current (RMS),A,11.6
881908,Radcliffe Road,2024-01-29T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.4
881908,Radcliffe Road,2024-01-29T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.4
881908,Radcliffe Road,2024-01-29T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,3.1
881908,Radcliffe Road,2024-01-29T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
881908,Radcliffe Road,2024-01-29T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
881908,Radcliffe Road,2024-01-29T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
881908,Radcliffe Road,2024-01-29T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.18
881908,Radcliffe Road,2024-01-29T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.39
881908,Radcliffe Road,2024-01-29T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.88
881908,Radcliffe Road,2024-01-29T14:20:00.000+00:00,feeder,03,N Current (RMS),A,34.2
881908,Radcliffe Road,2024-01-29T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,61.2
881908,Radcliffe Road,2024-01-29T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.5
881908,Radcliffe Road,2024-01-29T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,42.4
881908,Radcliffe Road,2024-01-29T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
881908,Radcliffe Road,2024-01-29T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
881908,Radcliffe Road,2024-01-29T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
881908,Radcliffe Road,2024-01-29T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.74
881908,Radcliffe Road,2024-01-29T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
881908,Radcliffe Road,2024-01-29T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.39
881908,Radcliffe Road,2024-01-29T14:20:00.000+00:00,feeder,02,N Current (RMS),A,10.4
881908,Radcliffe Road,2024-01-29T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.3
881908,Radcliffe Road,2024-01-29T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,9.1
881908,Radcliffe Road,2024-01-29T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.9
881908,Radcliffe Road,2024-01-29T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.97
881908,Radcliffe Road,2024-01-29T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
881908,Radcliffe Road,2024-01-29T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
881908,Radcliffe Road,2024-01-29T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.26
881908,Radcliffe Road,2024-01-29T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.8
881908,Radcliffe Road,2024-01-29T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.79
881908,Radcliffe Road,2024-01-29T14:20:00.000+00:00,feeder,01,N Current (RMS),A,24.9
881908,Radcliffe Road,2024-01-29T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,37.1
881908,Radcliffe Road,2024-01-29T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,33.8
881908,Radcliffe Road,2024-01-29T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,37.2
881908,Radcliffe Road,2024-01-29T14:20:00.000+00:00,transformer,,Temperature,C,25.7
881908,Radcliffe Road,2024-01-29T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
881908,Radcliffe Road,2024-01-29T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
881908,Radcliffe Road,2024-01-29T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
881908,Radcliffe Road,2024-01-29T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
881908,Radcliffe Road,2024-01-29T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
881908,Radcliffe Road,2024-01-29T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
881908,Radcliffe Road,2024-01-29T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
881908,Radcliffe Road,2024-01-29T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
881908,Radcliffe Road,2024-01-29T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
881908,Radcliffe Road,2024-01-29T14:20:00.000+00:00,busbar,,L3 Active Power,kW,36.24
881908,Radcliffe Road,2024-01-29T14:20:00.000+00:00,busbar,,L2 Active Power,kW,36.52
881908,Radcliffe Road,2024-01-29T14:20:00.000+00:00,busbar,,L1 Active Power,kW,27.39
881908,Radcliffe Road,2024-01-29T14:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
881908,Radcliffe Road,2024-01-29T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
881908,Radcliffe Road,2024-01-29T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
881908,Radcliffe Road,2024-01-29T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
881908,Radcliffe Road,2024-01-29T14:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.41
881908,Radcliffe Road,2024-01-29T14:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.74
881908,Radcliffe Road,2024-01-29T14:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.03
881908,Radcliffe Road,2024-01-29T14:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.22
881908,Radcliffe Road,2024-01-29T14:10:00.000+00:00,feeder,06,L2 Active Power,kW,8.04
881908,Radcliffe Road,2024-01-29T14:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.63
881908,Radcliffe Road,2024-01-29T14:10:00.000+00:00,feeder,06,N Current (RMS),A,19.2
881908,Radcliffe Road,2024-01-29T14:10:00.000+00:00,feeder,06,L3 Current (RMS),A,25.0
881908,Radcliffe Road,2024-01-29T14:10:00.000+00:00,feeder,06,L2 Current (RMS),A,34.1
881908,Radcliffe Road,2024-01-29T14:10:00.000+00:00,feeder,06,L1 Current (RMS),A,13.0
881908,Radcliffe Road,2024-01-29T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.06
881908,Radcliffe Road,2024-01-29T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.08
881908,Radcliffe Road,2024-01-29T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.84
881908,Radcliffe Road,2024-01-29T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.91
881908,Radcliffe Road,2024-01-29T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.4
881908,Radcliffe Road,2024-01-29T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.95
881908,Radcliffe Road,2024-01-29T14:10:00.000+00:00,feeder,05,N Current (RMS),A,35.9
881908,Radcliffe Road,2024-01-29T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,6.4
881908,Radcliffe Road,2024-01-29T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,56.4
881908,Radcliffe Road,2024-01-29T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,13.7
881908,Radcliffe Road,2024-01-29T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.6
881908,Radcliffe Road,2024-01-29T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
881908,Radcliffe Road,2024-01-29T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
881908,Radcliffe Road,2024-01-29T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.31
881908,Radcliffe Road,2024-01-29T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.42
881908,Radcliffe Road,2024-01-29T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.5
881908,Radcliffe Road,2024-01-29T14:10:00.000+00:00,feeder,04,N Current (RMS),A,14.8
881908,Radcliffe Road,2024-01-29T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.1
881908,Radcliffe Road,2024-01-29T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.1
881908,Radcliffe Road,2024-01-29T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,2.9
881908,Radcliffe Road,2024-01-29T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
881908,Radcliffe Road,2024-01-29T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
881908,Radcliffe Road,2024-01-29T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
881908,Radcliffe Road,2024-01-29T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.48
881908,Radcliffe Road,2024-01-29T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
881908,Radcliffe Road,2024-01-29T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.11
881908,Radcliffe Road,2024-01-29T14:10:00.000+00:00,feeder,03,N Current (RMS),A,15.2
881908,Radcliffe Road,2024-01-29T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.0
881908,Radcliffe Road,2024-01-29T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
881908,Radcliffe Road,2024-01-29T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,39.0
881908,Radcliffe Road,2024-01-29T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
881908,Radcliffe Road,2024-01-29T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
881908,Radcliffe Road,2024-01-29T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
881908,Radcliffe Road,2024-01-29T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.99
881908,Radcliffe Road,2024-01-29T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.95
881908,Radcliffe Road,2024-01-29T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.12
881908,Radcliffe Road,2024-01-29T14:10:00.000+00:00,feeder,02,N Current (RMS),A,11.7
881908,Radcliffe Road,2024-01-29T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.5
881908,Radcliffe Road,2024-01-29T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.3
881908,Radcliffe Road,2024-01-29T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.1
881908,Radcliffe Road,2024-01-29T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.94
881908,Radcliffe Road,2024-01-29T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
881908,Radcliffe Road,2024-01-29T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.68
881908,Radcliffe Road,2024-01-29T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.88
881908,Radcliffe Road,2024-01-29T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.69
881908,Radcliffe Road,2024-01-29T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.91
881908,Radcliffe Road,2024-01-29T14:10:00.000+00:00,feeder,01,N Current (RMS),A,26.6
881908,Radcliffe Road,2024-01-29T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,39.4
881908,Radcliffe Road,2024-01-29T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.9
881908,Radcliffe Road,2024-01-29T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,37.7
881908,Radcliffe Road,2024-01-29T14:10:00.000+00:00,transformer,,Temperature,C,25.7
881908,Radcliffe Road,2024-01-29T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
881908,Radcliffe Road,2024-01-29T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
881908,Radcliffe Road,2024-01-29T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
881908,Radcliffe Road,2024-01-29T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
881908,Radcliffe Road,2024-01-29T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
881908,Radcliffe Road,2024-01-29T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
881908,Radcliffe Road,2024-01-29T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
881908,Radcliffe Road,2024-01-29T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
881908,Radcliffe Road,2024-01-29T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
881908,Radcliffe Road,2024-01-29T14:10:00.000+00:00,busbar,,L3 Active Power,kW,30.78
881908,Radcliffe Road,2024-01-29T14:10:00.000+00:00,busbar,,L2 Active Power,kW,37.5
881908,Radcliffe Road,2024-01-29T14:10:00.000+00:00,busbar,,L1 Active Power,kW,28.22
881908,Radcliffe Road,2024-01-29T14:10:00.000+00:00,busbar,,N Current (RMS),A,70.9
881908,Radcliffe Road,2024-01-29T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
881908,Radcliffe Road,2024-01-29T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
881908,Radcliffe Road,2024-01-29T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
881908,Radcliffe Road,2024-01-29T14:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.26
881908,Radcliffe Road,2024-01-29T14:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.57
881908,Radcliffe Road,2024-01-29T14:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.93
881908,Radcliffe Road,2024-01-29T14:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.84
881908,Radcliffe Road,2024-01-29T14:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.62
881908,Radcliffe Road,2024-01-29T14:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.61
881908,Radcliffe Road,2024-01-29T14:00:00.000+00:00,feeder,06,N Current (RMS),A,12.9
881908,Radcliffe Road,2024-01-29T14:00:00.000+00:00,feeder,06,L3 Current (RMS),A,22.2
881908,Radcliffe Road,2024-01-29T14:00:00.000+00:00,feeder,06,L2 Current (RMS),A,24.8
881908,Radcliffe Road,2024-01-29T14:00:00.000+00:00,feeder,06,L1 Current (RMS),A,17.2
881908,Radcliffe Road,2024-01-29T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.14
881908,Radcliffe Road,2024-01-29T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.2
881908,Radcliffe Road,2024-01-29T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.82
881908,Radcliffe Road,2024-01-29T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.9
881908,Radcliffe Road,2024-01-29T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.67
881908,Radcliffe Road,2024-01-29T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.46
881908,Radcliffe Road,2024-01-29T14:00:00.000+00:00,feeder,05,N Current (RMS),A,35.8
881908,Radcliffe Road,2024-01-29T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,6.0
881908,Radcliffe Road,2024-01-29T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,57.6
881908,Radcliffe Road,2024-01-29T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,15.4
881908,Radcliffe Road,2024-01-29T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
881908,Radcliffe Road,2024-01-29T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
881908,Radcliffe Road,2024-01-29T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
881908,Radcliffe Road,2024-01-29T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.69
881908,Radcliffe Road,2024-01-29T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.58
881908,Radcliffe Road,2024-01-29T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.67
881908,Radcliffe Road,2024-01-29T14:00:00.000+00:00,feeder,04,N Current (RMS),A,12.9
881908,Radcliffe Road,2024-01-29T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.2
881908,Radcliffe Road,2024-01-29T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.7
881908,Radcliffe Road,2024-01-29T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,4.7
881908,Radcliffe Road,2024-01-29T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
881908,Radcliffe Road,2024-01-29T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
881908,Radcliffe Road,2024-01-29T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
881908,Radcliffe Road,2024-01-29T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.47
881908,Radcliffe Road,2024-01-29T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.15
881908,Radcliffe Road,2024-01-29T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.39
881908,Radcliffe Road,2024-01-29T14:00:00.000+00:00,feeder,03,N Current (RMS),A,17.5
881908,Radcliffe Road,2024-01-29T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.8
881908,Radcliffe Road,2024-01-29T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,47.6
881908,Radcliffe Road,2024-01-29T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,36.1
881908,Radcliffe Road,2024-01-29T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
881908,Radcliffe Road,2024-01-29T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
881908,Radcliffe Road,2024-01-29T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
881908,Radcliffe Road,2024-01-29T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.62
881908,Radcliffe Road,2024-01-29T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.41
881908,Radcliffe Road,2024-01-29T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.33
881908,Radcliffe Road,2024-01-29T14:00:00.000+00:00,feeder,02,N Current (RMS),A,13.4
881908,Radcliffe Road,2024-01-29T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
881908,Radcliffe Road,2024-01-29T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,11.9
881908,Radcliffe Road,2024-01-29T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.7
881908,Radcliffe Road,2024-01-29T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
881908,Radcliffe Road,2024-01-29T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
881908,Radcliffe Road,2024-01-29T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.68
881908,Radcliffe Road,2024-01-29T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.23
881908,Radcliffe Road,2024-01-29T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.12
881908,Radcliffe Road,2024-01-29T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.51
881908,Radcliffe Road,2024-01-29T14:00:00.000+00:00,feeder,01,N Current (RMS),A,29.3
881908,Radcliffe Road,2024-01-29T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,44.0
881908,Radcliffe Road,2024-01-29T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.4
881908,Radcliffe Road,2024-01-29T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.2
881908,Radcliffe Road,2024-01-29T14:00:00.000+00:00,transformer,,Temperature,C,25.7
881908,Radcliffe Road,2024-01-29T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
881908,Radcliffe Road,2024-01-29T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
881908,Radcliffe Road,2024-01-29T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
881908,Radcliffe Road,2024-01-29T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
881908,Radcliffe Road,2024-01-29T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
881908,Radcliffe Road,2024-01-29T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
881908,Radcliffe Road,2024-01-29T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
881908,Radcliffe Road,2024-01-29T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
881908,Radcliffe Road,2024-01-29T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
881908,Radcliffe Road,2024-01-29T14:00:00.000+00:00,busbar,,L3 Active Power,kW,28.75
881908,Radcliffe Road,2024-01-29T14:00:00.000+00:00,busbar,,L2 Active Power,kW,42.54
881908,Radcliffe Road,2024-01-29T14:00:00.000+00:00,busbar,,L1 Active Power,kW,27.98
881908,Radcliffe Road,2024-01-29T14:00:00.000+00:00,busbar,,N Current (RMS),A,76.4
881908,Radcliffe Road,2024-01-29T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
881908,Radcliffe Road,2024-01-29T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
881908,Radcliffe Road,2024-01-29T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
881908,Radcliffe Road,2024-01-29T13:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.24
881908,Radcliffe Road,2024-01-29T13:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.75
881908,Radcliffe Road,2024-01-29T13:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.88
881908,Radcliffe Road,2024-01-29T13:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.13
881908,Radcliffe Road,2024-01-29T13:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.84
881908,Radcliffe Road,2024-01-29T13:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.76
881908,Radcliffe Road,2024-01-29T13:50:00.000+00:00,feeder,06,N Current (RMS),A,17.2
881908,Radcliffe Road,2024-01-29T13:50:00.000+00:00,feeder,06,L3 Current (RMS),A,23.9
881908,Radcliffe Road,2024-01-29T13:50:00.000+00:00,feeder,06,L2 Current (RMS),A,33.5
881908,Radcliffe Road,2024-01-29T13:50:00.000+00:00,feeder,06,L1 Current (RMS),A,13.1
881908,Radcliffe Road,2024-01-29T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.29
881908,Radcliffe Road,2024-01-29T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.46
881908,Radcliffe Road,2024-01-29T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.73
881908,Radcliffe Road,2024-01-29T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.12
881908,Radcliffe Road,2024-01-29T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.65
881908,Radcliffe Road,2024-01-29T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.46
881908,Radcliffe Road,2024-01-29T13:50:00.000+00:00,feeder,05,N Current (RMS),A,34.4
881908,Radcliffe Road,2024-01-29T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,7.1
881908,Radcliffe Road,2024-01-29T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,57.6
881908,Radcliffe Road,2024-01-29T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,15.2
881908,Radcliffe Road,2024-01-29T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
881908,Radcliffe Road,2024-01-29T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
881908,Radcliffe Road,2024-01-29T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
881908,Radcliffe Road,2024-01-29T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.5
881908,Radcliffe Road,2024-01-29T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.54
881908,Radcliffe Road,2024-01-29T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.47
881908,Radcliffe Road,2024-01-29T13:50:00.000+00:00,feeder,04,N Current (RMS),A,19.8
881908,Radcliffe Road,2024-01-29T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.6
881908,Radcliffe Road,2024-01-29T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.1
881908,Radcliffe Road,2024-01-29T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,3.1
881908,Radcliffe Road,2024-01-29T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
881908,Radcliffe Road,2024-01-29T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
881908,Radcliffe Road,2024-01-29T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
881908,Radcliffe Road,2024-01-29T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.13
881908,Radcliffe Road,2024-01-29T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.95
881908,Radcliffe Road,2024-01-29T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.38
881908,Radcliffe Road,2024-01-29T13:50:00.000+00:00,feeder,03,N Current (RMS),A,14.9
881908,Radcliffe Road,2024-01-29T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.9
881908,Radcliffe Road,2024-01-29T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.9
881908,Radcliffe Road,2024-01-29T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,36.5
881908,Radcliffe Road,2024-01-29T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
881908,Radcliffe Road,2024-01-29T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
881908,Radcliffe Road,2024-01-29T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
881908,Radcliffe Road,2024-01-29T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.49
881908,Radcliffe Road,2024-01-29T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.78
881908,Radcliffe Road,2024-01-29T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.7
881908,Radcliffe Road,2024-01-29T13:50:00.000+00:00,feeder,02,N Current (RMS),A,17.5
881908,Radcliffe Road,2024-01-29T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
881908,Radcliffe Road,2024-01-29T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.4
881908,Radcliffe Road,2024-01-29T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.3
881908,Radcliffe Road,2024-01-29T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.44
881908,Radcliffe Road,2024-01-29T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
881908,Radcliffe Road,2024-01-29T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.81
881908,Radcliffe Road,2024-01-29T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.33
881908,Radcliffe Road,2024-01-29T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.09
881908,Radcliffe Road,2024-01-29T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.77
881908,Radcliffe Road,2024-01-29T13:50:00.000+00:00,feeder,01,N Current (RMS),A,30.2
881908,Radcliffe Road,2024-01-29T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,52.4
881908,Radcliffe Road,2024-01-29T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,40.0
881908,Radcliffe Road,2024-01-29T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,42.9
881908,Radcliffe Road,2024-01-29T13:50:00.000+00:00,transformer,,Temperature,C,25.6
881908,Radcliffe Road,2024-01-29T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
881908,Radcliffe Road,2024-01-29T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
881908,Radcliffe Road,2024-01-29T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
881908,Radcliffe Road,2024-01-29T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
881908,Radcliffe Road,2024-01-29T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
881908,Radcliffe Road,2024-01-29T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
881908,Radcliffe Road,2024-01-29T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
881908,Radcliffe Road,2024-01-29T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
881908,Radcliffe Road,2024-01-29T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
881908,Radcliffe Road,2024-01-29T13:50:00.000+00:00,busbar,,L3 Active Power,kW,29.71
881908,Radcliffe Road,2024-01-29T13:50:00.000+00:00,busbar,,L2 Active Power,kW,43.85
881908,Radcliffe Road,2024-01-29T13:50:00.000+00:00,busbar,,L1 Active Power,kW,30.55
881908,Radcliffe Road,2024-01-29T13:50:00.000+00:00,busbar,,N Current (RMS),A,74.9
881908,Radcliffe Road,2024-01-29T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
881908,Radcliffe Road,2024-01-29T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
881908,Radcliffe Road,2024-01-29T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
881908,Radcliffe Road,2024-01-29T13:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.29
881908,Radcliffe Road,2024-01-29T13:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.59
881908,Radcliffe Road,2024-01-29T13:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.96
881908,Radcliffe Road,2024-01-29T13:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.41
881908,Radcliffe Road,2024-01-29T13:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.26
881908,Radcliffe Road,2024-01-29T13:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.79
881908,Radcliffe Road,2024-01-29T13:40:00.000+00:00,feeder,06,N Current (RMS),A,12.3
881908,Radcliffe Road,2024-01-29T13:40:00.000+00:00,feeder,06,L3 Current (RMS),A,20.6
881908,Radcliffe Road,2024-01-29T13:40:00.000+00:00,feeder,06,L2 Current (RMS),A,19.3
881908,Radcliffe Road,2024-01-29T13:40:00.000+00:00,feeder,06,L1 Current (RMS),A,13.9
881908,Radcliffe Road,2024-01-29T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.24
881908,Radcliffe Road,2024-01-29T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.39
881908,Radcliffe Road,2024-01-29T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.91
881908,Radcliffe Road,2024-01-29T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.48
881908,Radcliffe Road,2024-01-29T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.39
881908,Radcliffe Road,2024-01-29T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.09
881908,Radcliffe Road,2024-01-29T13:40:00.000+00:00,feeder,05,N Current (RMS),A,36.2
881908,Radcliffe Road,2024-01-29T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,8.7
881908,Radcliffe Road,2024-01-29T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,56.5
881908,Radcliffe Road,2024-01-29T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,10.6
881908,Radcliffe Road,2024-01-29T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
881908,Radcliffe Road,2024-01-29T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
881908,Radcliffe Road,2024-01-29T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
881908,Radcliffe Road,2024-01-29T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.16
881908,Radcliffe Road,2024-01-29T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.55
881908,Radcliffe Road,2024-01-29T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.5
881908,Radcliffe Road,2024-01-29T13:40:00.000+00:00,feeder,04,N Current (RMS),A,15.0
881908,Radcliffe Road,2024-01-29T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.5
881908,Radcliffe Road,2024-01-29T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.6
881908,Radcliffe Road,2024-01-29T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,3.0
881908,Radcliffe Road,2024-01-29T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
881908,Radcliffe Road,2024-01-29T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
881908,Radcliffe Road,2024-01-29T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.66
881908,Radcliffe Road,2024-01-29T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.64
881908,Radcliffe Road,2024-01-29T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.06
881908,Radcliffe Road,2024-01-29T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.93
881908,Radcliffe Road,2024-01-29T13:40:00.000+00:00,feeder,03,N Current (RMS),A,13.6
881908,Radcliffe Road,2024-01-29T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
881908,Radcliffe Road,2024-01-29T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
881908,Radcliffe Road,2024-01-29T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.1
881908,Radcliffe Road,2024-01-29T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
881908,Radcliffe Road,2024-01-29T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
881908,Radcliffe Road,2024-01-29T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
881908,Radcliffe Road,2024-01-29T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.87
881908,Radcliffe Road,2024-01-29T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.81
881908,Radcliffe Road,2024-01-29T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.11
881908,Radcliffe Road,2024-01-29T13:40:00.000+00:00,feeder,02,N Current (RMS),A,16.1
881908,Radcliffe Road,2024-01-29T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.5
881908,Radcliffe Road,2024-01-29T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.0
881908,Radcliffe Road,2024-01-29T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.5
881908,Radcliffe Road,2024-01-29T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
881908,Radcliffe Road,2024-01-29T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
881908,Radcliffe Road,2024-01-29T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.15
881908,Radcliffe Road,2024-01-29T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.47
881908,Radcliffe Road,2024-01-29T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.41
881908,Radcliffe Road,2024-01-29T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.75
881908,Radcliffe Road,2024-01-29T13:40:00.000+00:00,feeder,01,N Current (RMS),A,25.4
881908,Radcliffe Road,2024-01-29T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,45.4
881908,Radcliffe Road,2024-01-29T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,52.2
881908,Radcliffe Road,2024-01-29T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,43.4
881908,Radcliffe Road,2024-01-29T13:40:00.000+00:00,transformer,,Temperature,C,25.6
881908,Radcliffe Road,2024-01-29T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
881908,Radcliffe Road,2024-01-29T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
881908,Radcliffe Road,2024-01-29T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
881908,Radcliffe Road,2024-01-29T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
881908,Radcliffe Road,2024-01-29T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
881908,Radcliffe Road,2024-01-29T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
881908,Radcliffe Road,2024-01-29T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
881908,Radcliffe Road,2024-01-29T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
881908,Radcliffe Road,2024-01-29T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
881908,Radcliffe Road,2024-01-29T13:40:00.000+00:00,busbar,,L3 Active Power,kW,28.04
881908,Radcliffe Road,2024-01-29T13:40:00.000+00:00,busbar,,L2 Active Power,kW,41.49
881908,Radcliffe Road,2024-01-29T13:40:00.000+00:00,busbar,,L1 Active Power,kW,26.17
881908,Radcliffe Road,2024-01-29T13:40:00.000+00:00,busbar,,N Current (RMS),A,80.1
881908,Radcliffe Road,2024-01-29T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
881908,Radcliffe Road,2024-01-29T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
881908,Radcliffe Road,2024-01-29T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
881908,Radcliffe Road,2024-01-29T13:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.19
881908,Radcliffe Road,2024-01-29T13:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.67
881908,Radcliffe Road,2024-01-29T13:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.89
881908,Radcliffe Road,2024-01-29T13:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.74
881908,Radcliffe Road,2024-01-29T13:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.91
881908,Radcliffe Road,2024-01-29T13:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.3
881908,Radcliffe Road,2024-01-29T13:30:00.000+00:00,feeder,06,N Current (RMS),A,9.9
881908,Radcliffe Road,2024-01-29T13:30:00.000+00:00,feeder,06,L3 Current (RMS),A,17.4
881908,Radcliffe Road,2024-01-29T13:30:00.000+00:00,feeder,06,L2 Current (RMS),A,17.7
881908,Radcliffe Road,2024-01-29T13:30:00.000+00:00,feeder,06,L1 Current (RMS),A,15.6
881908,Radcliffe Road,2024-01-29T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.16
881908,Radcliffe Road,2024-01-29T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.13
881908,Radcliffe Road,2024-01-29T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.25
881908,Radcliffe Road,2024-01-29T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.12
881908,Radcliffe Road,2024-01-29T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.22
881908,Radcliffe Road,2024-01-29T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.3
881908,Radcliffe Road,2024-01-29T13:30:00.000+00:00,feeder,05,N Current (RMS),A,33.8
881908,Radcliffe Road,2024-01-29T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,14.1
881908,Radcliffe Road,2024-01-29T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,55.7
881908,Radcliffe Road,2024-01-29T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,11.8
881908,Radcliffe Road,2024-01-29T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
881908,Radcliffe Road,2024-01-29T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
881908,Radcliffe Road,2024-01-29T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
881908,Radcliffe Road,2024-01-29T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.69
881908,Radcliffe Road,2024-01-29T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.1
881908,Radcliffe Road,2024-01-29T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.55
881908,Radcliffe Road,2024-01-29T13:30:00.000+00:00,feeder,04,N Current (RMS),A,13.0
881908,Radcliffe Road,2024-01-29T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.8
881908,Radcliffe Road,2024-01-29T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.3
881908,Radcliffe Road,2024-01-29T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,3.1
881908,Radcliffe Road,2024-01-29T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
881908,Radcliffe Road,2024-01-29T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
881908,Radcliffe Road,2024-01-29T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.59
881908,Radcliffe Road,2024-01-29T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.24
881908,Radcliffe Road,2024-01-29T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.61
881908,Radcliffe Road,2024-01-29T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.39
881908,Radcliffe Road,2024-01-29T13:30:00.000+00:00,feeder,03,N Current (RMS),A,16.6
881908,Radcliffe Road,2024-01-29T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.1
881908,Radcliffe Road,2024-01-29T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.6
881908,Radcliffe Road,2024-01-29T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,36.0
881908,Radcliffe Road,2024-01-29T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
881908,Radcliffe Road,2024-01-29T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
881908,Radcliffe Road,2024-01-29T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
881908,Radcliffe Road,2024-01-29T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.18
881908,Radcliffe Road,2024-01-29T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.48
881908,Radcliffe Road,2024-01-29T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.44
881908,Radcliffe Road,2024-01-29T13:30:00.000+00:00,feeder,02,N Current (RMS),A,13.2
881908,Radcliffe Road,2024-01-29T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
881908,Radcliffe Road,2024-01-29T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,10.8
881908,Radcliffe Road,2024-01-29T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.0
881908,Radcliffe Road,2024-01-29T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.44
881908,Radcliffe Road,2024-01-29T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
881908,Radcliffe Road,2024-01-29T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.6
881908,Radcliffe Road,2024-01-29T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.42
881908,Radcliffe Road,2024-01-29T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.09
881908,Radcliffe Road,2024-01-29T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.86
881908,Radcliffe Road,2024-01-29T13:30:00.000+00:00,feeder,01,N Current (RMS),A,32.7
881908,Radcliffe Road,2024-01-29T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,37.6
881908,Radcliffe Road,2024-01-29T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,63.6
881908,Radcliffe Road,2024-01-29T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,40.2
881908,Radcliffe Road,2024-01-29T13:30:00.000+00:00,transformer,,Temperature,C,25.6
881908,Radcliffe Road,2024-01-29T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
881908,Radcliffe Road,2024-01-29T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
881908,Radcliffe Road,2024-01-29T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
881908,Radcliffe Road,2024-01-29T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
881908,Radcliffe Road,2024-01-29T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
881908,Radcliffe Road,2024-01-29T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
881908,Radcliffe Road,2024-01-29T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
881908,Radcliffe Road,2024-01-29T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
881908,Radcliffe Road,2024-01-29T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
881908,Radcliffe Road,2024-01-29T13:30:00.000+00:00,busbar,,L3 Active Power,kW,26.38
881908,Radcliffe Road,2024-01-29T13:30:00.000+00:00,busbar,,L2 Active Power,kW,40.41
881908,Radcliffe Road,2024-01-29T13:30:00.000+00:00,busbar,,L1 Active Power,kW,29.83
881908,Radcliffe Road,2024-01-29T13:30:00.000+00:00,busbar,,N Current (RMS),A,71.3
881908,Radcliffe Road,2024-01-29T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
881908,Radcliffe Road,2024-01-29T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
881908,Radcliffe Road,2024-01-29T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
