Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881908,Radcliffe Road,2024-01-29T13:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.39
881908,Radcliffe Road,2024-01-29T13:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.97
881908,Radcliffe Road,2024-01-29T13:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.96
881908,Radcliffe Road,2024-01-29T13:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.33
881908,Radcliffe Road,2024-01-29T13:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.57
881908,Radcliffe Road,2024-01-29T13:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.79
881908,Radcliffe Road,2024-01-29T13:20:00.000+00:00,feeder,06,N Current (RMS),A,10.1
881908,Radcliffe Road,2024-01-29T13:20:00.000+00:00,feeder,06,L3 Current (RMS),A,20.1
881908,Radcliffe Road,2024-01-29T13:20:00.000+00:00,feeder,06,L2 Current (RMS),A,24.1
881908,Radcliffe Road,2024-01-29T13:20:00.000+00:00,feeder,06,L1 Current (RMS),A,21.4
881908,Radcliffe Road,2024-01-29T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.31
881908,Radcliffe Road,2024-01-29T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.11
881908,Radcliffe Road,2024-01-29T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.25
881908,Radcliffe Road,2024-01-29T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.25
881908,Radcliffe Road,2024-01-29T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.24
881908,Radcliffe Road,2024-01-29T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.8
881908,Radcliffe Road,2024-01-29T13:20:00.000+00:00,feeder,05,N Current (RMS),A,32.1
881908,Radcliffe Road,2024-01-29T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,14.6
881908,Radcliffe Road,2024-01-29T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,55.7
881908,Radcliffe Road,2024-01-29T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,13.3
881908,Radcliffe Road,2024-01-29T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
881908,Radcliffe Road,2024-01-29T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
881908,Radcliffe Road,2024-01-29T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
881908,Radcliffe Road,2024-01-29T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.19
881908,Radcliffe Road,2024-01-29T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.92
881908,Radcliffe Road,2024-01-29T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.45
881908,Radcliffe Road,2024-01-29T13:20:00.000+00:00,feeder,04,N Current (RMS),A,10.9
881908,Radcliffe Road,2024-01-29T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.8
881908,Radcliffe Road,2024-01-29T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,8.6
881908,Radcliffe Road,2024-01-29T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,2.9
881908,Radcliffe Road,2024-01-29T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
881908,Radcliffe Road,2024-01-29T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
881908,Radcliffe Road,2024-01-29T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.73
881908,Radcliffe Road,2024-01-29T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.87
881908,Radcliffe Road,2024-01-29T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.88
881908,Radcliffe Road,2024-01-29T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.78
881908,Radcliffe Road,2024-01-29T13:20:00.000+00:00,feeder,03,N Current (RMS),A,19.4
881908,Radcliffe Road,2024-01-29T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
881908,Radcliffe Road,2024-01-29T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
881908,Radcliffe Road,2024-01-29T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,38.0
881908,Radcliffe Road,2024-01-29T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
881908,Radcliffe Road,2024-01-29T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.33
881908,Radcliffe Road,2024-01-29T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
881908,Radcliffe Road,2024-01-29T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.16
881908,Radcliffe Road,2024-01-29T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.35
881908,Radcliffe Road,2024-01-29T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.98
881908,Radcliffe Road,2024-01-29T13:20:00.000+00:00,feeder,02,N Current (RMS),A,15.8
881908,Radcliffe Road,2024-01-29T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
881908,Radcliffe Road,2024-01-29T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,10.4
881908,Radcliffe Road,2024-01-29T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.4
881908,Radcliffe Road,2024-01-29T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.31
881908,Radcliffe Road,2024-01-29T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
881908,Radcliffe Road,2024-01-29T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.62
881908,Radcliffe Road,2024-01-29T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.88
881908,Radcliffe Road,2024-01-29T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.77
881908,Radcliffe Road,2024-01-29T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.6
881908,Radcliffe Road,2024-01-29T13:20:00.000+00:00,feeder,01,N Current (RMS),A,34.6
881908,Radcliffe Road,2024-01-29T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,47.7
881908,Radcliffe Road,2024-01-29T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,43.2
881908,Radcliffe Road,2024-01-29T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,35.8
881908,Radcliffe Road,2024-01-29T13:20:00.000+00:00,transformer,,Temperature,C,25.6
881908,Radcliffe Road,2024-01-29T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
881908,Radcliffe Road,2024-01-29T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
881908,Radcliffe Road,2024-01-29T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
881908,Radcliffe Road,2024-01-29T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
881908,Radcliffe Road,2024-01-29T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
881908,Radcliffe Road,2024-01-29T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
881908,Radcliffe Road,2024-01-29T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
881908,Radcliffe Road,2024-01-29T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
881908,Radcliffe Road,2024-01-29T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
881908,Radcliffe Road,2024-01-29T13:20:00.000+00:00,busbar,,L3 Active Power,kW,29.67
881908,Radcliffe Road,2024-01-29T13:20:00.000+00:00,busbar,,L2 Active Power,kW,35.72
881908,Radcliffe Road,2024-01-29T13:20:00.000+00:00,busbar,,L1 Active Power,kW,31.4
881908,Radcliffe Road,2024-01-29T13:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
881908,Radcliffe Road,2024-01-29T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
881908,Radcliffe Road,2024-01-29T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
881908,Radcliffe Road,2024-01-29T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
881908,Radcliffe Road,2024-01-29T13:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.34
881908,Radcliffe Road,2024-01-29T13:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.92
881908,Radcliffe Road,2024-01-29T13:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.27
881908,Radcliffe Road,2024-01-29T13:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.5
881908,Radcliffe Road,2024-01-29T13:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.48
881908,Radcliffe Road,2024-01-29T13:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.72
881908,Radcliffe Road,2024-01-29T13:10:00.000+00:00,feeder,06,N Current (RMS),A,10.8
881908,Radcliffe Road,2024-01-29T13:10:00.000+00:00,feeder,06,L3 Current (RMS),A,20.8
881908,Radcliffe Road,2024-01-29T13:10:00.000+00:00,feeder,06,L2 Current (RMS),A,23.9
881908,Radcliffe Road,2024-01-29T13:10:00.000+00:00,feeder,06,L1 Current (RMS),A,21.1
881908,Radcliffe Road,2024-01-29T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.21
881908,Radcliffe Road,2024-01-29T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.26
881908,Radcliffe Road,2024-01-29T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.22
881908,Radcliffe Road,2024-01-29T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.23
881908,Radcliffe Road,2024-01-29T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.74
881908,Radcliffe Road,2024-01-29T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.37
881908,Radcliffe Road,2024-01-29T13:10:00.000+00:00,feeder,05,N Current (RMS),A,36.0
881908,Radcliffe Road,2024-01-29T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,11.1
881908,Radcliffe Road,2024-01-29T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,57.9
881908,Radcliffe Road,2024-01-29T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,12.0
881908,Radcliffe Road,2024-01-29T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
881908,Radcliffe Road,2024-01-29T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
881908,Radcliffe Road,2024-01-29T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
881908,Radcliffe Road,2024-01-29T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.2
881908,Radcliffe Road,2024-01-29T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.35
881908,Radcliffe Road,2024-01-29T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.39
881908,Radcliffe Road,2024-01-29T13:10:00.000+00:00,feeder,04,N Current (RMS),A,16.7
881908,Radcliffe Road,2024-01-29T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.5
881908,Radcliffe Road,2024-01-29T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.4
881908,Radcliffe Road,2024-01-29T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,2.7
881908,Radcliffe Road,2024-01-29T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
881908,Radcliffe Road,2024-01-29T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
881908,Radcliffe Road,2024-01-29T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.42
881908,Radcliffe Road,2024-01-29T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.79
881908,Radcliffe Road,2024-01-29T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.43
881908,Radcliffe Road,2024-01-29T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.06
881908,Radcliffe Road,2024-01-29T13:10:00.000+00:00,feeder,03,N Current (RMS),A,17.0
881908,Radcliffe Road,2024-01-29T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.4
881908,Radcliffe Road,2024-01-29T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.5
881908,Radcliffe Road,2024-01-29T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.3
881908,Radcliffe Road,2024-01-29T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
881908,Radcliffe Road,2024-01-29T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
881908,Radcliffe Road,2024-01-29T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
881908,Radcliffe Road,2024-01-29T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.91
881908,Radcliffe Road,2024-01-29T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.6
881908,Radcliffe Road,2024-01-29T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.59
881908,Radcliffe Road,2024-01-29T13:10:00.000+00:00,feeder,02,N Current (RMS),A,15.1
881908,Radcliffe Road,2024-01-29T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
881908,Radcliffe Road,2024-01-29T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
881908,Radcliffe Road,2024-01-29T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.6
881908,Radcliffe Road,2024-01-29T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.59
881908,Radcliffe Road,2024-01-29T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
881908,Radcliffe Road,2024-01-29T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.42
881908,Radcliffe Road,2024-01-29T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.1
881908,Radcliffe Road,2024-01-29T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.73
881908,Radcliffe Road,2024-01-29T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.21
881908,Radcliffe Road,2024-01-29T13:10:00.000+00:00,feeder,01,N Current (RMS),A,32.7
881908,Radcliffe Road,2024-01-29T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,52.6
881908,Radcliffe Road,2024-01-29T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,41.2
881908,Radcliffe Road,2024-01-29T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,38.0
881908,Radcliffe Road,2024-01-29T13:10:00.000+00:00,transformer,,Temperature,C,25.6
881908,Radcliffe Road,2024-01-29T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
881908,Radcliffe Road,2024-01-29T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
881908,Radcliffe Road,2024-01-29T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
881908,Radcliffe Road,2024-01-29T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
881908,Radcliffe Road,2024-01-29T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
881908,Radcliffe Road,2024-01-29T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
881908,Radcliffe Road,2024-01-29T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
881908,Radcliffe Road,2024-01-29T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
881908,Radcliffe Road,2024-01-29T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
881908,Radcliffe Road,2024-01-29T13:10:00.000+00:00,busbar,,L3 Active Power,kW,30.75
881908,Radcliffe Road,2024-01-29T13:10:00.000+00:00,busbar,,L2 Active Power,kW,39.33
881908,Radcliffe Road,2024-01-29T13:10:00.000+00:00,busbar,,L1 Active Power,kW,31.33
881908,Radcliffe Road,2024-01-29T13:10:00.000+00:00,busbar,,N Current (RMS),A,68.7
881908,Radcliffe Road,2024-01-29T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
881908,Radcliffe Road,2024-01-29T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
881908,Radcliffe Road,2024-01-29T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
881908,Radcliffe Road,2024-01-29T13:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.45
881908,Radcliffe Road,2024-01-29T13:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.87
881908,Radcliffe Road,2024-01-29T13:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.23
881908,Radcliffe Road,2024-01-29T13:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.24
881908,Radcliffe Road,2024-01-29T13:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.43
881908,Radcliffe Road,2024-01-29T13:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.71
881908,Radcliffe Road,2024-01-29T13:00:00.000+00:00,feeder,06,N Current (RMS),A,13.5
881908,Radcliffe Road,2024-01-29T13:00:00.000+00:00,feeder,06,L3 Current (RMS),A,15.8
881908,Radcliffe Road,2024-01-29T13:00:00.000+00:00,feeder,06,L2 Current (RMS),A,27.6
881908,Radcliffe Road,2024-01-29T13:00:00.000+00:00,feeder,06,L1 Current (RMS),A,18.2
881908,Radcliffe Road,2024-01-29T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.07
881908,Radcliffe Road,2024-01-29T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.97
881908,Radcliffe Road,2024-01-29T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.22
881908,Radcliffe Road,2024-01-29T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,-0.08
881908,Radcliffe Road,2024-01-29T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.48
881908,Radcliffe Road,2024-01-29T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.79
881908,Radcliffe Road,2024-01-29T13:00:00.000+00:00,feeder,05,N Current (RMS),A,38.5
881908,Radcliffe Road,2024-01-29T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,1.3
881908,Radcliffe Road,2024-01-29T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,56.7
881908,Radcliffe Road,2024-01-29T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,9.9
881908,Radcliffe Road,2024-01-29T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
881908,Radcliffe Road,2024-01-29T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
881908,Radcliffe Road,2024-01-29T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
881908,Radcliffe Road,2024-01-29T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.64
881908,Radcliffe Road,2024-01-29T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.06
881908,Radcliffe Road,2024-01-29T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.87
881908,Radcliffe Road,2024-01-29T13:00:00.000+00:00,feeder,04,N Current (RMS),A,18.4
881908,Radcliffe Road,2024-01-29T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.5
881908,Radcliffe Road,2024-01-29T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.6
881908,Radcliffe Road,2024-01-29T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,5.9
881908,Radcliffe Road,2024-01-29T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
881908,Radcliffe Road,2024-01-29T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
881908,Radcliffe Road,2024-01-29T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
881908,Radcliffe Road,2024-01-29T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.44
881908,Radcliffe Road,2024-01-29T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.21
881908,Radcliffe Road,2024-01-29T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.59
881908,Radcliffe Road,2024-01-29T13:00:00.000+00:00,feeder,03,N Current (RMS),A,13.6
881908,Radcliffe Road,2024-01-29T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.4
881908,Radcliffe Road,2024-01-29T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.6
881908,Radcliffe Road,2024-01-29T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.3
881908,Radcliffe Road,2024-01-29T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
881908,Radcliffe Road,2024-01-29T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
881908,Radcliffe Road,2024-01-29T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
881908,Radcliffe Road,2024-01-29T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.38
881908,Radcliffe Road,2024-01-29T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.49
881908,Radcliffe Road,2024-01-29T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.49
881908,Radcliffe Road,2024-01-29T13:00:00.000+00:00,feeder,02,N Current (RMS),A,12.7
881908,Radcliffe Road,2024-01-29T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.4
881908,Radcliffe Road,2024-01-29T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.4
881908,Radcliffe Road,2024-01-29T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.8
881908,Radcliffe Road,2024-01-29T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.02
881908,Radcliffe Road,2024-01-29T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
881908,Radcliffe Road,2024-01-29T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.31
881908,Radcliffe Road,2024-01-29T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.77
881908,Radcliffe Road,2024-01-29T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.22
881908,Radcliffe Road,2024-01-29T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.38
881908,Radcliffe Road,2024-01-29T13:00:00.000+00:00,feeder,01,N Current (RMS),A,23.9
881908,Radcliffe Road,2024-01-29T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,38.7
881908,Radcliffe Road,2024-01-29T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.4
881908,Radcliffe Road,2024-01-29T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.0
881908,Radcliffe Road,2024-01-29T13:00:00.000+00:00,transformer,,Temperature,C,25.6
881908,Radcliffe Road,2024-01-29T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
881908,Radcliffe Road,2024-01-29T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
881908,Radcliffe Road,2024-01-29T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
881908,Radcliffe Road,2024-01-29T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
881908,Radcliffe Road,2024-01-29T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
881908,Radcliffe Road,2024-01-29T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
881908,Radcliffe Road,2024-01-29T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
881908,Radcliffe Road,2024-01-29T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
881908,Radcliffe Road,2024-01-29T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
881908,Radcliffe Road,2024-01-29T13:00:00.000+00:00,busbar,,L3 Active Power,kW,23.38
881908,Radcliffe Road,2024-01-29T13:00:00.000+00:00,busbar,,L2 Active Power,kW,37.9
881908,Radcliffe Road,2024-01-29T13:00:00.000+00:00,busbar,,L1 Active Power,kW,26.84
881908,Radcliffe Road,2024-01-29T13:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
881908,Radcliffe Road,2024-01-29T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
881908,Radcliffe Road,2024-01-29T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
881908,Radcliffe Road,2024-01-29T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
881908,Radcliffe Road,2024-01-29T12:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.48
881908,Radcliffe Road,2024-01-29T12:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.75
881908,Radcliffe Road,2024-01-29T12:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.33
881908,Radcliffe Road,2024-01-29T12:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.77
881908,Radcliffe Road,2024-01-29T12:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.61
881908,Radcliffe Road,2024-01-29T12:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.55
881908,Radcliffe Road,2024-01-29T12:50:00.000+00:00,feeder,06,N Current (RMS),A,14.0
881908,Radcliffe Road,2024-01-29T12:50:00.000+00:00,feeder,06,L3 Current (RMS),A,18.2
881908,Radcliffe Road,2024-01-29T12:50:00.000+00:00,feeder,06,L2 Current (RMS),A,25.0
881908,Radcliffe Road,2024-01-29T12:50:00.000+00:00,feeder,06,L1 Current (RMS),A,13.3
881908,Radcliffe Road,2024-01-29T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
881908,Radcliffe Road,2024-01-29T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.32
881908,Radcliffe Road,2024-01-29T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.14
881908,Radcliffe Road,2024-01-29T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.16
881908,Radcliffe Road,2024-01-29T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,14.61
881908,Radcliffe Road,2024-01-29T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.72
881908,Radcliffe Road,2024-01-29T12:50:00.000+00:00,feeder,05,N Current (RMS),A,42.7
881908,Radcliffe Road,2024-01-29T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,3.8
881908,Radcliffe Road,2024-01-29T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,61.5
881908,Radcliffe Road,2024-01-29T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,9.5
881908,Radcliffe Road,2024-01-29T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
881908,Radcliffe Road,2024-01-29T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
881908,Radcliffe Road,2024-01-29T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
881908,Radcliffe Road,2024-01-29T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.31
881908,Radcliffe Road,2024-01-29T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.96
881908,Radcliffe Road,2024-01-29T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.53
881908,Radcliffe Road,2024-01-29T12:50:00.000+00:00,feeder,04,N Current (RMS),A,19.8
881908,Radcliffe Road,2024-01-29T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.3
881908,Radcliffe Road,2024-01-29T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.0
881908,Radcliffe Road,2024-01-29T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,3.1
881908,Radcliffe Road,2024-01-29T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
881908,Radcliffe Road,2024-01-29T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
881908,Radcliffe Road,2024-01-29T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
881908,Radcliffe Road,2024-01-29T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.93
881908,Radcliffe Road,2024-01-29T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.52
881908,Radcliffe Road,2024-01-29T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.8
881908,Radcliffe Road,2024-01-29T12:50:00.000+00:00,feeder,03,N Current (RMS),A,10.6
881908,Radcliffe Road,2024-01-29T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.4
881908,Radcliffe Road,2024-01-29T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.7
881908,Radcliffe Road,2024-01-29T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.5
881908,Radcliffe Road,2024-01-29T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
881908,Radcliffe Road,2024-01-29T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
881908,Radcliffe Road,2024-01-29T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
881908,Radcliffe Road,2024-01-29T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.51
881908,Radcliffe Road,2024-01-29T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.59
881908,Radcliffe Road,2024-01-29T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.71
881908,Radcliffe Road,2024-01-29T12:50:00.000+00:00,feeder,02,N Current (RMS),A,12.8
881908,Radcliffe Road,2024-01-29T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
881908,Radcliffe Road,2024-01-29T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
881908,Radcliffe Road,2024-01-29T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.6
881908,Radcliffe Road,2024-01-29T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.94
881908,Radcliffe Road,2024-01-29T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
881908,Radcliffe Road,2024-01-29T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.44
881908,Radcliffe Road,2024-01-29T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.49
881908,Radcliffe Road,2024-01-29T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.44
881908,Radcliffe Road,2024-01-29T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.49
881908,Radcliffe Road,2024-01-29T12:50:00.000+00:00,feeder,01,N Current (RMS),A,30.4
881908,Radcliffe Road,2024-01-29T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,45.4
881908,Radcliffe Road,2024-01-29T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.5
881908,Radcliffe Road,2024-01-29T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.2
881908,Radcliffe Road,2024-01-29T12:50:00.000+00:00,transformer,,Temperature,C,25.6
881908,Radcliffe Road,2024-01-29T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
881908,Radcliffe Road,2024-01-29T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
881908,Radcliffe Road,2024-01-29T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
881908,Radcliffe Road,2024-01-29T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
881908,Radcliffe Road,2024-01-29T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
881908,Radcliffe Road,2024-01-29T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
881908,Radcliffe Road,2024-01-29T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
881908,Radcliffe Road,2024-01-29T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
881908,Radcliffe Road,2024-01-29T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
881908,Radcliffe Road,2024-01-29T12:50:00.000+00:00,busbar,,L3 Active Power,kW,25.17
881908,Radcliffe Road,2024-01-29T12:50:00.000+00:00,busbar,,L2 Active Power,kW,41.72
881908,Radcliffe Road,2024-01-29T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.81
881908,Radcliffe Road,2024-01-29T12:50:00.000+00:00,busbar,,N Current (RMS),A,95.4
881908,Radcliffe Road,2024-01-29T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
881908,Radcliffe Road,2024-01-29T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
881908,Radcliffe Road,2024-01-29T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
881908,Radcliffe Road,2024-01-29T12:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.43
881908,Radcliffe Road,2024-01-29T12:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.86
881908,Radcliffe Road,2024-01-29T12:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.6
881908,Radcliffe Road,2024-01-29T12:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.99
881908,Radcliffe Road,2024-01-29T12:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.4
881908,Radcliffe Road,2024-01-29T12:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.04
881908,Radcliffe Road,2024-01-29T12:40:00.000+00:00,feeder,06,N Current (RMS),A,9.9
881908,Radcliffe Road,2024-01-29T12:40:00.000+00:00,feeder,06,L3 Current (RMS),A,14.9
881908,Radcliffe Road,2024-01-29T12:40:00.000+00:00,feeder,06,L2 Current (RMS),A,15.6
881908,Radcliffe Road,2024-01-29T12:40:00.000+00:00,feeder,06,L1 Current (RMS),A,16.0
881908,Radcliffe Road,2024-01-29T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.14
881908,Radcliffe Road,2024-01-29T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.34
881908,Radcliffe Road,2024-01-29T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.19
881908,Radcliffe Road,2024-01-29T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.04
881908,Radcliffe Road,2024-01-29T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.42
881908,Radcliffe Road,2024-01-29T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.19
881908,Radcliffe Road,2024-01-29T12:40:00.000+00:00,feeder,05,N Current (RMS),A,37.7
881908,Radcliffe Road,2024-01-29T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,1.4
881908,Radcliffe Road,2024-01-29T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,56.6
881908,Radcliffe Road,2024-01-29T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,12.3
881908,Radcliffe Road,2024-01-29T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
881908,Radcliffe Road,2024-01-29T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
881908,Radcliffe Road,2024-01-29T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
881908,Radcliffe Road,2024-01-29T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.18
881908,Radcliffe Road,2024-01-29T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.02
881908,Radcliffe Road,2024-01-29T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.47
881908,Radcliffe Road,2024-01-29T12:40:00.000+00:00,feeder,04,N Current (RMS),A,16.0
881908,Radcliffe Road,2024-01-29T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.3
881908,Radcliffe Road,2024-01-29T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.3
881908,Radcliffe Road,2024-01-29T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,3.1
881908,Radcliffe Road,2024-01-29T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
881908,Radcliffe Road,2024-01-29T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
881908,Radcliffe Road,2024-01-29T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
881908,Radcliffe Road,2024-01-29T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.07
881908,Radcliffe Road,2024-01-29T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.88
881908,Radcliffe Road,2024-01-29T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.88
881908,Radcliffe Road,2024-01-29T12:40:00.000+00:00,feeder,03,N Current (RMS),A,15.9
881908,Radcliffe Road,2024-01-29T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.3
881908,Radcliffe Road,2024-01-29T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
881908,Radcliffe Road,2024-01-29T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.5
881908,Radcliffe Road,2024-01-29T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
881908,Radcliffe Road,2024-01-29T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
881908,Radcliffe Road,2024-01-29T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
881908,Radcliffe Road,2024-01-29T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.36
881908,Radcliffe Road,2024-01-29T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.54
881908,Radcliffe Road,2024-01-29T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.79
881908,Radcliffe Road,2024-01-29T12:40:00.000+00:00,feeder,02,N Current (RMS),A,12.4
881908,Radcliffe Road,2024-01-29T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
881908,Radcliffe Road,2024-01-29T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
881908,Radcliffe Road,2024-01-29T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.4
881908,Radcliffe Road,2024-01-29T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
881908,Radcliffe Road,2024-01-29T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
881908,Radcliffe Road,2024-01-29T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.61
881908,Radcliffe Road,2024-01-29T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.4
881908,Radcliffe Road,2024-01-29T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.71
881908,Radcliffe Road,2024-01-29T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.42
881908,Radcliffe Road,2024-01-29T12:40:00.000+00:00,feeder,01,N Current (RMS),A,35.4
881908,Radcliffe Road,2024-01-29T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,49.1
881908,Radcliffe Road,2024-01-29T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,41.8
881908,Radcliffe Road,2024-01-29T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.0
881908,Radcliffe Road,2024-01-29T12:40:00.000+00:00,transformer,,Temperature,C,25.6
881908,Radcliffe Road,2024-01-29T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
881908,Radcliffe Road,2024-01-29T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
881908,Radcliffe Road,2024-01-29T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
881908,Radcliffe Road,2024-01-29T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
881908,Radcliffe Road,2024-01-29T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
881908,Radcliffe Road,2024-01-29T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
881908,Radcliffe Road,2024-01-29T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
881908,Radcliffe Road,2024-01-29T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
881908,Radcliffe Road,2024-01-29T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
881908,Radcliffe Road,2024-01-29T12:40:00.000+00:00,busbar,,L3 Active Power,kW,27.05
881908,Radcliffe Road,2024-01-29T12:40:00.000+00:00,busbar,,L2 Active Power,kW,37.98
881908,Radcliffe Road,2024-01-29T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.8
881908,Radcliffe Road,2024-01-29T12:40:00.000+00:00,busbar,,N Current (RMS),A,94.1
881908,Radcliffe Road,2024-01-29T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
881908,Radcliffe Road,2024-01-29T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
881908,Radcliffe Road,2024-01-29T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
881908,Radcliffe Road,2024-01-29T12:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.24
881908,Radcliffe Road,2024-01-29T12:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.84
881908,Radcliffe Road,2024-01-29T12:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.48
881908,Radcliffe Road,2024-01-29T12:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.45
881908,Radcliffe Road,2024-01-29T12:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.67
881908,Radcliffe Road,2024-01-29T12:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.38
881908,Radcliffe Road,2024-01-29T12:30:00.000+00:00,feeder,06,N Current (RMS),A,13.1
881908,Radcliffe Road,2024-01-29T12:30:00.000+00:00,feeder,06,L3 Current (RMS),A,16.8
881908,Radcliffe Road,2024-01-29T12:30:00.000+00:00,feeder,06,L2 Current (RMS),A,25.8
881908,Radcliffe Road,2024-01-29T12:30:00.000+00:00,feeder,06,L1 Current (RMS),A,21.5
881908,Radcliffe Road,2024-01-29T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.08
881908,Radcliffe Road,2024-01-29T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.27
881908,Radcliffe Road,2024-01-29T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.18
881908,Radcliffe Road,2024-01-29T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.05
881908,Radcliffe Road,2024-01-29T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.4
881908,Radcliffe Road,2024-01-29T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.7
881908,Radcliffe Road,2024-01-29T12:30:00.000+00:00,feeder,05,N Current (RMS),A,38.8
881908,Radcliffe Road,2024-01-29T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,1.4
881908,Radcliffe Road,2024-01-29T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,56.5
881908,Radcliffe Road,2024-01-29T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,9.4
881908,Radcliffe Road,2024-01-29T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
881908,Radcliffe Road,2024-01-29T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
881908,Radcliffe Road,2024-01-29T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
881908,Radcliffe Road,2024-01-29T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.33
881908,Radcliffe Road,2024-01-29T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.46
881908,Radcliffe Road,2024-01-29T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.36
881908,Radcliffe Road,2024-01-29T12:30:00.000+00:00,feeder,04,N Current (RMS),A,17.7
881908,Radcliffe Road,2024-01-29T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.9
881908,Radcliffe Road,2024-01-29T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.1
881908,Radcliffe Road,2024-01-29T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,2.9
881908,Radcliffe Road,2024-01-29T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
881908,Radcliffe Road,2024-01-29T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
881908,Radcliffe Road,2024-01-29T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
881908,Radcliffe Road,2024-01-29T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.86
881908,Radcliffe Road,2024-01-29T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.15
881908,Radcliffe Road,2024-01-29T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.9
881908,Radcliffe Road,2024-01-29T12:30:00.000+00:00,feeder,03,N Current (RMS),A,15.0
881908,Radcliffe Road,2024-01-29T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.7
881908,Radcliffe Road,2024-01-29T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.3
881908,Radcliffe Road,2024-01-29T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.2
881908,Radcliffe Road,2024-01-29T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
881908,Radcliffe Road,2024-01-29T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
881908,Radcliffe Road,2024-01-29T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
881908,Radcliffe Road,2024-01-29T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.42
881908,Radcliffe Road,2024-01-29T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.47
881908,Radcliffe Road,2024-01-29T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.38
881908,Radcliffe Road,2024-01-29T12:30:00.000+00:00,feeder,02,N Current (RMS),A,13.8
881908,Radcliffe Road,2024-01-29T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.0
881908,Radcliffe Road,2024-01-29T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.6
881908,Radcliffe Road,2024-01-29T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.5
881908,Radcliffe Road,2024-01-29T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.33
881908,Radcliffe Road,2024-01-29T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.69
881908,Radcliffe Road,2024-01-29T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.33
881908,Radcliffe Road,2024-01-29T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.92
881908,Radcliffe Road,2024-01-29T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.81
881908,Radcliffe Road,2024-01-29T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.97
881908,Radcliffe Road,2024-01-29T12:30:00.000+00:00,feeder,01,N Current (RMS),A,41.9
881908,Radcliffe Road,2024-01-29T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,59.1
881908,Radcliffe Road,2024-01-29T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.6
881908,Radcliffe Road,2024-01-29T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,44.8
881908,Radcliffe Road,2024-01-29T12:30:00.000+00:00,transformer,,Temperature,C,25.6
881908,Radcliffe Road,2024-01-29T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
881908,Radcliffe Road,2024-01-29T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
881908,Radcliffe Road,2024-01-29T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
881908,Radcliffe Road,2024-01-29T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
881908,Radcliffe Road,2024-01-29T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
881908,Radcliffe Road,2024-01-29T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
881908,Radcliffe Road,2024-01-29T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
881908,Radcliffe Road,2024-01-29T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
881908,Radcliffe Road,2024-01-29T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
881908,Radcliffe Road,2024-01-29T12:30:00.000+00:00,busbar,,L3 Active Power,kW,30.04
881908,Radcliffe Road,2024-01-29T12:30:00.000+00:00,busbar,,L2 Active Power,kW,38.96
881908,Radcliffe Road,2024-01-29T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.69
881908,Radcliffe Road,2024-01-29T12:30:00.000+00:00,busbar,,N Current (RMS),A,79.7
881908,Radcliffe Road,2024-01-29T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
881908,Radcliffe Road,2024-01-29T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
881908,Radcliffe Road,2024-01-29T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
881908,Radcliffe Road,2024-01-29T12:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.32
881908,Radcliffe Road,2024-01-29T12:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.85
881908,Radcliffe Road,2024-01-29T12:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.42
881908,Radcliffe Road,2024-01-29T12:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.65
881908,Radcliffe Road,2024-01-29T12:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.49
881908,Radcliffe Road,2024-01-29T12:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.97
881908,Radcliffe Road,2024-01-29T12:20:00.000+00:00,feeder,06,N Current (RMS),A,10.1
881908,Radcliffe Road,2024-01-29T12:20:00.000+00:00,feeder,06,L3 Current (RMS),A,17.6
881908,Radcliffe Road,2024-01-29T12:20:00.000+00:00,feeder,06,L2 Current (RMS),A,20.0
881908,Radcliffe Road,2024-01-29T12:20:00.000+00:00,feeder,06,L1 Current (RMS),A,18.9
881908,Radcliffe Road,2024-01-29T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
881908,Radcliffe Road,2024-01-29T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.1
881908,Radcliffe Road,2024-01-29T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
881908,Radcliffe Road,2024-01-29T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,-0.06
881908,Radcliffe Road,2024-01-29T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.28
881908,Radcliffe Road,2024-01-29T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.71
881908,Radcliffe Road,2024-01-29T12:20:00.000+00:00,feeder,05,N Current (RMS),A,38.6
881908,Radcliffe Road,2024-01-29T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,1.4
881908,Radcliffe Road,2024-01-29T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,56.0
881908,Radcliffe Road,2024-01-29T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,9.2
881908,Radcliffe Road,2024-01-29T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
881908,Radcliffe Road,2024-01-29T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.1
881908,Radcliffe Road,2024-01-29T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
881908,Radcliffe Road,2024-01-29T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.49
881908,Radcliffe Road,2024-01-29T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.4
881908,Radcliffe Road,2024-01-29T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.32
881908,Radcliffe Road,2024-01-29T12:20:00.000+00:00,feeder,04,N Current (RMS),A,20.1
881908,Radcliffe Road,2024-01-29T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.2
881908,Radcliffe Road,2024-01-29T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.6
881908,Radcliffe Road,2024-01-29T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,2.7
881908,Radcliffe Road,2024-01-29T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
881908,Radcliffe Road,2024-01-29T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
881908,Radcliffe Road,2024-01-29T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
881908,Radcliffe Road,2024-01-29T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
881908,Radcliffe Road,2024-01-29T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.37
881908,Radcliffe Road,2024-01-29T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.34
881908,Radcliffe Road,2024-01-29T12:20:00.000+00:00,feeder,03,N Current (RMS),A,14.4
881908,Radcliffe Road,2024-01-29T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.5
881908,Radcliffe Road,2024-01-29T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.3
881908,Radcliffe Road,2024-01-29T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.7
881908,Radcliffe Road,2024-01-29T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
881908,Radcliffe Road,2024-01-29T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
881908,Radcliffe Road,2024-01-29T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
881908,Radcliffe Road,2024-01-29T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.1
881908,Radcliffe Road,2024-01-29T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.76
881908,Radcliffe Road,2024-01-29T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.94
881908,Radcliffe Road,2024-01-29T12:20:00.000+00:00,feeder,02,N Current (RMS),A,15.5
881908,Radcliffe Road,2024-01-29T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.1
881908,Radcliffe Road,2024-01-29T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.0
881908,Radcliffe Road,2024-01-29T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.6
881908,Radcliffe Road,2024-01-29T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.35
881908,Radcliffe Road,2024-01-29T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.85
881908,Radcliffe Road,2024-01-29T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.33
881908,Radcliffe Road,2024-01-29T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.38
881908,Radcliffe Road,2024-01-29T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.13
881908,Radcliffe Road,2024-01-29T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.58
881908,Radcliffe Road,2024-01-29T12:20:00.000+00:00,feeder,01,N Current (RMS),A,34.2
881908,Radcliffe Road,2024-01-29T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,52.5
881908,Radcliffe Road,2024-01-29T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.8
881908,Radcliffe Road,2024-01-29T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,46.9
881908,Radcliffe Road,2024-01-29T12:20:00.000+00:00,transformer,,Temperature,C,25.6
881908,Radcliffe Road,2024-01-29T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
881908,Radcliffe Road,2024-01-29T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
881908,Radcliffe Road,2024-01-29T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
881908,Radcliffe Road,2024-01-29T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
881908,Radcliffe Road,2024-01-29T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
881908,Radcliffe Road,2024-01-29T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
881908,Radcliffe Road,2024-01-29T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
881908,Radcliffe Road,2024-01-29T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
881908,Radcliffe Road,2024-01-29T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
881908,Radcliffe Road,2024-01-29T12:20:00.000+00:00,busbar,,L3 Active Power,kW,30.54
881908,Radcliffe Road,2024-01-29T12:20:00.000+00:00,busbar,,L2 Active Power,kW,38.43
881908,Radcliffe Road,2024-01-29T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.87
881908,Radcliffe Road,2024-01-29T12:20:00.000+00:00,busbar,,N Current (RMS),A,78.6
881908,Radcliffe Road,2024-01-29T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
881908,Radcliffe Road,2024-01-29T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
881908,Radcliffe Road,2024-01-29T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
881908,Radcliffe Road,2024-01-29T12:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.47
881908,Radcliffe Road,2024-01-29T12:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.86
881908,Radcliffe Road,2024-01-29T12:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.46
881908,Radcliffe Road,2024-01-29T12:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.19
881908,Radcliffe Road,2024-01-29T12:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.69
881908,Radcliffe Road,2024-01-29T12:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.23
881908,Radcliffe Road,2024-01-29T12:10:00.000+00:00,feeder,06,N Current (RMS),A,12.8
881908,Radcliffe Road,2024-01-29T12:10:00.000+00:00,feeder,06,L3 Current (RMS),A,23.5
881908,Radcliffe Road,2024-01-29T12:10:00.000+00:00,feeder,06,L2 Current (RMS),A,21.2
881908,Radcliffe Road,2024-01-29T12:10:00.000+00:00,feeder,06,L1 Current (RMS),A,16.3
881908,Radcliffe Road,2024-01-29T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
881908,Radcliffe Road,2024-01-29T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.96
881908,Radcliffe Road,2024-01-29T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.13
