Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881908,Radcliffe Road,2024-01-29T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.32
881908,Radcliffe Road,2024-01-29T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.4
881908,Radcliffe Road,2024-01-29T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.91
881908,Radcliffe Road,2024-01-29T12:10:00.000+00:00,feeder,05,N Current (RMS),A,37.8
881908,Radcliffe Road,2024-01-29T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,4.2
881908,Radcliffe Road,2024-01-29T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,56.5
881908,Radcliffe Road,2024-01-29T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,10.7
881908,Radcliffe Road,2024-01-29T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
881908,Radcliffe Road,2024-01-29T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.19
881908,Radcliffe Road,2024-01-29T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
881908,Radcliffe Road,2024-01-29T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.28
881908,Radcliffe Road,2024-01-29T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.4
881908,Radcliffe Road,2024-01-29T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.41
881908,Radcliffe Road,2024-01-29T12:10:00.000+00:00,feeder,04,N Current (RMS),A,24.7
881908,Radcliffe Road,2024-01-29T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,31.4
881908,Radcliffe Road,2024-01-29T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.9
881908,Radcliffe Road,2024-01-29T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,2.8
881908,Radcliffe Road,2024-01-29T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
881908,Radcliffe Road,2024-01-29T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
881908,Radcliffe Road,2024-01-29T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
881908,Radcliffe Road,2024-01-29T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.18
881908,Radcliffe Road,2024-01-29T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.06
881908,Radcliffe Road,2024-01-29T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.97
881908,Radcliffe Road,2024-01-29T12:10:00.000+00:00,feeder,03,N Current (RMS),A,18.4
881908,Radcliffe Road,2024-01-29T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,38.8
881908,Radcliffe Road,2024-01-29T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.1
881908,Radcliffe Road,2024-01-29T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.2
881908,Radcliffe Road,2024-01-29T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
881908,Radcliffe Road,2024-01-29T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
881908,Radcliffe Road,2024-01-29T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
881908,Radcliffe Road,2024-01-29T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.9
881908,Radcliffe Road,2024-01-29T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.2
881908,Radcliffe Road,2024-01-29T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.46
881908,Radcliffe Road,2024-01-29T12:10:00.000+00:00,feeder,02,N Current (RMS),A,15.5
881908,Radcliffe Road,2024-01-29T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.7
881908,Radcliffe Road,2024-01-29T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.2
881908,Radcliffe Road,2024-01-29T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.3
881908,Radcliffe Road,2024-01-29T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.63
881908,Radcliffe Road,2024-01-29T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.53
881908,Radcliffe Road,2024-01-29T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.78
881908,Radcliffe Road,2024-01-29T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.31
881908,Radcliffe Road,2024-01-29T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.02
881908,Radcliffe Road,2024-01-29T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.79
881908,Radcliffe Road,2024-01-29T12:10:00.000+00:00,feeder,01,N Current (RMS),A,31.1
881908,Radcliffe Road,2024-01-29T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,49.3
881908,Radcliffe Road,2024-01-29T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,34.5
881908,Radcliffe Road,2024-01-29T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,40.0
881908,Radcliffe Road,2024-01-29T12:10:00.000+00:00,transformer,,Temperature,C,25.6
881908,Radcliffe Road,2024-01-29T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
881908,Radcliffe Road,2024-01-29T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
881908,Radcliffe Road,2024-01-29T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
881908,Radcliffe Road,2024-01-29T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
881908,Radcliffe Road,2024-01-29T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
881908,Radcliffe Road,2024-01-29T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
881908,Radcliffe Road,2024-01-29T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
881908,Radcliffe Road,2024-01-29T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
881908,Radcliffe Road,2024-01-29T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
881908,Radcliffe Road,2024-01-29T12:10:00.000+00:00,busbar,,L3 Active Power,kW,36.16
881908,Radcliffe Road,2024-01-29T12:10:00.000+00:00,busbar,,L2 Active Power,kW,39.77
881908,Radcliffe Road,2024-01-29T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.78
881908,Radcliffe Road,2024-01-29T12:10:00.000+00:00,busbar,,N Current (RMS),A,92.9
881908,Radcliffe Road,2024-01-29T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
881908,Radcliffe Road,2024-01-29T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
881908,Radcliffe Road,2024-01-29T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
881908,Radcliffe Road,2024-01-29T12:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.21
881908,Radcliffe Road,2024-01-29T12:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.78
881908,Radcliffe Road,2024-01-29T12:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.64
881908,Radcliffe Road,2024-01-29T12:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.8
881908,Radcliffe Road,2024-01-29T12:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.46
881908,Radcliffe Road,2024-01-29T12:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.89
881908,Radcliffe Road,2024-01-29T12:00:00.000+00:00,feeder,06,N Current (RMS),A,15.0
881908,Radcliffe Road,2024-01-29T12:00:00.000+00:00,feeder,06,L3 Current (RMS),A,17.6
881908,Radcliffe Road,2024-01-29T12:00:00.000+00:00,feeder,06,L2 Current (RMS),A,31.9
881908,Radcliffe Road,2024-01-29T12:00:00.000+00:00,feeder,06,L1 Current (RMS),A,15.2
881908,Radcliffe Road,2024-01-29T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
881908,Radcliffe Road,2024-01-29T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.21
881908,Radcliffe Road,2024-01-29T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.2
881908,Radcliffe Road,2024-01-29T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,-0.35
881908,Radcliffe Road,2024-01-29T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.51
881908,Radcliffe Road,2024-01-29T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.47
881908,Radcliffe Road,2024-01-29T12:00:00.000+00:00,feeder,05,N Current (RMS),A,37.2
881908,Radcliffe Road,2024-01-29T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,2.1
881908,Radcliffe Road,2024-01-29T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,57.1
881908,Radcliffe Road,2024-01-29T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,16.5
881908,Radcliffe Road,2024-01-29T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
881908,Radcliffe Road,2024-01-29T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
881908,Radcliffe Road,2024-01-29T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
881908,Radcliffe Road,2024-01-29T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.16
881908,Radcliffe Road,2024-01-29T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.61
881908,Radcliffe Road,2024-01-29T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.43
881908,Radcliffe Road,2024-01-29T12:00:00.000+00:00,feeder,04,N Current (RMS),A,16.5
881908,Radcliffe Road,2024-01-29T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.2
881908,Radcliffe Road,2024-01-29T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.8
881908,Radcliffe Road,2024-01-29T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,2.8
881908,Radcliffe Road,2024-01-29T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
881908,Radcliffe Road,2024-01-29T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
881908,Radcliffe Road,2024-01-29T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
881908,Radcliffe Road,2024-01-29T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.4
881908,Radcliffe Road,2024-01-29T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.18
881908,Radcliffe Road,2024-01-29T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.88
881908,Radcliffe Road,2024-01-29T12:00:00.000+00:00,feeder,03,N Current (RMS),A,15.5
881908,Radcliffe Road,2024-01-29T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.4
881908,Radcliffe Road,2024-01-29T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
881908,Radcliffe Road,2024-01-29T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.2
881908,Radcliffe Road,2024-01-29T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
881908,Radcliffe Road,2024-01-29T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
881908,Radcliffe Road,2024-01-29T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.27
881908,Radcliffe Road,2024-01-29T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.32
881908,Radcliffe Road,2024-01-29T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.8
881908,Radcliffe Road,2024-01-29T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.3
881908,Radcliffe Road,2024-01-29T12:00:00.000+00:00,feeder,02,N Current (RMS),A,7.6
881908,Radcliffe Road,2024-01-29T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.5
881908,Radcliffe Road,2024-01-29T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.1
881908,Radcliffe Road,2024-01-29T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.9
881908,Radcliffe Road,2024-01-29T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.93
881908,Radcliffe Road,2024-01-29T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
881908,Radcliffe Road,2024-01-29T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.55
881908,Radcliffe Road,2024-01-29T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.68
881908,Radcliffe Road,2024-01-29T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.59
881908,Radcliffe Road,2024-01-29T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.42
881908,Radcliffe Road,2024-01-29T12:00:00.000+00:00,feeder,01,N Current (RMS),A,30.2
881908,Radcliffe Road,2024-01-29T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,46.3
881908,Radcliffe Road,2024-01-29T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,32.9
881908,Radcliffe Road,2024-01-29T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.4
881908,Radcliffe Road,2024-01-29T12:00:00.000+00:00,transformer,,Temperature,C,25.6
881908,Radcliffe Road,2024-01-29T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
881908,Radcliffe Road,2024-01-29T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
881908,Radcliffe Road,2024-01-29T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
881908,Radcliffe Road,2024-01-29T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
881908,Radcliffe Road,2024-01-29T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
881908,Radcliffe Road,2024-01-29T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
881908,Radcliffe Road,2024-01-29T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
881908,Radcliffe Road,2024-01-29T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
881908,Radcliffe Road,2024-01-29T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
881908,Radcliffe Road,2024-01-29T12:00:00.000+00:00,busbar,,L3 Active Power,kW,27.02
881908,Radcliffe Road,2024-01-29T12:00:00.000+00:00,busbar,,L2 Active Power,kW,37.16
881908,Radcliffe Road,2024-01-29T12:00:00.000+00:00,busbar,,L1 Active Power,kW,20.39
881908,Radcliffe Road,2024-01-29T12:00:00.000+00:00,busbar,,N Current (RMS),A,84.9
881908,Radcliffe Road,2024-01-29T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
881908,Radcliffe Road,2024-01-29T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
881908,Radcliffe Road,2024-01-29T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
881908,Radcliffe Road,2024-01-29T11:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.36
881908,Radcliffe Road,2024-01-29T11:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.76
881908,Radcliffe Road,2024-01-29T11:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.71
881908,Radcliffe Road,2024-01-29T11:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.97
881908,Radcliffe Road,2024-01-29T11:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.09
881908,Radcliffe Road,2024-01-29T11:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.34
881908,Radcliffe Road,2024-01-29T11:50:00.000+00:00,feeder,06,N Current (RMS),A,14.0
881908,Radcliffe Road,2024-01-29T11:50:00.000+00:00,feeder,06,L3 Current (RMS),A,22.4
881908,Radcliffe Road,2024-01-29T11:50:00.000+00:00,feeder,06,L2 Current (RMS),A,23.9
881908,Radcliffe Road,2024-01-29T11:50:00.000+00:00,feeder,06,L1 Current (RMS),A,17.7
881908,Radcliffe Road,2024-01-29T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.18
881908,Radcliffe Road,2024-01-29T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.49
881908,Radcliffe Road,2024-01-29T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.15
881908,Radcliffe Road,2024-01-29T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,-0.21
881908,Radcliffe Road,2024-01-29T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.76
881908,Radcliffe Road,2024-01-29T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.95
881908,Radcliffe Road,2024-01-29T11:50:00.000+00:00,feeder,05,N Current (RMS),A,35.2
881908,Radcliffe Road,2024-01-29T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
881908,Radcliffe Road,2024-01-29T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,58.2
881908,Radcliffe Road,2024-01-29T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,22.1
881908,Radcliffe Road,2024-01-29T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
881908,Radcliffe Road,2024-01-29T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
881908,Radcliffe Road,2024-01-29T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
881908,Radcliffe Road,2024-01-29T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.37
881908,Radcliffe Road,2024-01-29T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.34
881908,Radcliffe Road,2024-01-29T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.19
881908,Radcliffe Road,2024-01-29T11:50:00.000+00:00,feeder,04,N Current (RMS),A,12.6
881908,Radcliffe Road,2024-01-29T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.4
881908,Radcliffe Road,2024-01-29T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.9
881908,Radcliffe Road,2024-01-29T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.3
881908,Radcliffe Road,2024-01-29T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
881908,Radcliffe Road,2024-01-29T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
881908,Radcliffe Road,2024-01-29T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
881908,Radcliffe Road,2024-01-29T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.57
881908,Radcliffe Road,2024-01-29T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.06
881908,Radcliffe Road,2024-01-29T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.84
881908,Radcliffe Road,2024-01-29T11:50:00.000+00:00,feeder,03,N Current (RMS),A,12.5
881908,Radcliffe Road,2024-01-29T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.4
881908,Radcliffe Road,2024-01-29T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
881908,Radcliffe Road,2024-01-29T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.4
881908,Radcliffe Road,2024-01-29T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
881908,Radcliffe Road,2024-01-29T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
881908,Radcliffe Road,2024-01-29T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
881908,Radcliffe Road,2024-01-29T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.67
881908,Radcliffe Road,2024-01-29T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.85
881908,Radcliffe Road,2024-01-29T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.63
881908,Radcliffe Road,2024-01-29T11:50:00.000+00:00,feeder,02,N Current (RMS),A,8.1
881908,Radcliffe Road,2024-01-29T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.7
881908,Radcliffe Road,2024-01-29T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.0
881908,Radcliffe Road,2024-01-29T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.7
881908,Radcliffe Road,2024-01-29T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.94
881908,Radcliffe Road,2024-01-29T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.39
881908,Radcliffe Road,2024-01-29T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.37
881908,Radcliffe Road,2024-01-29T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.93
881908,Radcliffe Road,2024-01-29T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.22
881908,Radcliffe Road,2024-01-29T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.29
881908,Radcliffe Road,2024-01-29T11:50:00.000+00:00,feeder,01,N Current (RMS),A,28.8
881908,Radcliffe Road,2024-01-29T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,39.3
881908,Radcliffe Road,2024-01-29T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.7
881908,Radcliffe Road,2024-01-29T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.9
881908,Radcliffe Road,2024-01-29T11:50:00.000+00:00,transformer,,Temperature,C,25.6
881908,Radcliffe Road,2024-01-29T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
881908,Radcliffe Road,2024-01-29T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
881908,Radcliffe Road,2024-01-29T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
881908,Radcliffe Road,2024-01-29T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
881908,Radcliffe Road,2024-01-29T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
881908,Radcliffe Road,2024-01-29T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
881908,Radcliffe Road,2024-01-29T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
881908,Radcliffe Road,2024-01-29T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
881908,Radcliffe Road,2024-01-29T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
881908,Radcliffe Road,2024-01-29T11:50:00.000+00:00,busbar,,L3 Active Power,kW,26.31
881908,Radcliffe Road,2024-01-29T11:50:00.000+00:00,busbar,,L2 Active Power,kW,33.32
881908,Radcliffe Road,2024-01-29T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.24
881908,Radcliffe Road,2024-01-29T11:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
881908,Radcliffe Road,2024-01-29T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
881908,Radcliffe Road,2024-01-29T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
881908,Radcliffe Road,2024-01-29T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
881908,Radcliffe Road,2024-01-29T11:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.22
881908,Radcliffe Road,2024-01-29T11:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.85
881908,Radcliffe Road,2024-01-29T11:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.4
881908,Radcliffe Road,2024-01-29T11:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.74
881908,Radcliffe Road,2024-01-29T11:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.82
881908,Radcliffe Road,2024-01-29T11:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.62
881908,Radcliffe Road,2024-01-29T11:40:00.000+00:00,feeder,06,N Current (RMS),A,15.9
881908,Radcliffe Road,2024-01-29T11:40:00.000+00:00,feeder,06,L3 Current (RMS),A,21.5
881908,Radcliffe Road,2024-01-29T11:40:00.000+00:00,feeder,06,L2 Current (RMS),A,33.8
881908,Radcliffe Road,2024-01-29T11:40:00.000+00:00,feeder,06,L1 Current (RMS),A,17.8
881908,Radcliffe Road,2024-01-29T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
881908,Radcliffe Road,2024-01-29T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.97
881908,Radcliffe Road,2024-01-29T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.2
881908,Radcliffe Road,2024-01-29T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,-0.44
881908,Radcliffe Road,2024-01-29T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.47
881908,Radcliffe Road,2024-01-29T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.79
881908,Radcliffe Road,2024-01-29T11:40:00.000+00:00,feeder,05,N Current (RMS),A,36.4
881908,Radcliffe Road,2024-01-29T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,2.5
881908,Radcliffe Road,2024-01-29T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,56.8
881908,Radcliffe Road,2024-01-29T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,16.9
881908,Radcliffe Road,2024-01-29T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
881908,Radcliffe Road,2024-01-29T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
881908,Radcliffe Road,2024-01-29T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
881908,Radcliffe Road,2024-01-29T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.09
881908,Radcliffe Road,2024-01-29T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.11
881908,Radcliffe Road,2024-01-29T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.6
881908,Radcliffe Road,2024-01-29T11:40:00.000+00:00,feeder,04,N Current (RMS),A,12.7
881908,Radcliffe Road,2024-01-29T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.6
881908,Radcliffe Road,2024-01-29T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.5
881908,Radcliffe Road,2024-01-29T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,5.1
881908,Radcliffe Road,2024-01-29T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
881908,Radcliffe Road,2024-01-29T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
881908,Radcliffe Road,2024-01-29T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
881908,Radcliffe Road,2024-01-29T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.25
881908,Radcliffe Road,2024-01-29T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.56
881908,Radcliffe Road,2024-01-29T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.55
881908,Radcliffe Road,2024-01-29T11:40:00.000+00:00,feeder,03,N Current (RMS),A,14.8
881908,Radcliffe Road,2024-01-29T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.1
881908,Radcliffe Road,2024-01-29T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.2
881908,Radcliffe Road,2024-01-29T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.3
881908,Radcliffe Road,2024-01-29T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
881908,Radcliffe Road,2024-01-29T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.21
881908,Radcliffe Road,2024-01-29T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
881908,Radcliffe Road,2024-01-29T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.71
881908,Radcliffe Road,2024-01-29T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.7
881908,Radcliffe Road,2024-01-29T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.15
881908,Radcliffe Road,2024-01-29T11:40:00.000+00:00,feeder,02,N Current (RMS),A,7.0
881908,Radcliffe Road,2024-01-29T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
881908,Radcliffe Road,2024-01-29T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.1
881908,Radcliffe Road,2024-01-29T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.9
881908,Radcliffe Road,2024-01-29T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.18
881908,Radcliffe Road,2024-01-29T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.39
881908,Radcliffe Road,2024-01-29T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.7
881908,Radcliffe Road,2024-01-29T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.56
881908,Radcliffe Road,2024-01-29T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.76
881908,Radcliffe Road,2024-01-29T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.43
881908,Radcliffe Road,2024-01-29T11:40:00.000+00:00,feeder,01,N Current (RMS),A,29.0
881908,Radcliffe Road,2024-01-29T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,38.3
881908,Radcliffe Road,2024-01-29T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.9
881908,Radcliffe Road,2024-01-29T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.4
881908,Radcliffe Road,2024-01-29T11:40:00.000+00:00,transformer,,Temperature,C,25.6
881908,Radcliffe Road,2024-01-29T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
881908,Radcliffe Road,2024-01-29T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
881908,Radcliffe Road,2024-01-29T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
881908,Radcliffe Road,2024-01-29T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
881908,Radcliffe Road,2024-01-29T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
881908,Radcliffe Road,2024-01-29T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
881908,Radcliffe Road,2024-01-29T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
881908,Radcliffe Road,2024-01-29T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
881908,Radcliffe Road,2024-01-29T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
881908,Radcliffe Road,2024-01-29T11:40:00.000+00:00,busbar,,L3 Active Power,kW,25.9
881908,Radcliffe Road,2024-01-29T11:40:00.000+00:00,busbar,,L2 Active Power,kW,37.41
881908,Radcliffe Road,2024-01-29T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.14
881908,Radcliffe Road,2024-01-29T11:40:00.000+00:00,busbar,,N Current (RMS),A,79.1
881908,Radcliffe Road,2024-01-29T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
881908,Radcliffe Road,2024-01-29T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
881908,Radcliffe Road,2024-01-29T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
881908,Radcliffe Road,2024-01-29T11:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.19
881908,Radcliffe Road,2024-01-29T11:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.84
881908,Radcliffe Road,2024-01-29T11:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.04
881908,Radcliffe Road,2024-01-29T11:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.82
881908,Radcliffe Road,2024-01-29T11:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.89
881908,Radcliffe Road,2024-01-29T11:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.66
881908,Radcliffe Road,2024-01-29T11:30:00.000+00:00,feeder,06,N Current (RMS),A,11.2
881908,Radcliffe Road,2024-01-29T11:30:00.000+00:00,feeder,06,L3 Current (RMS),A,22.0
881908,Radcliffe Road,2024-01-29T11:30:00.000+00:00,feeder,06,L2 Current (RMS),A,17.5
881908,Radcliffe Road,2024-01-29T11:30:00.000+00:00,feeder,06,L1 Current (RMS),A,17.4
881908,Radcliffe Road,2024-01-29T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.21
881908,Radcliffe Road,2024-01-29T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.01
881908,Radcliffe Road,2024-01-29T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.15
881908,Radcliffe Road,2024-01-29T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.65
881908,Radcliffe Road,2024-01-29T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.62
881908,Radcliffe Road,2024-01-29T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.53
881908,Radcliffe Road,2024-01-29T11:30:00.000+00:00,feeder,05,N Current (RMS),A,34.5
881908,Radcliffe Road,2024-01-29T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,5.4
881908,Radcliffe Road,2024-01-29T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,57.4
881908,Radcliffe Road,2024-01-29T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,15.9
881908,Radcliffe Road,2024-01-29T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
881908,Radcliffe Road,2024-01-29T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
881908,Radcliffe Road,2024-01-29T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
881908,Radcliffe Road,2024-01-29T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.9
881908,Radcliffe Road,2024-01-29T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.49
881908,Radcliffe Road,2024-01-29T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.23
881908,Radcliffe Road,2024-01-29T11:30:00.000+00:00,feeder,04,N Current (RMS),A,10.0
881908,Radcliffe Road,2024-01-29T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.1
881908,Radcliffe Road,2024-01-29T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.6
881908,Radcliffe Road,2024-01-29T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,2.5
881908,Radcliffe Road,2024-01-29T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
881908,Radcliffe Road,2024-01-29T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
881908,Radcliffe Road,2024-01-29T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
881908,Radcliffe Road,2024-01-29T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.34
881908,Radcliffe Road,2024-01-29T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.24
881908,Radcliffe Road,2024-01-29T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.81
881908,Radcliffe Road,2024-01-29T11:30:00.000+00:00,feeder,03,N Current (RMS),A,15.3
881908,Radcliffe Road,2024-01-29T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.5
881908,Radcliffe Road,2024-01-29T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.1
881908,Radcliffe Road,2024-01-29T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.8
881908,Radcliffe Road,2024-01-29T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
881908,Radcliffe Road,2024-01-29T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.17
881908,Radcliffe Road,2024-01-29T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
881908,Radcliffe Road,2024-01-29T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.55
881908,Radcliffe Road,2024-01-29T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.24
881908,Radcliffe Road,2024-01-29T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.58
881908,Radcliffe Road,2024-01-29T11:30:00.000+00:00,feeder,02,N Current (RMS),A,6.4
881908,Radcliffe Road,2024-01-29T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.2
881908,Radcliffe Road,2024-01-29T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.1
881908,Radcliffe Road,2024-01-29T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.2
881908,Radcliffe Road,2024-01-29T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.68
881908,Radcliffe Road,2024-01-29T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
881908,Radcliffe Road,2024-01-29T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.62
881908,Radcliffe Road,2024-01-29T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.08
881908,Radcliffe Road,2024-01-29T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.56
881908,Radcliffe Road,2024-01-29T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.06
881908,Radcliffe Road,2024-01-29T11:30:00.000+00:00,feeder,01,N Current (RMS),A,23.9
881908,Radcliffe Road,2024-01-29T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,35.5
881908,Radcliffe Road,2024-01-29T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,33.0
881908,Radcliffe Road,2024-01-29T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,33.2
881908,Radcliffe Road,2024-01-29T11:30:00.000+00:00,transformer,,Temperature,C,25.6
881908,Radcliffe Road,2024-01-29T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
881908,Radcliffe Road,2024-01-29T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
881908,Radcliffe Road,2024-01-29T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
881908,Radcliffe Road,2024-01-29T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
881908,Radcliffe Road,2024-01-29T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
881908,Radcliffe Road,2024-01-29T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
881908,Radcliffe Road,2024-01-29T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
881908,Radcliffe Road,2024-01-29T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
881908,Radcliffe Road,2024-01-29T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
881908,Radcliffe Road,2024-01-29T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.34
881908,Radcliffe Road,2024-01-29T11:30:00.000+00:00,busbar,,L2 Active Power,kW,36.04
881908,Radcliffe Road,2024-01-29T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.87
881908,Radcliffe Road,2024-01-29T11:30:00.000+00:00,busbar,,N Current (RMS),A,72.9
881908,Radcliffe Road,2024-01-29T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
881908,Radcliffe Road,2024-01-29T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
881908,Radcliffe Road,2024-01-29T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
881908,Radcliffe Road,2024-01-29T11:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.09
881908,Radcliffe Road,2024-01-29T11:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.09
881908,Radcliffe Road,2024-01-29T11:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.06
881908,Radcliffe Road,2024-01-29T11:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.64
881908,Radcliffe Road,2024-01-29T11:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.13
881908,Radcliffe Road,2024-01-29T11:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.72
881908,Radcliffe Road,2024-01-29T11:20:00.000+00:00,feeder,06,N Current (RMS),A,13.6
881908,Radcliffe Road,2024-01-29T11:20:00.000+00:00,feeder,06,L3 Current (RMS),A,28.6
881908,Radcliffe Road,2024-01-29T11:20:00.000+00:00,feeder,06,L2 Current (RMS),A,18.9
881908,Radcliffe Road,2024-01-29T11:20:00.000+00:00,feeder,06,L1 Current (RMS),A,18.2
881908,Radcliffe Road,2024-01-29T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.12
881908,Radcliffe Road,2024-01-29T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.4
881908,Radcliffe Road,2024-01-29T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.15
881908,Radcliffe Road,2024-01-29T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.26
881908,Radcliffe Road,2024-01-29T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.85
881908,Radcliffe Road,2024-01-29T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.53
881908,Radcliffe Road,2024-01-29T11:20:00.000+00:00,feeder,05,N Current (RMS),A,38.8
881908,Radcliffe Road,2024-01-29T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,6.2
881908,Radcliffe Road,2024-01-29T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,58.5
881908,Radcliffe Road,2024-01-29T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,8.8
881908,Radcliffe Road,2024-01-29T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
881908,Radcliffe Road,2024-01-29T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
881908,Radcliffe Road,2024-01-29T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
881908,Radcliffe Road,2024-01-29T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.87
881908,Radcliffe Road,2024-01-29T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.35
881908,Radcliffe Road,2024-01-29T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.5
881908,Radcliffe Road,2024-01-29T11:20:00.000+00:00,feeder,04,N Current (RMS),A,8.8
881908,Radcliffe Road,2024-01-29T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.3
881908,Radcliffe Road,2024-01-29T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.8
881908,Radcliffe Road,2024-01-29T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,2.9
881908,Radcliffe Road,2024-01-29T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
881908,Radcliffe Road,2024-01-29T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
881908,Radcliffe Road,2024-01-29T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
881908,Radcliffe Road,2024-01-29T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.14
881908,Radcliffe Road,2024-01-29T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.84
881908,Radcliffe Road,2024-01-29T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.25
881908,Radcliffe Road,2024-01-29T11:20:00.000+00:00,feeder,03,N Current (RMS),A,22.6
881908,Radcliffe Road,2024-01-29T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.7
881908,Radcliffe Road,2024-01-29T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,33.4
881908,Radcliffe Road,2024-01-29T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.2
881908,Radcliffe Road,2024-01-29T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
881908,Radcliffe Road,2024-01-29T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.2
881908,Radcliffe Road,2024-01-29T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.17
881908,Radcliffe Road,2024-01-29T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.38
881908,Radcliffe Road,2024-01-29T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.1
881908,Radcliffe Road,2024-01-29T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.21
881908,Radcliffe Road,2024-01-29T11:20:00.000+00:00,feeder,02,N Current (RMS),A,10.9
881908,Radcliffe Road,2024-01-29T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.6
881908,Radcliffe Road,2024-01-29T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.0
881908,Radcliffe Road,2024-01-29T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.3
881908,Radcliffe Road,2024-01-29T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.41
881908,Radcliffe Road,2024-01-29T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
881908,Radcliffe Road,2024-01-29T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.38
881908,Radcliffe Road,2024-01-29T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.7
881908,Radcliffe Road,2024-01-29T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.29
881908,Radcliffe Road,2024-01-29T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.03
881908,Radcliffe Road,2024-01-29T11:20:00.000+00:00,feeder,01,N Current (RMS),A,30.7
881908,Radcliffe Road,2024-01-29T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,45.9
881908,Radcliffe Road,2024-01-29T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,53.8
881908,Radcliffe Road,2024-01-29T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,41.3
881908,Radcliffe Road,2024-01-29T11:20:00.000+00:00,transformer,,Temperature,C,25.6
881908,Radcliffe Road,2024-01-29T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
881908,Radcliffe Road,2024-01-29T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
881908,Radcliffe Road,2024-01-29T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
881908,Radcliffe Road,2024-01-29T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
881908,Radcliffe Road,2024-01-29T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
881908,Radcliffe Road,2024-01-29T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
881908,Radcliffe Road,2024-01-29T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
881908,Radcliffe Road,2024-01-29T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
881908,Radcliffe Road,2024-01-29T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
881908,Radcliffe Road,2024-01-29T11:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
881908,Radcliffe Road,2024-01-29T11:20:00.000+00:00,busbar,,L2 Active Power,kW,44.58
881908,Radcliffe Road,2024-01-29T11:20:00.000+00:00,busbar,,L1 Active Power,kW,22.23
881908,Radcliffe Road,2024-01-29T11:20:00.000+00:00,busbar,,N Current (RMS),A,95.8
881908,Radcliffe Road,2024-01-29T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
881908,Radcliffe Road,2024-01-29T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
881908,Radcliffe Road,2024-01-29T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
881908,Radcliffe Road,2024-01-29T11:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.17
881908,Radcliffe Road,2024-01-29T11:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.01
881908,Radcliffe Road,2024-01-29T11:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.13
881908,Radcliffe Road,2024-01-29T11:10:00.000+00:00,feeder,06,L3 Active Power,kW,6.19
881908,Radcliffe Road,2024-01-29T11:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.1
881908,Radcliffe Road,2024-01-29T11:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.42
881908,Radcliffe Road,2024-01-29T11:10:00.000+00:00,feeder,06,N Current (RMS),A,13.3
881908,Radcliffe Road,2024-01-29T11:10:00.000+00:00,feeder,06,L3 Current (RMS),A,27.0
881908,Radcliffe Road,2024-01-29T11:10:00.000+00:00,feeder,06,L2 Current (RMS),A,19.7
881908,Radcliffe Road,2024-01-29T11:10:00.000+00:00,feeder,06,L1 Current (RMS),A,16.4
881908,Radcliffe Road,2024-01-29T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.18
881908,Radcliffe Road,2024-01-29T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.53
881908,Radcliffe Road,2024-01-29T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.03
881908,Radcliffe Road,2024-01-29T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.45
881908,Radcliffe Road,2024-01-29T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.94
881908,Radcliffe Road,2024-01-29T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.73
881908,Radcliffe Road,2024-01-29T11:10:00.000+00:00,feeder,05,N Current (RMS),A,39.1
881908,Radcliffe Road,2024-01-29T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,3.4
881908,Radcliffe Road,2024-01-29T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,58.9
881908,Radcliffe Road,2024-01-29T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,9.5
881908,Radcliffe Road,2024-01-29T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
881908,Radcliffe Road,2024-01-29T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
881908,Radcliffe Road,2024-01-29T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
881908,Radcliffe Road,2024-01-29T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.9
881908,Radcliffe Road,2024-01-29T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.38
881908,Radcliffe Road,2024-01-29T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.45
881908,Radcliffe Road,2024-01-29T11:10:00.000+00:00,feeder,04,N Current (RMS),A,23.6
881908,Radcliffe Road,2024-01-29T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.5
881908,Radcliffe Road,2024-01-29T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,27.4
881908,Radcliffe Road,2024-01-29T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,2.9
881908,Radcliffe Road,2024-01-29T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
881908,Radcliffe Road,2024-01-29T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
881908,Radcliffe Road,2024-01-29T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
881908,Radcliffe Road,2024-01-29T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.21
881908,Radcliffe Road,2024-01-29T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.54
881908,Radcliffe Road,2024-01-29T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.64
881908,Radcliffe Road,2024-01-29T11:10:00.000+00:00,feeder,03,N Current (RMS),A,25.0
881908,Radcliffe Road,2024-01-29T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,39.3
881908,Radcliffe Road,2024-01-29T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,40.9
881908,Radcliffe Road,2024-01-29T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.1
881908,Radcliffe Road,2024-01-29T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
881908,Radcliffe Road,2024-01-29T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
881908,Radcliffe Road,2024-01-29T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.09
881908,Radcliffe Road,2024-01-29T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.83
881908,Radcliffe Road,2024-01-29T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.81
881908,Radcliffe Road,2024-01-29T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.68
881908,Radcliffe Road,2024-01-29T11:10:00.000+00:00,feeder,02,N Current (RMS),A,13.5
881908,Radcliffe Road,2024-01-29T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.2
881908,Radcliffe Road,2024-01-29T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.6
881908,Radcliffe Road,2024-01-29T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.4
881908,Radcliffe Road,2024-01-29T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.23
881908,Radcliffe Road,2024-01-29T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
881908,Radcliffe Road,2024-01-29T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.67
881908,Radcliffe Road,2024-01-29T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.4
881908,Radcliffe Road,2024-01-29T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.22
881908,Radcliffe Road,2024-01-29T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.17
881908,Radcliffe Road,2024-01-29T11:10:00.000+00:00,feeder,01,N Current (RMS),A,37.7
881908,Radcliffe Road,2024-01-29T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,52.4
881908,Radcliffe Road,2024-01-29T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.3
881908,Radcliffe Road,2024-01-29T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,45.7
881908,Radcliffe Road,2024-01-29T11:10:00.000+00:00,transformer,,Temperature,C,25.6
881908,Radcliffe Road,2024-01-29T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
881908,Radcliffe Road,2024-01-29T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
881908,Radcliffe Road,2024-01-29T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
881908,Radcliffe Road,2024-01-29T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
881908,Radcliffe Road,2024-01-29T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
881908,Radcliffe Road,2024-01-29T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
881908,Radcliffe Road,2024-01-29T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
881908,Radcliffe Road,2024-01-29T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
881908,Radcliffe Road,2024-01-29T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
881908,Radcliffe Road,2024-01-29T11:10:00.000+00:00,busbar,,L3 Active Power,kW,32.99
881908,Radcliffe Road,2024-01-29T11:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
881908,Radcliffe Road,2024-01-29T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.1
881908,Radcliffe Road,2024-01-29T11:10:00.000+00:00,busbar,,N Current (RMS),A,96.7
881908,Radcliffe Road,2024-01-29T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
881908,Radcliffe Road,2024-01-29T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
881908,Radcliffe Road,2024-01-29T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
881908,Radcliffe Road,2024-01-29T11:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.23
881908,Radcliffe Road,2024-01-29T11:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.07
881908,Radcliffe Road,2024-01-29T11:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.39
881908,Radcliffe Road,2024-01-29T11:00:00.000+00:00,feeder,06,L3 Active Power,kW,10.26
881908,Radcliffe Road,2024-01-29T11:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.84
881908,Radcliffe Road,2024-01-29T11:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.06
881908,Radcliffe Road,2024-01-29T11:00:00.000+00:00,feeder,06,N Current (RMS),A,24.2
881908,Radcliffe Road,2024-01-29T11:00:00.000+00:00,feeder,06,L3 Current (RMS),A,45.6
881908,Radcliffe Road,2024-01-29T11:00:00.000+00:00,feeder,06,L2 Current (RMS),A,17.6
881908,Radcliffe Road,2024-01-29T11:00:00.000+00:00,feeder,06,L1 Current (RMS),A,19.6
881908,Radcliffe Road,2024-01-29T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.05
881908,Radcliffe Road,2024-01-29T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.62
881908,Radcliffe Road,2024-01-29T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.09
881908,Radcliffe Road,2024-01-29T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.35
881908,Radcliffe Road,2024-01-29T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.11
881908,Radcliffe Road,2024-01-29T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.03
881908,Radcliffe Road,2024-01-29T11:00:00.000+00:00,feeder,05,N Current (RMS),A,38.4
881908,Radcliffe Road,2024-01-29T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,2.2
881908,Radcliffe Road,2024-01-29T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,59.6
881908,Radcliffe Road,2024-01-29T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,14.2
881908,Radcliffe Road,2024-01-29T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
881908,Radcliffe Road,2024-01-29T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
881908,Radcliffe Road,2024-01-29T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
881908,Radcliffe Road,2024-01-29T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.95
881908,Radcliffe Road,2024-01-29T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.67
881908,Radcliffe Road,2024-01-29T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.35
881908,Radcliffe Road,2024-01-29T11:00:00.000+00:00,feeder,04,N Current (RMS),A,10.5
