Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881908,Radcliffe Road,2024-01-29T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.7
881908,Radcliffe Road,2024-01-29T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.6
881908,Radcliffe Road,2024-01-29T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,2.6
881908,Radcliffe Road,2024-01-29T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
881908,Radcliffe Road,2024-01-29T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
881908,Radcliffe Road,2024-01-29T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
881908,Radcliffe Road,2024-01-29T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.69
881908,Radcliffe Road,2024-01-29T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.69
881908,Radcliffe Road,2024-01-29T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.99
881908,Radcliffe Road,2024-01-29T11:00:00.000+00:00,feeder,03,N Current (RMS),A,20.6
881908,Radcliffe Road,2024-01-29T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,40.9
881908,Radcliffe Road,2024-01-29T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.4
881908,Radcliffe Road,2024-01-29T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.1
881908,Radcliffe Road,2024-01-29T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
881908,Radcliffe Road,2024-01-29T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
881908,Radcliffe Road,2024-01-29T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.08
881908,Radcliffe Road,2024-01-29T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.37
881908,Radcliffe Road,2024-01-29T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.96
881908,Radcliffe Road,2024-01-29T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.62
881908,Radcliffe Road,2024-01-29T11:00:00.000+00:00,feeder,02,N Current (RMS),A,10.4
881908,Radcliffe Road,2024-01-29T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.3
881908,Radcliffe Road,2024-01-29T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.4
881908,Radcliffe Road,2024-01-29T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.3
881908,Radcliffe Road,2024-01-29T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.29
881908,Radcliffe Road,2024-01-29T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
881908,Radcliffe Road,2024-01-29T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.64
881908,Radcliffe Road,2024-01-29T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.96
881908,Radcliffe Road,2024-01-29T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.15
881908,Radcliffe Road,2024-01-29T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.72
881908,Radcliffe Road,2024-01-29T11:00:00.000+00:00,feeder,01,N Current (RMS),A,41.9
881908,Radcliffe Road,2024-01-29T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,50.8
881908,Radcliffe Road,2024-01-29T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.8
881908,Radcliffe Road,2024-01-29T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,55.3
881908,Radcliffe Road,2024-01-29T11:00:00.000+00:00,transformer,,Temperature,C,25.5
881908,Radcliffe Road,2024-01-29T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
881908,Radcliffe Road,2024-01-29T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
881908,Radcliffe Road,2024-01-29T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
881908,Radcliffe Road,2024-01-29T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
881908,Radcliffe Road,2024-01-29T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
881908,Radcliffe Road,2024-01-29T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
881908,Radcliffe Road,2024-01-29T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
881908,Radcliffe Road,2024-01-29T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
881908,Radcliffe Road,2024-01-29T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
881908,Radcliffe Road,2024-01-29T11:00:00.000+00:00,busbar,,L3 Active Power,kW,37.58
881908,Radcliffe Road,2024-01-29T11:00:00.000+00:00,busbar,,L2 Active Power,kW,36.41
881908,Radcliffe Road,2024-01-29T11:00:00.000+00:00,busbar,,L1 Active Power,kW,27.76
881908,Radcliffe Road,2024-01-29T11:00:00.000+00:00,busbar,,N Current (RMS),A,75.5
881908,Radcliffe Road,2024-01-29T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
881908,Radcliffe Road,2024-01-29T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
881908,Radcliffe Road,2024-01-29T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
881908,Radcliffe Road,2024-01-29T10:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
881908,Radcliffe Road,2024-01-29T10:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.87
881908,Radcliffe Road,2024-01-29T10:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.11
881908,Radcliffe Road,2024-01-29T10:50:00.000+00:00,feeder,06,L3 Active Power,kW,12.12
881908,Radcliffe Road,2024-01-29T10:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.8
881908,Radcliffe Road,2024-01-29T10:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.1
881908,Radcliffe Road,2024-01-29T10:50:00.000+00:00,feeder,06,N Current (RMS),A,28.3
881908,Radcliffe Road,2024-01-29T10:50:00.000+00:00,feeder,06,L3 Current (RMS),A,53.8
881908,Radcliffe Road,2024-01-29T10:50:00.000+00:00,feeder,06,L2 Current (RMS),A,21.4
881908,Radcliffe Road,2024-01-29T10:50:00.000+00:00,feeder,06,L1 Current (RMS),A,19.7
881908,Radcliffe Road,2024-01-29T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.34
881908,Radcliffe Road,2024-01-29T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.47
881908,Radcliffe Road,2024-01-29T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.07
881908,Radcliffe Road,2024-01-29T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.41
881908,Radcliffe Road,2024-01-29T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,14.39
881908,Radcliffe Road,2024-01-29T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.07
881908,Radcliffe Road,2024-01-29T10:50:00.000+00:00,feeder,05,N Current (RMS),A,38.1
881908,Radcliffe Road,2024-01-29T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,3.5
881908,Radcliffe Road,2024-01-29T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,60.7
881908,Radcliffe Road,2024-01-29T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,14.7
881908,Radcliffe Road,2024-01-29T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
881908,Radcliffe Road,2024-01-29T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
881908,Radcliffe Road,2024-01-29T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
881908,Radcliffe Road,2024-01-29T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.64
881908,Radcliffe Road,2024-01-29T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.13
881908,Radcliffe Road,2024-01-29T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.44
881908,Radcliffe Road,2024-01-29T10:50:00.000+00:00,feeder,04,N Current (RMS),A,8.6
881908,Radcliffe Road,2024-01-29T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.8
881908,Radcliffe Road,2024-01-29T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.1
881908,Radcliffe Road,2024-01-29T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,2.9
881908,Radcliffe Road,2024-01-29T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
881908,Radcliffe Road,2024-01-29T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
881908,Radcliffe Road,2024-01-29T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
881908,Radcliffe Road,2024-01-29T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.91
881908,Radcliffe Road,2024-01-29T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.15
881908,Radcliffe Road,2024-01-29T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.63
881908,Radcliffe Road,2024-01-29T10:50:00.000+00:00,feeder,03,N Current (RMS),A,15.6
881908,Radcliffe Road,2024-01-29T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,38.1
881908,Radcliffe Road,2024-01-29T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.7
881908,Radcliffe Road,2024-01-29T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.9
881908,Radcliffe Road,2024-01-29T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
881908,Radcliffe Road,2024-01-29T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
881908,Radcliffe Road,2024-01-29T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
881908,Radcliffe Road,2024-01-29T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.54
881908,Radcliffe Road,2024-01-29T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.51
881908,Radcliffe Road,2024-01-29T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.69
881908,Radcliffe Road,2024-01-29T10:50:00.000+00:00,feeder,02,N Current (RMS),A,8.9
881908,Radcliffe Road,2024-01-29T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.1
881908,Radcliffe Road,2024-01-29T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.7
881908,Radcliffe Road,2024-01-29T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.1
881908,Radcliffe Road,2024-01-29T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
881908,Radcliffe Road,2024-01-29T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.53
881908,Radcliffe Road,2024-01-29T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.29
881908,Radcliffe Road,2024-01-29T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.51
881908,Radcliffe Road,2024-01-29T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.34
881908,Radcliffe Road,2024-01-29T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.37
881908,Radcliffe Road,2024-01-29T10:50:00.000+00:00,feeder,01,N Current (RMS),A,39.1
881908,Radcliffe Road,2024-01-29T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,53.1
881908,Radcliffe Road,2024-01-29T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,28.6
881908,Radcliffe Road,2024-01-29T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,65.4
881908,Radcliffe Road,2024-01-29T10:50:00.000+00:00,transformer,,Temperature,C,25.5
881908,Radcliffe Road,2024-01-29T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
881908,Radcliffe Road,2024-01-29T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
881908,Radcliffe Road,2024-01-29T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
881908,Radcliffe Road,2024-01-29T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
881908,Radcliffe Road,2024-01-29T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
881908,Radcliffe Road,2024-01-29T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
881908,Radcliffe Road,2024-01-29T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
881908,Radcliffe Road,2024-01-29T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
881908,Radcliffe Road,2024-01-29T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
881908,Radcliffe Road,2024-01-29T10:50:00.000+00:00,busbar,,L3 Active Power,kW,39.14
881908,Radcliffe Road,2024-01-29T10:50:00.000+00:00,busbar,,L2 Active Power,kW,36.32
881908,Radcliffe Road,2024-01-29T10:50:00.000+00:00,busbar,,L1 Active Power,kW,30.29
881908,Radcliffe Road,2024-01-29T10:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
881908,Radcliffe Road,2024-01-29T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
881908,Radcliffe Road,2024-01-29T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
881908,Radcliffe Road,2024-01-29T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
881908,Radcliffe Road,2024-01-29T10:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.14
881908,Radcliffe Road,2024-01-29T10:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.69
881908,Radcliffe Road,2024-01-29T10:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.21
881908,Radcliffe Road,2024-01-29T10:40:00.000+00:00,feeder,06,L3 Active Power,kW,8.48
881908,Radcliffe Road,2024-01-29T10:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.04
881908,Radcliffe Road,2024-01-29T10:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.61
881908,Radcliffe Road,2024-01-29T10:40:00.000+00:00,feeder,06,N Current (RMS),A,15.6
881908,Radcliffe Road,2024-01-29T10:40:00.000+00:00,feeder,06,L3 Current (RMS),A,36.6
881908,Radcliffe Road,2024-01-29T10:40:00.000+00:00,feeder,06,L2 Current (RMS),A,22.7
881908,Radcliffe Road,2024-01-29T10:40:00.000+00:00,feeder,06,L1 Current (RMS),A,25.0
881908,Radcliffe Road,2024-01-29T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.08
881908,Radcliffe Road,2024-01-29T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.41
881908,Radcliffe Road,2024-01-29T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.01
881908,Radcliffe Road,2024-01-29T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.69
881908,Radcliffe Road,2024-01-29T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,15.04
881908,Radcliffe Road,2024-01-29T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.68
881908,Radcliffe Road,2024-01-29T10:40:00.000+00:00,feeder,05,N Current (RMS),A,41.2
881908,Radcliffe Road,2024-01-29T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,4.3
881908,Radcliffe Road,2024-01-29T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,63.2
881908,Radcliffe Road,2024-01-29T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,13.1
881908,Radcliffe Road,2024-01-29T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
881908,Radcliffe Road,2024-01-29T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
881908,Radcliffe Road,2024-01-29T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
881908,Radcliffe Road,2024-01-29T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.72
881908,Radcliffe Road,2024-01-29T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.12
881908,Radcliffe Road,2024-01-29T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.47
881908,Radcliffe Road,2024-01-29T10:40:00.000+00:00,feeder,04,N Current (RMS),A,9.3
881908,Radcliffe Road,2024-01-29T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.2
881908,Radcliffe Road,2024-01-29T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.5
881908,Radcliffe Road,2024-01-29T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,3.0
881908,Radcliffe Road,2024-01-29T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.7
881908,Radcliffe Road,2024-01-29T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
881908,Radcliffe Road,2024-01-29T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
881908,Radcliffe Road,2024-01-29T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.31
881908,Radcliffe Road,2024-01-29T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.79
881908,Radcliffe Road,2024-01-29T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.08
881908,Radcliffe Road,2024-01-29T10:40:00.000+00:00,feeder,03,N Current (RMS),A,17.3
881908,Radcliffe Road,2024-01-29T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,36.1
881908,Radcliffe Road,2024-01-29T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.4
881908,Radcliffe Road,2024-01-29T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.2
881908,Radcliffe Road,2024-01-29T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
881908,Radcliffe Road,2024-01-29T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
881908,Radcliffe Road,2024-01-29T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
881908,Radcliffe Road,2024-01-29T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.71
881908,Radcliffe Road,2024-01-29T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.13
881908,Radcliffe Road,2024-01-29T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.41
881908,Radcliffe Road,2024-01-29T10:40:00.000+00:00,feeder,02,N Current (RMS),A,11.0
881908,Radcliffe Road,2024-01-29T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.9
881908,Radcliffe Road,2024-01-29T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.1
881908,Radcliffe Road,2024-01-29T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.7
881908,Radcliffe Road,2024-01-29T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.5
881908,Radcliffe Road,2024-01-29T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.11
881908,Radcliffe Road,2024-01-29T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.41
881908,Radcliffe Road,2024-01-29T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.14
881908,Radcliffe Road,2024-01-29T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.28
881908,Radcliffe Road,2024-01-29T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.85
881908,Radcliffe Road,2024-01-29T10:40:00.000+00:00,feeder,01,N Current (RMS),A,27.6
881908,Radcliffe Road,2024-01-29T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,51.6
881908,Radcliffe Road,2024-01-29T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,52.1
881908,Radcliffe Road,2024-01-29T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,71.8
881908,Radcliffe Road,2024-01-29T10:40:00.000+00:00,transformer,,Temperature,C,25.5
881908,Radcliffe Road,2024-01-29T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
881908,Radcliffe Road,2024-01-29T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
881908,Radcliffe Road,2024-01-29T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
881908,Radcliffe Road,2024-01-29T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
881908,Radcliffe Road,2024-01-29T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
881908,Radcliffe Road,2024-01-29T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
881908,Radcliffe Road,2024-01-29T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
881908,Radcliffe Road,2024-01-29T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
881908,Radcliffe Road,2024-01-29T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
881908,Radcliffe Road,2024-01-29T10:40:00.000+00:00,busbar,,L3 Active Power,kW,36.06
881908,Radcliffe Road,2024-01-29T10:40:00.000+00:00,busbar,,L2 Active Power,kW,45.4
881908,Radcliffe Road,2024-01-29T10:40:00.000+00:00,busbar,,L1 Active Power,kW,32.11
881908,Radcliffe Road,2024-01-29T10:40:00.000+00:00,busbar,,N Current (RMS),A,75.2
881908,Radcliffe Road,2024-01-29T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
881908,Radcliffe Road,2024-01-29T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
881908,Radcliffe Road,2024-01-29T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
881908,Radcliffe Road,2024-01-29T10:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.24
881908,Radcliffe Road,2024-01-29T10:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.63
881908,Radcliffe Road,2024-01-29T10:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.28
881908,Radcliffe Road,2024-01-29T10:30:00.000+00:00,feeder,06,L3 Active Power,kW,8.47
881908,Radcliffe Road,2024-01-29T10:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.38
881908,Radcliffe Road,2024-01-29T10:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.57
881908,Radcliffe Road,2024-01-29T10:30:00.000+00:00,feeder,06,N Current (RMS),A,14.2
881908,Radcliffe Road,2024-01-29T10:30:00.000+00:00,feeder,06,L3 Current (RMS),A,36.2
881908,Radcliffe Road,2024-01-29T10:30:00.000+00:00,feeder,06,L2 Current (RMS),A,23.6
881908,Radcliffe Road,2024-01-29T10:30:00.000+00:00,feeder,06,L1 Current (RMS),A,29.4
881908,Radcliffe Road,2024-01-29T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.27
881908,Radcliffe Road,2024-01-29T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.35
881908,Radcliffe Road,2024-01-29T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.17
881908,Radcliffe Road,2024-01-29T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.5
881908,Radcliffe Road,2024-01-29T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.77
881908,Radcliffe Road,2024-01-29T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.92
881908,Radcliffe Road,2024-01-29T10:30:00.000+00:00,feeder,05,N Current (RMS),A,38.6
881908,Radcliffe Road,2024-01-29T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,4.0
881908,Radcliffe Road,2024-01-29T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,62.2
881908,Radcliffe Road,2024-01-29T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,13.8
881908,Radcliffe Road,2024-01-29T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
881908,Radcliffe Road,2024-01-29T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
881908,Radcliffe Road,2024-01-29T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
881908,Radcliffe Road,2024-01-29T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.43
881908,Radcliffe Road,2024-01-29T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.26
881908,Radcliffe Road,2024-01-29T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.53
881908,Radcliffe Road,2024-01-29T10:30:00.000+00:00,feeder,04,N Current (RMS),A,12.3
881908,Radcliffe Road,2024-01-29T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.4
881908,Radcliffe Road,2024-01-29T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.8
881908,Radcliffe Road,2024-01-29T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,3.2
881908,Radcliffe Road,2024-01-29T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
881908,Radcliffe Road,2024-01-29T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
881908,Radcliffe Road,2024-01-29T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
881908,Radcliffe Road,2024-01-29T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.94
881908,Radcliffe Road,2024-01-29T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.54
881908,Radcliffe Road,2024-01-29T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.36
881908,Radcliffe Road,2024-01-29T10:30:00.000+00:00,feeder,03,N Current (RMS),A,19.7
881908,Radcliffe Road,2024-01-29T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,42.3
881908,Radcliffe Road,2024-01-29T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.1
881908,Radcliffe Road,2024-01-29T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.6
881908,Radcliffe Road,2024-01-29T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
881908,Radcliffe Road,2024-01-29T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
881908,Radcliffe Road,2024-01-29T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
881908,Radcliffe Road,2024-01-29T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.32
881908,Radcliffe Road,2024-01-29T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.23
881908,Radcliffe Road,2024-01-29T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.5
881908,Radcliffe Road,2024-01-29T10:30:00.000+00:00,feeder,02,N Current (RMS),A,9.4
881908,Radcliffe Road,2024-01-29T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
881908,Radcliffe Road,2024-01-29T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.8
881908,Radcliffe Road,2024-01-29T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.4
881908,Radcliffe Road,2024-01-29T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.2
881908,Radcliffe Road,2024-01-29T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
881908,Radcliffe Road,2024-01-29T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.56
881908,Radcliffe Road,2024-01-29T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.5
881908,Radcliffe Road,2024-01-29T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.11
881908,Radcliffe Road,2024-01-29T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.68
881908,Radcliffe Road,2024-01-29T10:30:00.000+00:00,feeder,01,N Current (RMS),A,26.8
881908,Radcliffe Road,2024-01-29T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,49.0
881908,Radcliffe Road,2024-01-29T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,55.3
881908,Radcliffe Road,2024-01-29T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,71.5
881908,Radcliffe Road,2024-01-29T10:30:00.000+00:00,transformer,,Temperature,C,25.5
881908,Radcliffe Road,2024-01-29T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
881908,Radcliffe Road,2024-01-29T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
881908,Radcliffe Road,2024-01-29T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
881908,Radcliffe Road,2024-01-29T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
881908,Radcliffe Road,2024-01-29T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
881908,Radcliffe Road,2024-01-29T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
881908,Radcliffe Road,2024-01-29T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
881908,Radcliffe Road,2024-01-29T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
881908,Radcliffe Road,2024-01-29T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
881908,Radcliffe Road,2024-01-29T10:30:00.000+00:00,busbar,,L3 Active Power,kW,39.16
881908,Radcliffe Road,2024-01-29T10:30:00.000+00:00,busbar,,L2 Active Power,kW,47.3
881908,Radcliffe Road,2024-01-29T10:30:00.000+00:00,busbar,,L1 Active Power,kW,34.57
881908,Radcliffe Road,2024-01-29T10:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
881908,Radcliffe Road,2024-01-29T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
881908,Radcliffe Road,2024-01-29T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
881908,Radcliffe Road,2024-01-29T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
881908,Radcliffe Road,2024-01-29T10:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.51
881908,Radcliffe Road,2024-01-29T10:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.73
881908,Radcliffe Road,2024-01-29T10:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.26
881908,Radcliffe Road,2024-01-29T10:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.77
881908,Radcliffe Road,2024-01-29T10:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.11
881908,Radcliffe Road,2024-01-29T10:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.24
881908,Radcliffe Road,2024-01-29T10:20:00.000+00:00,feeder,06,N Current (RMS),A,14.0
881908,Radcliffe Road,2024-01-29T10:20:00.000+00:00,feeder,06,L3 Current (RMS),A,26.2
881908,Radcliffe Road,2024-01-29T10:20:00.000+00:00,feeder,06,L2 Current (RMS),A,18.5
881908,Radcliffe Road,2024-01-29T10:20:00.000+00:00,feeder,06,L1 Current (RMS),A,16.2
881908,Radcliffe Road,2024-01-29T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.23
881908,Radcliffe Road,2024-01-29T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.65
881908,Radcliffe Road,2024-01-29T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.11
881908,Radcliffe Road,2024-01-29T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.6
881908,Radcliffe Road,2024-01-29T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.24
881908,Radcliffe Road,2024-01-29T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.72
881908,Radcliffe Road,2024-01-29T10:20:00.000+00:00,feeder,05,N Current (RMS),A,41.0
881908,Radcliffe Road,2024-01-29T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,4.7
881908,Radcliffe Road,2024-01-29T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,64.1
881908,Radcliffe Road,2024-01-29T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,14.0
881908,Radcliffe Road,2024-01-29T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
881908,Radcliffe Road,2024-01-29T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
881908,Radcliffe Road,2024-01-29T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
881908,Radcliffe Road,2024-01-29T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.74
881908,Radcliffe Road,2024-01-29T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.92
881908,Radcliffe Road,2024-01-29T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.46
881908,Radcliffe Road,2024-01-29T10:20:00.000+00:00,feeder,04,N Current (RMS),A,15.8
881908,Radcliffe Road,2024-01-29T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.8
881908,Radcliffe Road,2024-01-29T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.3
881908,Radcliffe Road,2024-01-29T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,2.8
881908,Radcliffe Road,2024-01-29T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
881908,Radcliffe Road,2024-01-29T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
881908,Radcliffe Road,2024-01-29T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
881908,Radcliffe Road,2024-01-29T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.91
881908,Radcliffe Road,2024-01-29T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.14
881908,Radcliffe Road,2024-01-29T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.88
881908,Radcliffe Road,2024-01-29T10:20:00.000+00:00,feeder,03,N Current (RMS),A,17.3
881908,Radcliffe Road,2024-01-29T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.6
881908,Radcliffe Road,2024-01-29T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.2
881908,Radcliffe Road,2024-01-29T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.8
881908,Radcliffe Road,2024-01-29T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
881908,Radcliffe Road,2024-01-29T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
881908,Radcliffe Road,2024-01-29T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
881908,Radcliffe Road,2024-01-29T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.89
881908,Radcliffe Road,2024-01-29T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.34
881908,Radcliffe Road,2024-01-29T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.78
881908,Radcliffe Road,2024-01-29T10:20:00.000+00:00,feeder,02,N Current (RMS),A,18.8
881908,Radcliffe Road,2024-01-29T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.6
881908,Radcliffe Road,2024-01-29T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.3
881908,Radcliffe Road,2024-01-29T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.4
881908,Radcliffe Road,2024-01-29T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
881908,Radcliffe Road,2024-01-29T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.21
881908,Radcliffe Road,2024-01-29T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.28
881908,Radcliffe Road,2024-01-29T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.98
881908,Radcliffe Road,2024-01-29T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.37
881908,Radcliffe Road,2024-01-29T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.8
881908,Radcliffe Road,2024-01-29T10:20:00.000+00:00,feeder,01,N Current (RMS),A,32.5
881908,Radcliffe Road,2024-01-29T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,46.6
881908,Radcliffe Road,2024-01-29T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,44.6
881908,Radcliffe Road,2024-01-29T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,75.6
881908,Radcliffe Road,2024-01-29T10:20:00.000+00:00,transformer,,Temperature,C,25.5
881908,Radcliffe Road,2024-01-29T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
881908,Radcliffe Road,2024-01-29T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
881908,Radcliffe Road,2024-01-29T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
881908,Radcliffe Road,2024-01-29T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
881908,Radcliffe Road,2024-01-29T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
881908,Radcliffe Road,2024-01-29T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
881908,Radcliffe Road,2024-01-29T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
881908,Radcliffe Road,2024-01-29T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
881908,Radcliffe Road,2024-01-29T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
881908,Radcliffe Road,2024-01-29T10:20:00.000+00:00,busbar,,L3 Active Power,kW,31.89
881908,Radcliffe Road,2024-01-29T10:20:00.000+00:00,busbar,,L2 Active Power,kW,47.12
881908,Radcliffe Road,2024-01-29T10:20:00.000+00:00,busbar,,L1 Active Power,kW,29.88
881908,Radcliffe Road,2024-01-29T10:20:00.000+00:00,busbar,,N Current (RMS),A,84.4
881908,Radcliffe Road,2024-01-29T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
881908,Radcliffe Road,2024-01-29T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
881908,Radcliffe Road,2024-01-29T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
881908,Radcliffe Road,2024-01-29T10:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.28
881908,Radcliffe Road,2024-01-29T10:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.95
881908,Radcliffe Road,2024-01-29T10:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.06
881908,Radcliffe Road,2024-01-29T10:10:00.000+00:00,feeder,06,L3 Active Power,kW,7.45
881908,Radcliffe Road,2024-01-29T10:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.8
881908,Radcliffe Road,2024-01-29T10:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.44
881908,Radcliffe Road,2024-01-29T10:10:00.000+00:00,feeder,06,N Current (RMS),A,15.3
881908,Radcliffe Road,2024-01-29T10:10:00.000+00:00,feeder,06,L3 Current (RMS),A,32.3
881908,Radcliffe Road,2024-01-29T10:10:00.000+00:00,feeder,06,L2 Current (RMS),A,17.3
881908,Radcliffe Road,2024-01-29T10:10:00.000+00:00,feeder,06,L1 Current (RMS),A,20.9
881908,Radcliffe Road,2024-01-29T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.37
881908,Radcliffe Road,2024-01-29T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.61
881908,Radcliffe Road,2024-01-29T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.04
881908,Radcliffe Road,2024-01-29T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.96
881908,Radcliffe Road,2024-01-29T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,15.82
881908,Radcliffe Road,2024-01-29T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.53
881908,Radcliffe Road,2024-01-29T10:10:00.000+00:00,feeder,05,N Current (RMS),A,39.4
881908,Radcliffe Road,2024-01-29T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,8.9
881908,Radcliffe Road,2024-01-29T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,66.3
881908,Radcliffe Road,2024-01-29T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,16.1
881908,Radcliffe Road,2024-01-29T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
881908,Radcliffe Road,2024-01-29T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
881908,Radcliffe Road,2024-01-29T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
881908,Radcliffe Road,2024-01-29T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.42
881908,Radcliffe Road,2024-01-29T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.06
881908,Radcliffe Road,2024-01-29T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.89
881908,Radcliffe Road,2024-01-29T10:10:00.000+00:00,feeder,04,N Current (RMS),A,13.2
881908,Radcliffe Road,2024-01-29T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.8
881908,Radcliffe Road,2024-01-29T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.3
881908,Radcliffe Road,2024-01-29T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.7
881908,Radcliffe Road,2024-01-29T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
881908,Radcliffe Road,2024-01-29T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
881908,Radcliffe Road,2024-01-29T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
881908,Radcliffe Road,2024-01-29T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.67
881908,Radcliffe Road,2024-01-29T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.09
881908,Radcliffe Road,2024-01-29T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.1
881908,Radcliffe Road,2024-01-29T10:10:00.000+00:00,feeder,03,N Current (RMS),A,25.7
881908,Radcliffe Road,2024-01-29T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,51.7
881908,Radcliffe Road,2024-01-29T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,35.4
881908,Radcliffe Road,2024-01-29T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.5
881908,Radcliffe Road,2024-01-29T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
881908,Radcliffe Road,2024-01-29T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
881908,Radcliffe Road,2024-01-29T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.08
881908,Radcliffe Road,2024-01-29T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.62
881908,Radcliffe Road,2024-01-29T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.74
881908,Radcliffe Road,2024-01-29T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.94
881908,Radcliffe Road,2024-01-29T10:10:00.000+00:00,feeder,02,N Current (RMS),A,21.1
881908,Radcliffe Road,2024-01-29T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
881908,Radcliffe Road,2024-01-29T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,40.5
881908,Radcliffe Road,2024-01-29T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.3
881908,Radcliffe Road,2024-01-29T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
881908,Radcliffe Road,2024-01-29T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
881908,Radcliffe Road,2024-01-29T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.73
881908,Radcliffe Road,2024-01-29T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.34
881908,Radcliffe Road,2024-01-29T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.85
881908,Radcliffe Road,2024-01-29T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.97
881908,Radcliffe Road,2024-01-29T10:10:00.000+00:00,feeder,01,N Current (RMS),A,45.6
881908,Radcliffe Road,2024-01-29T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,44.0
881908,Radcliffe Road,2024-01-29T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.7
881908,Radcliffe Road,2024-01-29T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,79.7
881908,Radcliffe Road,2024-01-29T10:10:00.000+00:00,transformer,,Temperature,C,25.5
881908,Radcliffe Road,2024-01-29T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
881908,Radcliffe Road,2024-01-29T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
881908,Radcliffe Road,2024-01-29T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
881908,Radcliffe Road,2024-01-29T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
881908,Radcliffe Road,2024-01-29T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
881908,Radcliffe Road,2024-01-29T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
881908,Radcliffe Road,2024-01-29T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
881908,Radcliffe Road,2024-01-29T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
881908,Radcliffe Road,2024-01-29T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
881908,Radcliffe Road,2024-01-29T10:10:00.000+00:00,busbar,,L3 Active Power,kW,38.47
881908,Radcliffe Road,2024-01-29T10:10:00.000+00:00,busbar,,L2 Active Power,kW,47.37
881908,Radcliffe Road,2024-01-29T10:10:00.000+00:00,busbar,,L1 Active Power,kW,35.88
881908,Radcliffe Road,2024-01-29T10:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
881908,Radcliffe Road,2024-01-29T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
881908,Radcliffe Road,2024-01-29T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.1
881908,Radcliffe Road,2024-01-29T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
881908,Radcliffe Road,2024-01-29T10:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.18
881908,Radcliffe Road,2024-01-29T10:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.96
881908,Radcliffe Road,2024-01-29T10:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.08
881908,Radcliffe Road,2024-01-29T10:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.22
881908,Radcliffe Road,2024-01-29T10:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.72
881908,Radcliffe Road,2024-01-29T10:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.96
881908,Radcliffe Road,2024-01-29T10:00:00.000+00:00,feeder,06,N Current (RMS),A,11.3
881908,Radcliffe Road,2024-01-29T10:00:00.000+00:00,feeder,06,L3 Current (RMS),A,26.8
881908,Radcliffe Road,2024-01-29T10:00:00.000+00:00,feeder,06,L2 Current (RMS),A,21.6
881908,Radcliffe Road,2024-01-29T10:00:00.000+00:00,feeder,06,L1 Current (RMS),A,22.4
881908,Radcliffe Road,2024-01-29T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.45
881908,Radcliffe Road,2024-01-29T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.47
881908,Radcliffe Road,2024-01-29T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.11
881908,Radcliffe Road,2024-01-29T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.24
881908,Radcliffe Road,2024-01-29T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,15.65
881908,Radcliffe Road,2024-01-29T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.68
881908,Radcliffe Road,2024-01-29T10:00:00.000+00:00,feeder,05,N Current (RMS),A,37.6
881908,Radcliffe Road,2024-01-29T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,9.6
881908,Radcliffe Road,2024-01-29T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,65.6
881908,Radcliffe Road,2024-01-29T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,17.1
881908,Radcliffe Road,2024-01-29T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
881908,Radcliffe Road,2024-01-29T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
881908,Radcliffe Road,2024-01-29T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
881908,Radcliffe Road,2024-01-29T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.18
881908,Radcliffe Road,2024-01-29T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.04
881908,Radcliffe Road,2024-01-29T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.72
881908,Radcliffe Road,2024-01-29T10:00:00.000+00:00,feeder,04,N Current (RMS),A,10.0
881908,Radcliffe Road,2024-01-29T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.0
881908,Radcliffe Road,2024-01-29T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.5
881908,Radcliffe Road,2024-01-29T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,4.0
881908,Radcliffe Road,2024-01-29T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
881908,Radcliffe Road,2024-01-29T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
881908,Radcliffe Road,2024-01-29T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
881908,Radcliffe Road,2024-01-29T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.44
881908,Radcliffe Road,2024-01-29T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.03
881908,Radcliffe Road,2024-01-29T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.81
881908,Radcliffe Road,2024-01-29T10:00:00.000+00:00,feeder,03,N Current (RMS),A,28.2
881908,Radcliffe Road,2024-01-29T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,53.6
881908,Radcliffe Road,2024-01-29T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,34.8
881908,Radcliffe Road,2024-01-29T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.4
881908,Radcliffe Road,2024-01-29T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
881908,Radcliffe Road,2024-01-29T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.38
881908,Radcliffe Road,2024-01-29T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
881908,Radcliffe Road,2024-01-29T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.27
881908,Radcliffe Road,2024-01-29T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.74
881908,Radcliffe Road,2024-01-29T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.24
881908,Radcliffe Road,2024-01-29T10:00:00.000+00:00,feeder,02,N Current (RMS),A,36.5
881908,Radcliffe Road,2024-01-29T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.0
881908,Radcliffe Road,2024-01-29T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,61.0
881908,Radcliffe Road,2024-01-29T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.4
881908,Radcliffe Road,2024-01-29T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
881908,Radcliffe Road,2024-01-29T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.39
881908,Radcliffe Road,2024-01-29T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.47
881908,Radcliffe Road,2024-01-29T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.79
881908,Radcliffe Road,2024-01-29T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.96
881908,Radcliffe Road,2024-01-29T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.09
881908,Radcliffe Road,2024-01-29T10:00:00.000+00:00,feeder,01,N Current (RMS),A,41.9
881908,Radcliffe Road,2024-01-29T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,45.9
881908,Radcliffe Road,2024-01-29T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.6
881908,Radcliffe Road,2024-01-29T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,68.3
881908,Radcliffe Road,2024-01-29T10:00:00.000+00:00,transformer,,Temperature,C,25.5
881908,Radcliffe Road,2024-01-29T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
881908,Radcliffe Road,2024-01-29T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
881908,Radcliffe Road,2024-01-29T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
881908,Radcliffe Road,2024-01-29T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
881908,Radcliffe Road,2024-01-29T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
881908,Radcliffe Road,2024-01-29T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
881908,Radcliffe Road,2024-01-29T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
881908,Radcliffe Road,2024-01-29T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
881908,Radcliffe Road,2024-01-29T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
881908,Radcliffe Road,2024-01-29T10:00:00.000+00:00,busbar,,L3 Active Power,kW,38.15
881908,Radcliffe Road,2024-01-29T10:00:00.000+00:00,busbar,,L2 Active Power,kW,51.13
881908,Radcliffe Road,2024-01-29T10:00:00.000+00:00,busbar,,L1 Active Power,kW,31.51
881908,Radcliffe Road,2024-01-29T10:00:00.000+00:00,busbar,,N Current (RMS),A,82.0
881908,Radcliffe Road,2024-01-29T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
881908,Radcliffe Road,2024-01-29T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.9
881908,Radcliffe Road,2024-01-29T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
881908,Radcliffe Road,2024-01-29T09:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.29
881908,Radcliffe Road,2024-01-29T09:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.78
881908,Radcliffe Road,2024-01-29T09:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.07
881908,Radcliffe Road,2024-01-29T09:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.04
881908,Radcliffe Road,2024-01-29T09:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.61
881908,Radcliffe Road,2024-01-29T09:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.21
881908,Radcliffe Road,2024-01-29T09:50:00.000+00:00,feeder,06,N Current (RMS),A,14.5
881908,Radcliffe Road,2024-01-29T09:50:00.000+00:00,feeder,06,L3 Current (RMS),A,23.1
881908,Radcliffe Road,2024-01-29T09:50:00.000+00:00,feeder,06,L2 Current (RMS),A,21.0
881908,Radcliffe Road,2024-01-29T09:50:00.000+00:00,feeder,06,L1 Current (RMS),A,32.0
881908,Radcliffe Road,2024-01-29T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.31
881908,Radcliffe Road,2024-01-29T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.11
881908,Radcliffe Road,2024-01-29T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.04
881908,Radcliffe Road,2024-01-29T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.56
881908,Radcliffe Road,2024-01-29T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,14.41
881908,Radcliffe Road,2024-01-29T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.17
881908,Radcliffe Road,2024-01-29T09:50:00.000+00:00,feeder,05,N Current (RMS),A,34.6
881908,Radcliffe Road,2024-01-29T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,8.3
881908,Radcliffe Road,2024-01-29T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,60.6
881908,Radcliffe Road,2024-01-29T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,18.8
881908,Radcliffe Road,2024-01-29T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
881908,Radcliffe Road,2024-01-29T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
881908,Radcliffe Road,2024-01-29T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
881908,Radcliffe Road,2024-01-29T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.66
881908,Radcliffe Road,2024-01-29T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.05
881908,Radcliffe Road,2024-01-29T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.37
881908,Radcliffe Road,2024-01-29T09:50:00.000+00:00,feeder,04,N Current (RMS),A,11.0
881908,Radcliffe Road,2024-01-29T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.6
881908,Radcliffe Road,2024-01-29T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,8.9
881908,Radcliffe Road,2024-01-29T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.6
881908,Radcliffe Road,2024-01-29T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.03
881908,Radcliffe Road,2024-01-29T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
881908,Radcliffe Road,2024-01-29T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
881908,Radcliffe Road,2024-01-29T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.09
881908,Radcliffe Road,2024-01-29T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.42
881908,Radcliffe Road,2024-01-29T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.89
881908,Radcliffe Road,2024-01-29T09:50:00.000+00:00,feeder,03,N Current (RMS),A,20.4
881908,Radcliffe Road,2024-01-29T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.3
881908,Radcliffe Road,2024-01-29T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,35.9
881908,Radcliffe Road,2024-01-29T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.7
