Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881908,Radcliffe Road,2024-01-29T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
881908,Radcliffe Road,2024-01-29T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.17
881908,Radcliffe Road,2024-01-29T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
881908,Radcliffe Road,2024-01-29T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.04
881908,Radcliffe Road,2024-01-29T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.54
881908,Radcliffe Road,2024-01-29T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.45
881908,Radcliffe Road,2024-01-29T09:50:00.000+00:00,feeder,02,N Current (RMS),A,25.9
881908,Radcliffe Road,2024-01-29T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.0
881908,Radcliffe Road,2024-01-29T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,49.6
881908,Radcliffe Road,2024-01-29T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.7
881908,Radcliffe Road,2024-01-29T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
881908,Radcliffe Road,2024-01-29T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
881908,Radcliffe Road,2024-01-29T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.61
881908,Radcliffe Road,2024-01-29T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.81
881908,Radcliffe Road,2024-01-29T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.52
881908,Radcliffe Road,2024-01-29T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.72
881908,Radcliffe Road,2024-01-29T09:50:00.000+00:00,feeder,01,N Current (RMS),A,56.0
881908,Radcliffe Road,2024-01-29T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,58.3
881908,Radcliffe Road,2024-01-29T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.8
881908,Radcliffe Road,2024-01-29T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,85.9
881908,Radcliffe Road,2024-01-29T09:50:00.000+00:00,transformer,,Temperature,C,25.5
881908,Radcliffe Road,2024-01-29T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
881908,Radcliffe Road,2024-01-29T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
881908,Radcliffe Road,2024-01-29T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
881908,Radcliffe Road,2024-01-29T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
881908,Radcliffe Road,2024-01-29T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
881908,Radcliffe Road,2024-01-29T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
881908,Radcliffe Road,2024-01-29T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
881908,Radcliffe Road,2024-01-29T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
881908,Radcliffe Road,2024-01-29T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
881908,Radcliffe Road,2024-01-29T09:50:00.000+00:00,busbar,,L3 Active Power,kW,33.21
881908,Radcliffe Road,2024-01-29T09:50:00.000+00:00,busbar,,L2 Active Power,kW,46.56
881908,Radcliffe Road,2024-01-29T09:50:00.000+00:00,busbar,,L1 Active Power,kW,39.8
881908,Radcliffe Road,2024-01-29T09:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
881908,Radcliffe Road,2024-01-29T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
881908,Radcliffe Road,2024-01-29T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.2
881908,Radcliffe Road,2024-01-29T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
881908,Radcliffe Road,2024-01-29T09:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.31
881908,Radcliffe Road,2024-01-29T09:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.67
881908,Radcliffe Road,2024-01-29T09:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.23
881908,Radcliffe Road,2024-01-29T09:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.11
881908,Radcliffe Road,2024-01-29T09:40:00.000+00:00,feeder,06,L2 Active Power,kW,6.35
881908,Radcliffe Road,2024-01-29T09:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.43
881908,Radcliffe Road,2024-01-29T09:40:00.000+00:00,feeder,06,N Current (RMS),A,14.2
881908,Radcliffe Road,2024-01-29T09:40:00.000+00:00,feeder,06,L3 Current (RMS),A,22.9
881908,Radcliffe Road,2024-01-29T09:40:00.000+00:00,feeder,06,L2 Current (RMS),A,28.4
881908,Radcliffe Road,2024-01-29T09:40:00.000+00:00,feeder,06,L1 Current (RMS),A,25.0
881908,Radcliffe Road,2024-01-29T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
881908,Radcliffe Road,2024-01-29T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.04
881908,Radcliffe Road,2024-01-29T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.08
881908,Radcliffe Road,2024-01-29T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.08
881908,Radcliffe Road,2024-01-29T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.3
881908,Radcliffe Road,2024-01-29T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.76
881908,Radcliffe Road,2024-01-29T09:40:00.000+00:00,feeder,05,N Current (RMS),A,38.3
881908,Radcliffe Road,2024-01-29T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,1.6
881908,Radcliffe Road,2024-01-29T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,60.1
881908,Radcliffe Road,2024-01-29T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,17.1
881908,Radcliffe Road,2024-01-29T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
881908,Radcliffe Road,2024-01-29T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
881908,Radcliffe Road,2024-01-29T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
881908,Radcliffe Road,2024-01-29T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.43
881908,Radcliffe Road,2024-01-29T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.03
881908,Radcliffe Road,2024-01-29T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.48
881908,Radcliffe Road,2024-01-29T09:40:00.000+00:00,feeder,04,N Current (RMS),A,8.1
881908,Radcliffe Road,2024-01-29T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.6
881908,Radcliffe Road,2024-01-29T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.4
881908,Radcliffe Road,2024-01-29T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,6.5
881908,Radcliffe Road,2024-01-29T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.91
881908,Radcliffe Road,2024-01-29T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
881908,Radcliffe Road,2024-01-29T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
881908,Radcliffe Road,2024-01-29T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.03
881908,Radcliffe Road,2024-01-29T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.97
881908,Radcliffe Road,2024-01-29T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.07
881908,Radcliffe Road,2024-01-29T09:40:00.000+00:00,feeder,03,N Current (RMS),A,17.0
881908,Radcliffe Road,2024-01-29T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.8
881908,Radcliffe Road,2024-01-29T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.9
881908,Radcliffe Road,2024-01-29T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
881908,Radcliffe Road,2024-01-29T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
881908,Radcliffe Road,2024-01-29T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
881908,Radcliffe Road,2024-01-29T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
881908,Radcliffe Road,2024-01-29T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.13
881908,Radcliffe Road,2024-01-29T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.21
881908,Radcliffe Road,2024-01-29T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.51
881908,Radcliffe Road,2024-01-29T09:40:00.000+00:00,feeder,02,N Current (RMS),A,13.5
881908,Radcliffe Road,2024-01-29T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.4
881908,Radcliffe Road,2024-01-29T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.5
881908,Radcliffe Road,2024-01-29T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.8
881908,Radcliffe Road,2024-01-29T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
881908,Radcliffe Road,2024-01-29T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
881908,Radcliffe Road,2024-01-29T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.39
881908,Radcliffe Road,2024-01-29T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.1
881908,Radcliffe Road,2024-01-29T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.65
881908,Radcliffe Road,2024-01-29T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,22.58
881908,Radcliffe Road,2024-01-29T09:40:00.000+00:00,feeder,01,N Current (RMS),A,57.3
881908,Radcliffe Road,2024-01-29T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,42.9
881908,Radcliffe Road,2024-01-29T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.6
881908,Radcliffe Road,2024-01-29T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,96.2
881908,Radcliffe Road,2024-01-29T09:40:00.000+00:00,transformer,,Temperature,C,25.4
881908,Radcliffe Road,2024-01-29T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
881908,Radcliffe Road,2024-01-29T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
881908,Radcliffe Road,2024-01-29T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
881908,Radcliffe Road,2024-01-29T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
881908,Radcliffe Road,2024-01-29T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
881908,Radcliffe Road,2024-01-29T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
881908,Radcliffe Road,2024-01-29T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
881908,Radcliffe Road,2024-01-29T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
881908,Radcliffe Road,2024-01-29T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
881908,Radcliffe Road,2024-01-29T09:40:00.000+00:00,busbar,,L3 Active Power,kW,25.88
881908,Radcliffe Road,2024-01-29T09:40:00.000+00:00,busbar,,L2 Active Power,kW,42.51
881908,Radcliffe Road,2024-01-29T09:40:00.000+00:00,busbar,,L1 Active Power,kW,40.85
881908,Radcliffe Road,2024-01-29T09:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
881908,Radcliffe Road,2024-01-29T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
881908,Radcliffe Road,2024-01-29T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
881908,Radcliffe Road,2024-01-29T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
881908,Radcliffe Road,2024-01-29T09:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.09
881908,Radcliffe Road,2024-01-29T09:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.58
881908,Radcliffe Road,2024-01-29T09:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.31
881908,Radcliffe Road,2024-01-29T09:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.66
881908,Radcliffe Road,2024-01-29T09:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.88
881908,Radcliffe Road,2024-01-29T09:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.32
881908,Radcliffe Road,2024-01-29T09:30:00.000+00:00,feeder,06,N Current (RMS),A,15.7
881908,Radcliffe Road,2024-01-29T09:30:00.000+00:00,feeder,06,L3 Current (RMS),A,21.1
881908,Radcliffe Road,2024-01-29T09:30:00.000+00:00,feeder,06,L2 Current (RMS),A,30.2
881908,Radcliffe Road,2024-01-29T09:30:00.000+00:00,feeder,06,L1 Current (RMS),A,17.3
881908,Radcliffe Road,2024-01-29T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
881908,Radcliffe Road,2024-01-29T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.1
881908,Radcliffe Road,2024-01-29T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.14
881908,Radcliffe Road,2024-01-29T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.22
881908,Radcliffe Road,2024-01-29T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,15.33
881908,Radcliffe Road,2024-01-29T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.75
881908,Radcliffe Road,2024-01-29T09:30:00.000+00:00,feeder,05,N Current (RMS),A,42.0
881908,Radcliffe Road,2024-01-29T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,2.2
881908,Radcliffe Road,2024-01-29T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,64.2
881908,Radcliffe Road,2024-01-29T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,17.2
881908,Radcliffe Road,2024-01-29T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
881908,Radcliffe Road,2024-01-29T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
881908,Radcliffe Road,2024-01-29T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
881908,Radcliffe Road,2024-01-29T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.27
881908,Radcliffe Road,2024-01-29T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.92
881908,Radcliffe Road,2024-01-29T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.36
881908,Radcliffe Road,2024-01-29T09:30:00.000+00:00,feeder,04,N Current (RMS),A,7.1
881908,Radcliffe Road,2024-01-29T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.8
881908,Radcliffe Road,2024-01-29T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.1
881908,Radcliffe Road,2024-01-29T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,5.9
881908,Radcliffe Road,2024-01-29T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
881908,Radcliffe Road,2024-01-29T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
881908,Radcliffe Road,2024-01-29T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
881908,Radcliffe Road,2024-01-29T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.28
881908,Radcliffe Road,2024-01-29T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.58
881908,Radcliffe Road,2024-01-29T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.38
881908,Radcliffe Road,2024-01-29T09:30:00.000+00:00,feeder,03,N Current (RMS),A,21.4
881908,Radcliffe Road,2024-01-29T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,43.6
881908,Radcliffe Road,2024-01-29T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.6
881908,Radcliffe Road,2024-01-29T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.2
881908,Radcliffe Road,2024-01-29T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
881908,Radcliffe Road,2024-01-29T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
881908,Radcliffe Road,2024-01-29T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
881908,Radcliffe Road,2024-01-29T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.01
881908,Radcliffe Road,2024-01-29T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.03
881908,Radcliffe Road,2024-01-29T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.85
881908,Radcliffe Road,2024-01-29T09:30:00.000+00:00,feeder,02,N Current (RMS),A,17.8
881908,Radcliffe Road,2024-01-29T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
881908,Radcliffe Road,2024-01-29T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.9
881908,Radcliffe Road,2024-01-29T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.9
881908,Radcliffe Road,2024-01-29T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
881908,Radcliffe Road,2024-01-29T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
881908,Radcliffe Road,2024-01-29T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.22
881908,Radcliffe Road,2024-01-29T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.57
881908,Radcliffe Road,2024-01-29T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.7
881908,Radcliffe Road,2024-01-29T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,21.94
881908,Radcliffe Road,2024-01-29T09:30:00.000+00:00,feeder,01,N Current (RMS),A,60.1
881908,Radcliffe Road,2024-01-29T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,44.9
881908,Radcliffe Road,2024-01-29T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.1
881908,Radcliffe Road,2024-01-29T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,92.2
881908,Radcliffe Road,2024-01-29T09:30:00.000+00:00,transformer,,Temperature,C,25.4
881908,Radcliffe Road,2024-01-29T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
881908,Radcliffe Road,2024-01-29T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
881908,Radcliffe Road,2024-01-29T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
881908,Radcliffe Road,2024-01-29T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
881908,Radcliffe Road,2024-01-29T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
881908,Radcliffe Road,2024-01-29T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
881908,Radcliffe Road,2024-01-29T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
881908,Radcliffe Road,2024-01-29T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
881908,Radcliffe Road,2024-01-29T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
881908,Radcliffe Road,2024-01-29T09:30:00.000+00:00,busbar,,L3 Active Power,kW,31.01
881908,Radcliffe Road,2024-01-29T09:30:00.000+00:00,busbar,,L2 Active Power,kW,42.44
881908,Radcliffe Road,2024-01-29T09:30:00.000+00:00,busbar,,L1 Active Power,kW,37.61
881908,Radcliffe Road,2024-01-29T09:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
881908,Radcliffe Road,2024-01-29T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
881908,Radcliffe Road,2024-01-29T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
881908,Radcliffe Road,2024-01-29T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
881908,Radcliffe Road,2024-01-29T09:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.14
881908,Radcliffe Road,2024-01-29T09:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.47
881908,Radcliffe Road,2024-01-29T09:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.37
881908,Radcliffe Road,2024-01-29T09:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.33
881908,Radcliffe Road,2024-01-29T09:20:00.000+00:00,feeder,06,L2 Active Power,kW,11.78
881908,Radcliffe Road,2024-01-29T09:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.75
881908,Radcliffe Road,2024-01-29T09:20:00.000+00:00,feeder,06,N Current (RMS),A,27.9
881908,Radcliffe Road,2024-01-29T09:20:00.000+00:00,feeder,06,L3 Current (RMS),A,23.6
881908,Radcliffe Road,2024-01-29T09:20:00.000+00:00,feeder,06,L2 Current (RMS),A,51.4
881908,Radcliffe Road,2024-01-29T09:20:00.000+00:00,feeder,06,L1 Current (RMS),A,14.0
881908,Radcliffe Road,2024-01-29T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.1
881908,Radcliffe Road,2024-01-29T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.13
881908,Radcliffe Road,2024-01-29T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.04
881908,Radcliffe Road,2024-01-29T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.53
881908,Radcliffe Road,2024-01-29T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,14.36
881908,Radcliffe Road,2024-01-29T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.11
881908,Radcliffe Road,2024-01-29T09:20:00.000+00:00,feeder,05,N Current (RMS),A,36.5
881908,Radcliffe Road,2024-01-29T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,28.0
881908,Radcliffe Road,2024-01-29T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,60.3
881908,Radcliffe Road,2024-01-29T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,18.4
881908,Radcliffe Road,2024-01-29T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
881908,Radcliffe Road,2024-01-29T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
881908,Radcliffe Road,2024-01-29T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
881908,Radcliffe Road,2024-01-29T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.68
881908,Radcliffe Road,2024-01-29T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.72
881908,Radcliffe Road,2024-01-29T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.21
881908,Radcliffe Road,2024-01-29T09:20:00.000+00:00,feeder,04,N Current (RMS),A,6.1
881908,Radcliffe Road,2024-01-29T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.1
881908,Radcliffe Road,2024-01-29T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,7.9
881908,Radcliffe Road,2024-01-29T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,5.4
881908,Radcliffe Road,2024-01-29T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.93
881908,Radcliffe Road,2024-01-29T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
881908,Radcliffe Road,2024-01-29T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
881908,Radcliffe Road,2024-01-29T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.93
881908,Radcliffe Road,2024-01-29T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.46
881908,Radcliffe Road,2024-01-29T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.66
881908,Radcliffe Road,2024-01-29T09:20:00.000+00:00,feeder,03,N Current (RMS),A,34.7
881908,Radcliffe Road,2024-01-29T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,62.2
881908,Radcliffe Road,2024-01-29T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.2
881908,Radcliffe Road,2024-01-29T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.0
881908,Radcliffe Road,2024-01-29T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
881908,Radcliffe Road,2024-01-29T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
881908,Radcliffe Road,2024-01-29T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
881908,Radcliffe Road,2024-01-29T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.37
881908,Radcliffe Road,2024-01-29T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.69
881908,Radcliffe Road,2024-01-29T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.59
881908,Radcliffe Road,2024-01-29T09:20:00.000+00:00,feeder,02,N Current (RMS),A,14.9
881908,Radcliffe Road,2024-01-29T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.9
881908,Radcliffe Road,2024-01-29T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
881908,Radcliffe Road,2024-01-29T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.0
881908,Radcliffe Road,2024-01-29T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
881908,Radcliffe Road,2024-01-29T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.54
881908,Radcliffe Road,2024-01-29T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.46
881908,Radcliffe Road,2024-01-29T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.18
881908,Radcliffe Road,2024-01-29T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.88
881908,Radcliffe Road,2024-01-29T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.53
881908,Radcliffe Road,2024-01-29T09:20:00.000+00:00,feeder,01,N Current (RMS),A,54.7
881908,Radcliffe Road,2024-01-29T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,51.7
881908,Radcliffe Road,2024-01-29T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.7
881908,Radcliffe Road,2024-01-29T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,82.4
881908,Radcliffe Road,2024-01-29T09:20:00.000+00:00,transformer,,Temperature,C,25.4
881908,Radcliffe Road,2024-01-29T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
881908,Radcliffe Road,2024-01-29T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
881908,Radcliffe Road,2024-01-29T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
881908,Radcliffe Road,2024-01-29T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
881908,Radcliffe Road,2024-01-29T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
881908,Radcliffe Road,2024-01-29T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
881908,Radcliffe Road,2024-01-29T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
881908,Radcliffe Road,2024-01-29T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
881908,Radcliffe Road,2024-01-29T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
881908,Radcliffe Road,2024-01-29T09:20:00.000+00:00,busbar,,L3 Active Power,kW,46.02
881908,Radcliffe Road,2024-01-29T09:20:00.000+00:00,busbar,,L2 Active Power,kW,41.9
881908,Radcliffe Road,2024-01-29T09:20:00.000+00:00,busbar,,L1 Active Power,kW,34.86
881908,Radcliffe Road,2024-01-29T09:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
881908,Radcliffe Road,2024-01-29T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
881908,Radcliffe Road,2024-01-29T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
881908,Radcliffe Road,2024-01-29T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
881908,Radcliffe Road,2024-01-29T09:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.99
881908,Radcliffe Road,2024-01-29T09:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.68
881908,Radcliffe Road,2024-01-29T09:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.58
881908,Radcliffe Road,2024-01-29T09:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.33
881908,Radcliffe Road,2024-01-29T09:10:00.000+00:00,feeder,06,L2 Active Power,kW,8.45
881908,Radcliffe Road,2024-01-29T09:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.75
881908,Radcliffe Road,2024-01-29T09:10:00.000+00:00,feeder,06,N Current (RMS),A,17.3
881908,Radcliffe Road,2024-01-29T09:10:00.000+00:00,feeder,06,L3 Current (RMS),A,23.3
881908,Radcliffe Road,2024-01-29T09:10:00.000+00:00,feeder,06,L2 Current (RMS),A,36.4
881908,Radcliffe Road,2024-01-29T09:10:00.000+00:00,feeder,06,L1 Current (RMS),A,20.0
881908,Radcliffe Road,2024-01-29T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.2
881908,Radcliffe Road,2024-01-29T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.6
881908,Radcliffe Road,2024-01-29T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.12
881908,Radcliffe Road,2024-01-29T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.22
881908,Radcliffe Road,2024-01-29T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,16.11
881908,Radcliffe Road,2024-01-29T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.59
881908,Radcliffe Road,2024-01-29T09:10:00.000+00:00,feeder,05,N Current (RMS),A,40.3
881908,Radcliffe Road,2024-01-29T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,12.2
881908,Radcliffe Road,2024-01-29T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,67.8
881908,Radcliffe Road,2024-01-29T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,24.2
881908,Radcliffe Road,2024-01-29T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
881908,Radcliffe Road,2024-01-29T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
881908,Radcliffe Road,2024-01-29T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
881908,Radcliffe Road,2024-01-29T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.86
881908,Radcliffe Road,2024-01-29T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.96
881908,Radcliffe Road,2024-01-29T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.17
881908,Radcliffe Road,2024-01-29T09:10:00.000+00:00,feeder,04,N Current (RMS),A,8.3
881908,Radcliffe Road,2024-01-29T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.2
881908,Radcliffe Road,2024-01-29T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.4
881908,Radcliffe Road,2024-01-29T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.4
881908,Radcliffe Road,2024-01-29T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.43
881908,Radcliffe Road,2024-01-29T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
881908,Radcliffe Road,2024-01-29T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
881908,Radcliffe Road,2024-01-29T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.63
881908,Radcliffe Road,2024-01-29T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.11
881908,Radcliffe Road,2024-01-29T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.41
881908,Radcliffe Road,2024-01-29T09:10:00.000+00:00,feeder,03,N Current (RMS),A,16.1
881908,Radcliffe Road,2024-01-29T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.4
881908,Radcliffe Road,2024-01-29T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.9
881908,Radcliffe Road,2024-01-29T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.0
881908,Radcliffe Road,2024-01-29T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
881908,Radcliffe Road,2024-01-29T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
881908,Radcliffe Road,2024-01-29T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
881908,Radcliffe Road,2024-01-29T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.86
881908,Radcliffe Road,2024-01-29T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.21
881908,Radcliffe Road,2024-01-29T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.05
881908,Radcliffe Road,2024-01-29T09:10:00.000+00:00,feeder,02,N Current (RMS),A,15.1
881908,Radcliffe Road,2024-01-29T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.2
881908,Radcliffe Road,2024-01-29T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.0
881908,Radcliffe Road,2024-01-29T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.1
881908,Radcliffe Road,2024-01-29T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
881908,Radcliffe Road,2024-01-29T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
881908,Radcliffe Road,2024-01-29T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.73
881908,Radcliffe Road,2024-01-29T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.9
881908,Radcliffe Road,2024-01-29T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.53
881908,Radcliffe Road,2024-01-29T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.49
881908,Radcliffe Road,2024-01-29T09:10:00.000+00:00,feeder,01,N Current (RMS),A,38.9
881908,Radcliffe Road,2024-01-29T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,50.2
881908,Radcliffe Road,2024-01-29T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,32.4
881908,Radcliffe Road,2024-01-29T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,70.4
881908,Radcliffe Road,2024-01-29T09:10:00.000+00:00,transformer,,Temperature,C,25.4
881908,Radcliffe Road,2024-01-29T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
881908,Radcliffe Road,2024-01-29T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
881908,Radcliffe Road,2024-01-29T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
881908,Radcliffe Road,2024-01-29T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
881908,Radcliffe Road,2024-01-29T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
881908,Radcliffe Road,2024-01-29T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
881908,Radcliffe Road,2024-01-29T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
881908,Radcliffe Road,2024-01-29T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
881908,Radcliffe Road,2024-01-29T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
881908,Radcliffe Road,2024-01-29T09:10:00.000+00:00,busbar,,L3 Active Power,kW,34.81
881908,Radcliffe Road,2024-01-29T09:10:00.000+00:00,busbar,,L2 Active Power,kW,44.38
881908,Radcliffe Road,2024-01-29T09:10:00.000+00:00,busbar,,L1 Active Power,kW,37.48
881908,Radcliffe Road,2024-01-29T09:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
881908,Radcliffe Road,2024-01-29T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
881908,Radcliffe Road,2024-01-29T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
881908,Radcliffe Road,2024-01-29T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
881908,Radcliffe Road,2024-01-29T09:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.37
881908,Radcliffe Road,2024-01-29T09:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.63
881908,Radcliffe Road,2024-01-29T09:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.58
881908,Radcliffe Road,2024-01-29T09:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.64
881908,Radcliffe Road,2024-01-29T09:00:00.000+00:00,feeder,06,L2 Active Power,kW,10.36
881908,Radcliffe Road,2024-01-29T09:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.52
881908,Radcliffe Road,2024-01-29T09:00:00.000+00:00,feeder,06,N Current (RMS),A,21.1
881908,Radcliffe Road,2024-01-29T09:00:00.000+00:00,feeder,06,L3 Current (RMS),A,17.2
881908,Radcliffe Road,2024-01-29T09:00:00.000+00:00,feeder,06,L2 Current (RMS),A,43.9
881908,Radcliffe Road,2024-01-29T09:00:00.000+00:00,feeder,06,L1 Current (RMS),A,21.3
881908,Radcliffe Road,2024-01-29T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.3
881908,Radcliffe Road,2024-01-29T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.59
881908,Radcliffe Road,2024-01-29T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.19
881908,Radcliffe Road,2024-01-29T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.36
881908,Radcliffe Road,2024-01-29T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.84
881908,Radcliffe Road,2024-01-29T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.45
881908,Radcliffe Road,2024-01-29T09:00:00.000+00:00,feeder,05,N Current (RMS),A,38.7
881908,Radcliffe Road,2024-01-29T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,2.1
881908,Radcliffe Road,2024-01-29T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,62.6
881908,Radcliffe Road,2024-01-29T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,19.5
881908,Radcliffe Road,2024-01-29T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
881908,Radcliffe Road,2024-01-29T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
881908,Radcliffe Road,2024-01-29T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
881908,Radcliffe Road,2024-01-29T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.33
881908,Radcliffe Road,2024-01-29T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.02
881908,Radcliffe Road,2024-01-29T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.75
881908,Radcliffe Road,2024-01-29T09:00:00.000+00:00,feeder,04,N Current (RMS),A,9.0
881908,Radcliffe Road,2024-01-29T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.5
881908,Radcliffe Road,2024-01-29T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.2
881908,Radcliffe Road,2024-01-29T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
881908,Radcliffe Road,2024-01-29T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.37
881908,Radcliffe Road,2024-01-29T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
881908,Radcliffe Road,2024-01-29T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
881908,Radcliffe Road,2024-01-29T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.3
881908,Radcliffe Road,2024-01-29T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.43
881908,Radcliffe Road,2024-01-29T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.61
881908,Radcliffe Road,2024-01-29T09:00:00.000+00:00,feeder,03,N Current (RMS),A,16.2
881908,Radcliffe Road,2024-01-29T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.5
881908,Radcliffe Road,2024-01-29T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.7
881908,Radcliffe Road,2024-01-29T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.1
881908,Radcliffe Road,2024-01-29T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
881908,Radcliffe Road,2024-01-29T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
881908,Radcliffe Road,2024-01-29T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
881908,Radcliffe Road,2024-01-29T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.05
881908,Radcliffe Road,2024-01-29T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.43
881908,Radcliffe Road,2024-01-29T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.64
881908,Radcliffe Road,2024-01-29T09:00:00.000+00:00,feeder,02,N Current (RMS),A,11.0
881908,Radcliffe Road,2024-01-29T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.1
881908,Radcliffe Road,2024-01-29T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.8
881908,Radcliffe Road,2024-01-29T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.9
881908,Radcliffe Road,2024-01-29T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.21
881908,Radcliffe Road,2024-01-29T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.63
881908,Radcliffe Road,2024-01-29T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.03
881908,Radcliffe Road,2024-01-29T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.63
881908,Radcliffe Road,2024-01-29T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.25
881908,Radcliffe Road,2024-01-29T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.95
881908,Radcliffe Road,2024-01-29T09:00:00.000+00:00,feeder,01,N Current (RMS),A,46.4
881908,Radcliffe Road,2024-01-29T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,59.2
881908,Radcliffe Road,2024-01-29T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.4
881908,Radcliffe Road,2024-01-29T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,59.9
881908,Radcliffe Road,2024-01-29T09:00:00.000+00:00,transformer,,Temperature,C,25.4
881908,Radcliffe Road,2024-01-29T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
881908,Radcliffe Road,2024-01-29T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
881908,Radcliffe Road,2024-01-29T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
881908,Radcliffe Road,2024-01-29T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
881908,Radcliffe Road,2024-01-29T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
881908,Radcliffe Road,2024-01-29T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
881908,Radcliffe Road,2024-01-29T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
881908,Radcliffe Road,2024-01-29T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
881908,Radcliffe Road,2024-01-29T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
881908,Radcliffe Road,2024-01-29T09:00:00.000+00:00,busbar,,L3 Active Power,kW,34.32
881908,Radcliffe Road,2024-01-29T09:00:00.000+00:00,busbar,,L2 Active Power,kW,42.33
881908,Radcliffe Road,2024-01-29T09:00:00.000+00:00,busbar,,L1 Active Power,kW,34.92
881908,Radcliffe Road,2024-01-29T09:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
881908,Radcliffe Road,2024-01-29T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
881908,Radcliffe Road,2024-01-29T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
881908,Radcliffe Road,2024-01-29T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
881908,Radcliffe Road,2024-01-29T08:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.22
881908,Radcliffe Road,2024-01-29T08:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.3
881908,Radcliffe Road,2024-01-29T08:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.4
881908,Radcliffe Road,2024-01-29T08:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.25
881908,Radcliffe Road,2024-01-29T08:50:00.000+00:00,feeder,06,L2 Active Power,kW,10.75
881908,Radcliffe Road,2024-01-29T08:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.56
881908,Radcliffe Road,2024-01-29T08:50:00.000+00:00,feeder,06,N Current (RMS),A,22.1
881908,Radcliffe Road,2024-01-29T08:50:00.000+00:00,feeder,06,L3 Current (RMS),A,19.4
881908,Radcliffe Road,2024-01-29T08:50:00.000+00:00,feeder,06,L2 Current (RMS),A,47.0
881908,Radcliffe Road,2024-01-29T08:50:00.000+00:00,feeder,06,L1 Current (RMS),A,21.3
881908,Radcliffe Road,2024-01-29T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.41
881908,Radcliffe Road,2024-01-29T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.49
881908,Radcliffe Road,2024-01-29T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.1
881908,Radcliffe Road,2024-01-29T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.07
881908,Radcliffe Road,2024-01-29T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,14.25
881908,Radcliffe Road,2024-01-29T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.76
881908,Radcliffe Road,2024-01-29T08:50:00.000+00:00,feeder,05,N Current (RMS),A,37.0
881908,Radcliffe Road,2024-01-29T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,22.2
881908,Radcliffe Road,2024-01-29T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,59.7
881908,Radcliffe Road,2024-01-29T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,17.0
881908,Radcliffe Road,2024-01-29T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
881908,Radcliffe Road,2024-01-29T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
881908,Radcliffe Road,2024-01-29T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
881908,Radcliffe Road,2024-01-29T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.89
881908,Radcliffe Road,2024-01-29T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.49
881908,Radcliffe Road,2024-01-29T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.7
881908,Radcliffe Road,2024-01-29T08:50:00.000+00:00,feeder,04,N Current (RMS),A,13.4
881908,Radcliffe Road,2024-01-29T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.4
881908,Radcliffe Road,2024-01-29T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.5
881908,Radcliffe Road,2024-01-29T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.3
881908,Radcliffe Road,2024-01-29T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.14
881908,Radcliffe Road,2024-01-29T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
881908,Radcliffe Road,2024-01-29T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
881908,Radcliffe Road,2024-01-29T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.3
881908,Radcliffe Road,2024-01-29T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.98
881908,Radcliffe Road,2024-01-29T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.44
881908,Radcliffe Road,2024-01-29T08:50:00.000+00:00,feeder,03,N Current (RMS),A,16.9
881908,Radcliffe Road,2024-01-29T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.0
881908,Radcliffe Road,2024-01-29T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.8
881908,Radcliffe Road,2024-01-29T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.6
881908,Radcliffe Road,2024-01-29T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
881908,Radcliffe Road,2024-01-29T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
881908,Radcliffe Road,2024-01-29T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
881908,Radcliffe Road,2024-01-29T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.66
881908,Radcliffe Road,2024-01-29T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.23
881908,Radcliffe Road,2024-01-29T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.35
881908,Radcliffe Road,2024-01-29T08:50:00.000+00:00,feeder,02,N Current (RMS),A,35.7
881908,Radcliffe Road,2024-01-29T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.7
881908,Radcliffe Road,2024-01-29T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,65.0
881908,Radcliffe Road,2024-01-29T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.8
881908,Radcliffe Road,2024-01-29T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
881908,Radcliffe Road,2024-01-29T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.97
881908,Radcliffe Road,2024-01-29T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.62
881908,Radcliffe Road,2024-01-29T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.53
881908,Radcliffe Road,2024-01-29T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.39
881908,Radcliffe Road,2024-01-29T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.79
881908,Radcliffe Road,2024-01-29T08:50:00.000+00:00,feeder,01,N Current (RMS),A,37.9
881908,Radcliffe Road,2024-01-29T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,49.0
881908,Radcliffe Road,2024-01-29T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.9
881908,Radcliffe Road,2024-01-29T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,48.7
881908,Radcliffe Road,2024-01-29T08:50:00.000+00:00,transformer,,Temperature,C,25.3
881908,Radcliffe Road,2024-01-29T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
881908,Radcliffe Road,2024-01-29T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
881908,Radcliffe Road,2024-01-29T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
881908,Radcliffe Road,2024-01-29T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
881908,Radcliffe Road,2024-01-29T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
881908,Radcliffe Road,2024-01-29T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
881908,Radcliffe Road,2024-01-29T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
881908,Radcliffe Road,2024-01-29T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
881908,Radcliffe Road,2024-01-29T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
881908,Radcliffe Road,2024-01-29T08:50:00.000+00:00,busbar,,L3 Active Power,kW,33.7
881908,Radcliffe Road,2024-01-29T08:50:00.000+00:00,busbar,,L2 Active Power,kW,53.08
881908,Radcliffe Road,2024-01-29T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.6
881908,Radcliffe Road,2024-01-29T08:50:00.000+00:00,busbar,,N Current (RMS),A,99.2
881908,Radcliffe Road,2024-01-29T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
881908,Radcliffe Road,2024-01-29T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.9
881908,Radcliffe Road,2024-01-29T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
881908,Radcliffe Road,2024-01-29T08:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.41
881908,Radcliffe Road,2024-01-29T08:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.48
881908,Radcliffe Road,2024-01-29T08:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.42
881908,Radcliffe Road,2024-01-29T08:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.72
881908,Radcliffe Road,2024-01-29T08:40:00.000+00:00,feeder,06,L2 Active Power,kW,9.68
881908,Radcliffe Road,2024-01-29T08:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.47
881908,Radcliffe Road,2024-01-29T08:40:00.000+00:00,feeder,06,N Current (RMS),A,17.8
881908,Radcliffe Road,2024-01-29T08:40:00.000+00:00,feeder,06,L3 Current (RMS),A,21.0
881908,Radcliffe Road,2024-01-29T08:40:00.000+00:00,feeder,06,L2 Current (RMS),A,41.5
881908,Radcliffe Road,2024-01-29T08:40:00.000+00:00,feeder,06,L1 Current (RMS),A,24.3
881908,Radcliffe Road,2024-01-29T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.39
881908,Radcliffe Road,2024-01-29T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.94
881908,Radcliffe Road,2024-01-29T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.24
881908,Radcliffe Road,2024-01-29T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.36
881908,Radcliffe Road,2024-01-29T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.93
881908,Radcliffe Road,2024-01-29T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.59
881908,Radcliffe Road,2024-01-29T08:40:00.000+00:00,feeder,05,N Current (RMS),A,34.3
881908,Radcliffe Road,2024-01-29T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,2.9
881908,Radcliffe Road,2024-01-29T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,58.0
881908,Radcliffe Road,2024-01-29T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,24.7
881908,Radcliffe Road,2024-01-29T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
881908,Radcliffe Road,2024-01-29T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
881908,Radcliffe Road,2024-01-29T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
881908,Radcliffe Road,2024-01-29T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.56
881908,Radcliffe Road,2024-01-29T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.98
881908,Radcliffe Road,2024-01-29T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.82
881908,Radcliffe Road,2024-01-29T08:40:00.000+00:00,feeder,04,N Current (RMS),A,11.4
881908,Radcliffe Road,2024-01-29T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.4
881908,Radcliffe Road,2024-01-29T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,8.6
881908,Radcliffe Road,2024-01-29T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.1
881908,Radcliffe Road,2024-01-29T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.06
881908,Radcliffe Road,2024-01-29T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
881908,Radcliffe Road,2024-01-29T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
881908,Radcliffe Road,2024-01-29T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.86
881908,Radcliffe Road,2024-01-29T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.53
881908,Radcliffe Road,2024-01-29T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.85
881908,Radcliffe Road,2024-01-29T08:40:00.000+00:00,feeder,03,N Current (RMS),A,17.1
881908,Radcliffe Road,2024-01-29T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.7
881908,Radcliffe Road,2024-01-29T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.4
881908,Radcliffe Road,2024-01-29T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.0
881908,Radcliffe Road,2024-01-29T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
881908,Radcliffe Road,2024-01-29T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
881908,Radcliffe Road,2024-01-29T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
881908,Radcliffe Road,2024-01-29T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.34
881908,Radcliffe Road,2024-01-29T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.99
881908,Radcliffe Road,2024-01-29T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.18
881908,Radcliffe Road,2024-01-29T08:40:00.000+00:00,feeder,02,N Current (RMS),A,23.5
881908,Radcliffe Road,2024-01-29T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.1
881908,Radcliffe Road,2024-01-29T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,43.0
881908,Radcliffe Road,2024-01-29T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.4
881908,Radcliffe Road,2024-01-29T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.55
881908,Radcliffe Road,2024-01-29T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
881908,Radcliffe Road,2024-01-29T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.39
