Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881908,Radcliffe Road,2024-01-29T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.75
881908,Radcliffe Road,2024-01-29T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.7
881908,Radcliffe Road,2024-01-29T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.03
881908,Radcliffe Road,2024-01-29T08:40:00.000+00:00,feeder,01,N Current (RMS),A,37.5
881908,Radcliffe Road,2024-01-29T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,49.4
881908,Radcliffe Road,2024-01-29T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.8
881908,Radcliffe Road,2024-01-29T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,40.3
881908,Radcliffe Road,2024-01-29T08:40:00.000+00:00,transformer,,Temperature,C,25.3
881908,Radcliffe Road,2024-01-29T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
881908,Radcliffe Road,2024-01-29T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
881908,Radcliffe Road,2024-01-29T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
881908,Radcliffe Road,2024-01-29T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
881908,Radcliffe Road,2024-01-29T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
881908,Radcliffe Road,2024-01-29T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
881908,Radcliffe Road,2024-01-29T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
881908,Radcliffe Road,2024-01-29T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
881908,Radcliffe Road,2024-01-29T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
881908,Radcliffe Road,2024-01-29T08:40:00.000+00:00,busbar,,L3 Active Power,kW,31.59
881908,Radcliffe Road,2024-01-29T08:40:00.000+00:00,busbar,,L2 Active Power,kW,43.8
881908,Radcliffe Road,2024-01-29T08:40:00.000+00:00,busbar,,L1 Active Power,kW,29.95
881908,Radcliffe Road,2024-01-29T08:40:00.000+00:00,busbar,,N Current (RMS),A,79.2
881908,Radcliffe Road,2024-01-29T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
881908,Radcliffe Road,2024-01-29T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
881908,Radcliffe Road,2024-01-29T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
881908,Radcliffe Road,2024-01-29T08:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.51
881908,Radcliffe Road,2024-01-29T08:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.61
881908,Radcliffe Road,2024-01-29T08:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.46
881908,Radcliffe Road,2024-01-29T08:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.15
881908,Radcliffe Road,2024-01-29T08:30:00.000+00:00,feeder,06,L2 Active Power,kW,10.73
881908,Radcliffe Road,2024-01-29T08:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.9
881908,Radcliffe Road,2024-01-29T08:30:00.000+00:00,feeder,06,N Current (RMS),A,22.1
881908,Radcliffe Road,2024-01-29T08:30:00.000+00:00,feeder,06,L3 Current (RMS),A,30.4
881908,Radcliffe Road,2024-01-29T08:30:00.000+00:00,feeder,06,L2 Current (RMS),A,45.1
881908,Radcliffe Road,2024-01-29T08:30:00.000+00:00,feeder,06,L1 Current (RMS),A,22.2
881908,Radcliffe Road,2024-01-29T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.14
881908,Radcliffe Road,2024-01-29T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.03
881908,Radcliffe Road,2024-01-29T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.32
881908,Radcliffe Road,2024-01-29T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.71
881908,Radcliffe Road,2024-01-29T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.52
881908,Radcliffe Road,2024-01-29T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.01
881908,Radcliffe Road,2024-01-29T08:30:00.000+00:00,feeder,05,N Current (RMS),A,37.2
881908,Radcliffe Road,2024-01-29T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,4.7
881908,Radcliffe Road,2024-01-29T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,61.1
881908,Radcliffe Road,2024-01-29T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,18.6
881908,Radcliffe Road,2024-01-29T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
881908,Radcliffe Road,2024-01-29T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
881908,Radcliffe Road,2024-01-29T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
881908,Radcliffe Road,2024-01-29T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.39
881908,Radcliffe Road,2024-01-29T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.06
881908,Radcliffe Road,2024-01-29T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.07
881908,Radcliffe Road,2024-01-29T08:30:00.000+00:00,feeder,04,N Current (RMS),A,10.0
881908,Radcliffe Road,2024-01-29T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.2
881908,Radcliffe Road,2024-01-29T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.1
881908,Radcliffe Road,2024-01-29T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,5.2
881908,Radcliffe Road,2024-01-29T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.01
881908,Radcliffe Road,2024-01-29T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
881908,Radcliffe Road,2024-01-29T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
881908,Radcliffe Road,2024-01-29T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.94
881908,Radcliffe Road,2024-01-29T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.65
881908,Radcliffe Road,2024-01-29T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.99
881908,Radcliffe Road,2024-01-29T08:30:00.000+00:00,feeder,03,N Current (RMS),A,14.4
881908,Radcliffe Road,2024-01-29T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.4
881908,Radcliffe Road,2024-01-29T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.1
881908,Radcliffe Road,2024-01-29T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.6
881908,Radcliffe Road,2024-01-29T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
881908,Radcliffe Road,2024-01-29T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.23
881908,Radcliffe Road,2024-01-29T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
881908,Radcliffe Road,2024-01-29T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.05
881908,Radcliffe Road,2024-01-29T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.12
881908,Radcliffe Road,2024-01-29T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.22
881908,Radcliffe Road,2024-01-29T08:30:00.000+00:00,feeder,02,N Current (RMS),A,8.7
881908,Radcliffe Road,2024-01-29T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
881908,Radcliffe Road,2024-01-29T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
881908,Radcliffe Road,2024-01-29T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.5
881908,Radcliffe Road,2024-01-29T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.14
881908,Radcliffe Road,2024-01-29T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.56
881908,Radcliffe Road,2024-01-29T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.29
881908,Radcliffe Road,2024-01-29T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.79
881908,Radcliffe Road,2024-01-29T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.05
881908,Radcliffe Road,2024-01-29T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.74
881908,Radcliffe Road,2024-01-29T08:30:00.000+00:00,feeder,01,N Current (RMS),A,37.9
881908,Radcliffe Road,2024-01-29T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,54.3
881908,Radcliffe Road,2024-01-29T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.8
881908,Radcliffe Road,2024-01-29T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,35.2
881908,Radcliffe Road,2024-01-29T08:30:00.000+00:00,transformer,,Temperature,C,25.3
881908,Radcliffe Road,2024-01-29T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
881908,Radcliffe Road,2024-01-29T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
881908,Radcliffe Road,2024-01-29T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
881908,Radcliffe Road,2024-01-29T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
881908,Radcliffe Road,2024-01-29T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
881908,Radcliffe Road,2024-01-29T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
881908,Radcliffe Road,2024-01-29T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
881908,Radcliffe Road,2024-01-29T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
881908,Radcliffe Road,2024-01-29T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
881908,Radcliffe Road,2024-01-29T08:30:00.000+00:00,busbar,,L3 Active Power,kW,36.03
881908,Radcliffe Road,2024-01-29T08:30:00.000+00:00,busbar,,L2 Active Power,kW,44.13
881908,Radcliffe Road,2024-01-29T08:30:00.000+00:00,busbar,,L1 Active Power,kW,28.93
881908,Radcliffe Road,2024-01-29T08:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
881908,Radcliffe Road,2024-01-29T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
881908,Radcliffe Road,2024-01-29T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
881908,Radcliffe Road,2024-01-29T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
881908,Radcliffe Road,2024-01-29T08:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.56
881908,Radcliffe Road,2024-01-29T08:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.82
881908,Radcliffe Road,2024-01-29T08:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.45
881908,Radcliffe Road,2024-01-29T08:20:00.000+00:00,feeder,06,L3 Active Power,kW,9.07
881908,Radcliffe Road,2024-01-29T08:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.91
881908,Radcliffe Road,2024-01-29T08:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.87
881908,Radcliffe Road,2024-01-29T08:20:00.000+00:00,feeder,06,N Current (RMS),A,19.0
881908,Radcliffe Road,2024-01-29T08:20:00.000+00:00,feeder,06,L3 Current (RMS),A,42.2
881908,Radcliffe Road,2024-01-29T08:20:00.000+00:00,feeder,06,L2 Current (RMS),A,37.7
881908,Radcliffe Road,2024-01-29T08:20:00.000+00:00,feeder,06,L1 Current (RMS),A,26.0
881908,Radcliffe Road,2024-01-29T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.15
881908,Radcliffe Road,2024-01-29T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.95
881908,Radcliffe Road,2024-01-29T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.41
881908,Radcliffe Road,2024-01-29T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.43
881908,Radcliffe Road,2024-01-29T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.74
881908,Radcliffe Road,2024-01-29T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.05
881908,Radcliffe Road,2024-01-29T08:20:00.000+00:00,feeder,05,N Current (RMS),A,40.1
881908,Radcliffe Road,2024-01-29T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,2.2
881908,Radcliffe Road,2024-01-29T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,66.1
881908,Radcliffe Road,2024-01-29T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,22.8
881908,Radcliffe Road,2024-01-29T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
881908,Radcliffe Road,2024-01-29T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
881908,Radcliffe Road,2024-01-29T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
881908,Radcliffe Road,2024-01-29T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.39
881908,Radcliffe Road,2024-01-29T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.97
881908,Radcliffe Road,2024-01-29T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.24
881908,Radcliffe Road,2024-01-29T08:20:00.000+00:00,feeder,04,N Current (RMS),A,14.8
881908,Radcliffe Road,2024-01-29T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,23.4
881908,Radcliffe Road,2024-01-29T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,8.7
881908,Radcliffe Road,2024-01-29T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,5.7
881908,Radcliffe Road,2024-01-29T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.23
881908,Radcliffe Road,2024-01-29T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
881908,Radcliffe Road,2024-01-29T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
881908,Radcliffe Road,2024-01-29T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.59
881908,Radcliffe Road,2024-01-29T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.04
881908,Radcliffe Road,2024-01-29T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.51
881908,Radcliffe Road,2024-01-29T08:20:00.000+00:00,feeder,03,N Current (RMS),A,14.6
881908,Radcliffe Road,2024-01-29T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,33.8
881908,Radcliffe Road,2024-01-29T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.8
881908,Radcliffe Road,2024-01-29T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.8
881908,Radcliffe Road,2024-01-29T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
881908,Radcliffe Road,2024-01-29T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.33
881908,Radcliffe Road,2024-01-29T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
881908,Radcliffe Road,2024-01-29T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.49
881908,Radcliffe Road,2024-01-29T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.84
881908,Radcliffe Road,2024-01-29T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.31
881908,Radcliffe Road,2024-01-29T08:20:00.000+00:00,feeder,02,N Current (RMS),A,11.1
881908,Radcliffe Road,2024-01-29T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.5
881908,Radcliffe Road,2024-01-29T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.2
881908,Radcliffe Road,2024-01-29T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.2
881908,Radcliffe Road,2024-01-29T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.25
881908,Radcliffe Road,2024-01-29T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.54
881908,Radcliffe Road,2024-01-29T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.45
881908,Radcliffe Road,2024-01-29T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.9
881908,Radcliffe Road,2024-01-29T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.6
881908,Radcliffe Road,2024-01-29T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.71
881908,Radcliffe Road,2024-01-29T08:20:00.000+00:00,feeder,01,N Current (RMS),A,33.1
881908,Radcliffe Road,2024-01-29T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,46.5
881908,Radcliffe Road,2024-01-29T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.1
881908,Radcliffe Road,2024-01-29T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,43.4
881908,Radcliffe Road,2024-01-29T08:20:00.000+00:00,transformer,,Temperature,C,25.3
881908,Radcliffe Road,2024-01-29T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
881908,Radcliffe Road,2024-01-29T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
881908,Radcliffe Road,2024-01-29T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
881908,Radcliffe Road,2024-01-29T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
881908,Radcliffe Road,2024-01-29T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
881908,Radcliffe Road,2024-01-29T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
881908,Radcliffe Road,2024-01-29T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
881908,Radcliffe Road,2024-01-29T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
881908,Radcliffe Road,2024-01-29T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
881908,Radcliffe Road,2024-01-29T08:20:00.000+00:00,busbar,,L3 Active Power,kW,40.88
881908,Radcliffe Road,2024-01-29T08:20:00.000+00:00,busbar,,L2 Active Power,kW,44.09
881908,Radcliffe Road,2024-01-29T08:20:00.000+00:00,busbar,,L1 Active Power,kW,33.69
881908,Radcliffe Road,2024-01-29T08:20:00.000+00:00,busbar,,N Current (RMS),A,75.5
881908,Radcliffe Road,2024-01-29T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
881908,Radcliffe Road,2024-01-29T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
881908,Radcliffe Road,2024-01-29T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
881908,Radcliffe Road,2024-01-29T08:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.69
881908,Radcliffe Road,2024-01-29T08:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.95
881908,Radcliffe Road,2024-01-29T08:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.34
881908,Radcliffe Road,2024-01-29T08:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.85
881908,Radcliffe Road,2024-01-29T08:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.13
881908,Radcliffe Road,2024-01-29T08:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.81
881908,Radcliffe Road,2024-01-29T08:10:00.000+00:00,feeder,06,N Current (RMS),A,14.2
881908,Radcliffe Road,2024-01-29T08:10:00.000+00:00,feeder,06,L3 Current (RMS),A,14.7
881908,Radcliffe Road,2024-01-29T08:10:00.000+00:00,feeder,06,L2 Current (RMS),A,23.1
881908,Radcliffe Road,2024-01-29T08:10:00.000+00:00,feeder,06,L1 Current (RMS),A,27.0
881908,Radcliffe Road,2024-01-29T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.24
881908,Radcliffe Road,2024-01-29T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.93
881908,Radcliffe Road,2024-01-29T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.26
881908,Radcliffe Road,2024-01-29T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.33
881908,Radcliffe Road,2024-01-29T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,15.32
881908,Radcliffe Road,2024-01-29T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.21
881908,Radcliffe Road,2024-01-29T08:10:00.000+00:00,feeder,05,N Current (RMS),A,37.9
881908,Radcliffe Road,2024-01-29T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,1.9
881908,Radcliffe Road,2024-01-29T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,65.0
881908,Radcliffe Road,2024-01-29T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,27.2
881908,Radcliffe Road,2024-01-29T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
881908,Radcliffe Road,2024-01-29T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
881908,Radcliffe Road,2024-01-29T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
881908,Radcliffe Road,2024-01-29T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.5
881908,Radcliffe Road,2024-01-29T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.95
881908,Radcliffe Road,2024-01-29T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.43
881908,Radcliffe Road,2024-01-29T08:10:00.000+00:00,feeder,04,N Current (RMS),A,9.8
881908,Radcliffe Road,2024-01-29T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.2
881908,Radcliffe Road,2024-01-29T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,8.7
881908,Radcliffe Road,2024-01-29T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,6.8
881908,Radcliffe Road,2024-01-29T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.05
881908,Radcliffe Road,2024-01-29T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
881908,Radcliffe Road,2024-01-29T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
881908,Radcliffe Road,2024-01-29T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.82
881908,Radcliffe Road,2024-01-29T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.16
881908,Radcliffe Road,2024-01-29T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.39
881908,Radcliffe Road,2024-01-29T08:10:00.000+00:00,feeder,03,N Current (RMS),A,19.7
881908,Radcliffe Road,2024-01-29T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.2
881908,Radcliffe Road,2024-01-29T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,34.9
881908,Radcliffe Road,2024-01-29T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.5
881908,Radcliffe Road,2024-01-29T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
881908,Radcliffe Road,2024-01-29T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.46
881908,Radcliffe Road,2024-01-29T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.13
881908,Radcliffe Road,2024-01-29T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.4
881908,Radcliffe Road,2024-01-29T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.55
881908,Radcliffe Road,2024-01-29T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.99
881908,Radcliffe Road,2024-01-29T08:10:00.000+00:00,feeder,02,N Current (RMS),A,11.5
881908,Radcliffe Road,2024-01-29T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.6
881908,Radcliffe Road,2024-01-29T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.6
881908,Radcliffe Road,2024-01-29T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.6
881908,Radcliffe Road,2024-01-29T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
881908,Radcliffe Road,2024-01-29T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.5
881908,Radcliffe Road,2024-01-29T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.15
881908,Radcliffe Road,2024-01-29T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.28
881908,Radcliffe Road,2024-01-29T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.44
881908,Radcliffe Road,2024-01-29T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.29
881908,Radcliffe Road,2024-01-29T08:10:00.000+00:00,feeder,01,N Current (RMS),A,32.0
881908,Radcliffe Road,2024-01-29T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,48.8
881908,Radcliffe Road,2024-01-29T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.9
881908,Radcliffe Road,2024-01-29T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,41.9
881908,Radcliffe Road,2024-01-29T08:10:00.000+00:00,transformer,,Temperature,C,25.3
881908,Radcliffe Road,2024-01-29T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
881908,Radcliffe Road,2024-01-29T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
881908,Radcliffe Road,2024-01-29T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
881908,Radcliffe Road,2024-01-29T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
881908,Radcliffe Road,2024-01-29T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
881908,Radcliffe Road,2024-01-29T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
881908,Radcliffe Road,2024-01-29T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
881908,Radcliffe Road,2024-01-29T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
881908,Radcliffe Road,2024-01-29T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
881908,Radcliffe Road,2024-01-29T08:10:00.000+00:00,busbar,,L3 Active Power,kW,31.18
881908,Radcliffe Road,2024-01-29T08:10:00.000+00:00,busbar,,L2 Active Power,kW,42.56
881908,Radcliffe Road,2024-01-29T08:10:00.000+00:00,busbar,,L1 Active Power,kW,31.11
881908,Radcliffe Road,2024-01-29T08:10:00.000+00:00,busbar,,N Current (RMS),A,73.7
881908,Radcliffe Road,2024-01-29T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
881908,Radcliffe Road,2024-01-29T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
881908,Radcliffe Road,2024-01-29T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
881908,Radcliffe Road,2024-01-29T08:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.57
881908,Radcliffe Road,2024-01-29T08:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.04
881908,Radcliffe Road,2024-01-29T08:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.53
881908,Radcliffe Road,2024-01-29T08:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.33
881908,Radcliffe Road,2024-01-29T08:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.54
881908,Radcliffe Road,2024-01-29T08:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.68
881908,Radcliffe Road,2024-01-29T08:00:00.000+00:00,feeder,06,N Current (RMS),A,10.6
881908,Radcliffe Road,2024-01-29T08:00:00.000+00:00,feeder,06,L3 Current (RMS),A,17.2
881908,Radcliffe Road,2024-01-29T08:00:00.000+00:00,feeder,06,L2 Current (RMS),A,20.7
881908,Radcliffe Road,2024-01-29T08:00:00.000+00:00,feeder,06,L1 Current (RMS),A,21.8
881908,Radcliffe Road,2024-01-29T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
881908,Radcliffe Road,2024-01-29T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.43
881908,Radcliffe Road,2024-01-29T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.2
881908,Radcliffe Road,2024-01-29T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.31
881908,Radcliffe Road,2024-01-29T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.51
881908,Radcliffe Road,2024-01-29T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.63
881908,Radcliffe Road,2024-01-29T08:00:00.000+00:00,feeder,05,N Current (RMS),A,33.5
881908,Radcliffe Road,2024-01-29T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,1.9
881908,Radcliffe Road,2024-01-29T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,57.1
881908,Radcliffe Road,2024-01-29T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,25.1
881908,Radcliffe Road,2024-01-29T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
881908,Radcliffe Road,2024-01-29T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
881908,Radcliffe Road,2024-01-29T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
881908,Radcliffe Road,2024-01-29T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.71
881908,Radcliffe Road,2024-01-29T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.4
881908,Radcliffe Road,2024-01-29T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.94
881908,Radcliffe Road,2024-01-29T08:00:00.000+00:00,feeder,04,N Current (RMS),A,10.6
881908,Radcliffe Road,2024-01-29T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.9
881908,Radcliffe Road,2024-01-29T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.7
881908,Radcliffe Road,2024-01-29T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,4.5
881908,Radcliffe Road,2024-01-29T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.03
881908,Radcliffe Road,2024-01-29T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
881908,Radcliffe Road,2024-01-29T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
881908,Radcliffe Road,2024-01-29T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.78
881908,Radcliffe Road,2024-01-29T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.61
881908,Radcliffe Road,2024-01-29T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.6
881908,Radcliffe Road,2024-01-29T08:00:00.000+00:00,feeder,03,N Current (RMS),A,44.1
881908,Radcliffe Road,2024-01-29T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,64.4
881908,Radcliffe Road,2024-01-29T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,67.6
881908,Radcliffe Road,2024-01-29T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.3
881908,Radcliffe Road,2024-01-29T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
881908,Radcliffe Road,2024-01-29T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.51
881908,Radcliffe Road,2024-01-29T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.33
881908,Radcliffe Road,2024-01-29T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.45
881908,Radcliffe Road,2024-01-29T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.71
881908,Radcliffe Road,2024-01-29T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.71
881908,Radcliffe Road,2024-01-29T08:00:00.000+00:00,feeder,02,N Current (RMS),A,21.3
881908,Radcliffe Road,2024-01-29T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,43.3
881908,Radcliffe Road,2024-01-29T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.5
881908,Radcliffe Road,2024-01-29T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.8
881908,Radcliffe Road,2024-01-29T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
881908,Radcliffe Road,2024-01-29T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.55
881908,Radcliffe Road,2024-01-29T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.48
881908,Radcliffe Road,2024-01-29T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.79
881908,Radcliffe Road,2024-01-29T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.78
881908,Radcliffe Road,2024-01-29T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.73
881908,Radcliffe Road,2024-01-29T08:00:00.000+00:00,feeder,01,N Current (RMS),A,29.3
881908,Radcliffe Road,2024-01-29T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,42.1
881908,Radcliffe Road,2024-01-29T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.1
881908,Radcliffe Road,2024-01-29T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,36.0
881908,Radcliffe Road,2024-01-29T08:00:00.000+00:00,transformer,,Temperature,C,25.3
881908,Radcliffe Road,2024-01-29T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
881908,Radcliffe Road,2024-01-29T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
881908,Radcliffe Road,2024-01-29T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
881908,Radcliffe Road,2024-01-29T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
881908,Radcliffe Road,2024-01-29T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
881908,Radcliffe Road,2024-01-29T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
881908,Radcliffe Road,2024-01-29T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
881908,Radcliffe Road,2024-01-29T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
881908,Radcliffe Road,2024-01-29T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
881908,Radcliffe Road,2024-01-29T08:00:00.000+00:00,busbar,,L3 Active Power,kW,40.37
881908,Radcliffe Road,2024-01-29T08:00:00.000+00:00,busbar,,L2 Active Power,kW,46.56
881908,Radcliffe Road,2024-01-29T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.29
881908,Radcliffe Road,2024-01-29T08:00:00.000+00:00,busbar,,N Current (RMS),A,95.6
881908,Radcliffe Road,2024-01-29T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
881908,Radcliffe Road,2024-01-29T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
881908,Radcliffe Road,2024-01-29T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
881908,Radcliffe Road,2024-01-29T07:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.21
881908,Radcliffe Road,2024-01-29T07:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.02
881908,Radcliffe Road,2024-01-29T07:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.47
881908,Radcliffe Road,2024-01-29T07:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.22
881908,Radcliffe Road,2024-01-29T07:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.7
881908,Radcliffe Road,2024-01-29T07:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.87
881908,Radcliffe Road,2024-01-29T07:50:00.000+00:00,feeder,06,N Current (RMS),A,11.9
881908,Radcliffe Road,2024-01-29T07:50:00.000+00:00,feeder,06,L3 Current (RMS),A,15.3
881908,Radcliffe Road,2024-01-29T07:50:00.000+00:00,feeder,06,L2 Current (RMS),A,25.2
881908,Radcliffe Road,2024-01-29T07:50:00.000+00:00,feeder,06,L1 Current (RMS),A,22.4
881908,Radcliffe Road,2024-01-29T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.23
881908,Radcliffe Road,2024-01-29T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.2
881908,Radcliffe Road,2024-01-29T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.28
881908,Radcliffe Road,2024-01-29T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.28
881908,Radcliffe Road,2024-01-29T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.71
881908,Radcliffe Road,2024-01-29T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.85
881908,Radcliffe Road,2024-01-29T07:50:00.000+00:00,feeder,05,N Current (RMS),A,35.0
881908,Radcliffe Road,2024-01-29T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,1.7
881908,Radcliffe Road,2024-01-29T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,57.8
881908,Radcliffe Road,2024-01-29T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,21.8
881908,Radcliffe Road,2024-01-29T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
881908,Radcliffe Road,2024-01-29T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
881908,Radcliffe Road,2024-01-29T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
881908,Radcliffe Road,2024-01-29T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.33
881908,Radcliffe Road,2024-01-29T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.01
881908,Radcliffe Road,2024-01-29T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.92
881908,Radcliffe Road,2024-01-29T07:50:00.000+00:00,feeder,04,N Current (RMS),A,13.8
881908,Radcliffe Road,2024-01-29T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.1
881908,Radcliffe Road,2024-01-29T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.8
881908,Radcliffe Road,2024-01-29T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,4.6
881908,Radcliffe Road,2024-01-29T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.99
881908,Radcliffe Road,2024-01-29T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
881908,Radcliffe Road,2024-01-29T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
881908,Radcliffe Road,2024-01-29T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.33
881908,Radcliffe Road,2024-01-29T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.42
881908,Radcliffe Road,2024-01-29T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.41
881908,Radcliffe Road,2024-01-29T07:50:00.000+00:00,feeder,03,N Current (RMS),A,36.4
881908,Radcliffe Road,2024-01-29T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,65.0
881908,Radcliffe Road,2024-01-29T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,36.0
881908,Radcliffe Road,2024-01-29T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.4
881908,Radcliffe Road,2024-01-29T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
881908,Radcliffe Road,2024-01-29T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
881908,Radcliffe Road,2024-01-29T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.24
881908,Radcliffe Road,2024-01-29T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.4
881908,Radcliffe Road,2024-01-29T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.31
881908,Radcliffe Road,2024-01-29T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.65
881908,Radcliffe Road,2024-01-29T07:50:00.000+00:00,feeder,02,N Current (RMS),A,27.8
881908,Radcliffe Road,2024-01-29T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,60.0
881908,Radcliffe Road,2024-01-29T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.5
881908,Radcliffe Road,2024-01-29T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.5
881908,Radcliffe Road,2024-01-29T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
881908,Radcliffe Road,2024-01-29T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.75
881908,Radcliffe Road,2024-01-29T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.53
881908,Radcliffe Road,2024-01-29T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.33
881908,Radcliffe Road,2024-01-29T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.88
881908,Radcliffe Road,2024-01-29T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.61
881908,Radcliffe Road,2024-01-29T07:50:00.000+00:00,feeder,01,N Current (RMS),A,29.1
881908,Radcliffe Road,2024-01-29T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,44.7
881908,Radcliffe Road,2024-01-29T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.9
881908,Radcliffe Road,2024-01-29T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,35.3
881908,Radcliffe Road,2024-01-29T07:50:00.000+00:00,transformer,,Temperature,C,25.3
881908,Radcliffe Road,2024-01-29T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
881908,Radcliffe Road,2024-01-29T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
881908,Radcliffe Road,2024-01-29T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
881908,Radcliffe Road,2024-01-29T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
881908,Radcliffe Road,2024-01-29T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
881908,Radcliffe Road,2024-01-29T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
881908,Radcliffe Road,2024-01-29T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
881908,Radcliffe Road,2024-01-29T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
881908,Radcliffe Road,2024-01-29T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
881908,Radcliffe Road,2024-01-29T07:50:00.000+00:00,busbar,,L3 Active Power,kW,46.89
881908,Radcliffe Road,2024-01-29T07:50:00.000+00:00,busbar,,L2 Active Power,kW,43.02
881908,Radcliffe Road,2024-01-29T07:50:00.000+00:00,busbar,,L1 Active Power,kW,30.32
881908,Radcliffe Road,2024-01-29T07:50:00.000+00:00,busbar,,N Current (RMS),A,87.3
881908,Radcliffe Road,2024-01-29T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
881908,Radcliffe Road,2024-01-29T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
881908,Radcliffe Road,2024-01-29T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
881908,Radcliffe Road,2024-01-29T07:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.21
881908,Radcliffe Road,2024-01-29T07:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.08
881908,Radcliffe Road,2024-01-29T07:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.34
881908,Radcliffe Road,2024-01-29T07:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.91
881908,Radcliffe Road,2024-01-29T07:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.32
881908,Radcliffe Road,2024-01-29T07:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.34
881908,Radcliffe Road,2024-01-29T07:40:00.000+00:00,feeder,06,N Current (RMS),A,11.2
881908,Radcliffe Road,2024-01-29T07:40:00.000+00:00,feeder,06,L3 Current (RMS),A,18.3
881908,Radcliffe Road,2024-01-29T07:40:00.000+00:00,feeder,06,L2 Current (RMS),A,23.9
881908,Radcliffe Road,2024-01-29T07:40:00.000+00:00,feeder,06,L1 Current (RMS),A,20.7
881908,Radcliffe Road,2024-01-29T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.13
881908,Radcliffe Road,2024-01-29T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.2
881908,Radcliffe Road,2024-01-29T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.32
881908,Radcliffe Road,2024-01-29T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.43
881908,Radcliffe Road,2024-01-29T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.57
881908,Radcliffe Road,2024-01-29T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.85
881908,Radcliffe Road,2024-01-29T07:40:00.000+00:00,feeder,05,N Current (RMS),A,36.1
881908,Radcliffe Road,2024-01-29T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,2.0
881908,Radcliffe Road,2024-01-29T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,61.4
881908,Radcliffe Road,2024-01-29T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,26.2
881908,Radcliffe Road,2024-01-29T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
881908,Radcliffe Road,2024-01-29T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
881908,Radcliffe Road,2024-01-29T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
881908,Radcliffe Road,2024-01-29T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.88
881908,Radcliffe Road,2024-01-29T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.06
881908,Radcliffe Road,2024-01-29T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.11
881908,Radcliffe Road,2024-01-29T07:40:00.000+00:00,feeder,04,N Current (RMS),A,11.5
881908,Radcliffe Road,2024-01-29T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.4
881908,Radcliffe Road,2024-01-29T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.3
881908,Radcliffe Road,2024-01-29T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,5.4
881908,Radcliffe Road,2024-01-29T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.84
881908,Radcliffe Road,2024-01-29T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
881908,Radcliffe Road,2024-01-29T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
881908,Radcliffe Road,2024-01-29T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.3
881908,Radcliffe Road,2024-01-29T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.22
881908,Radcliffe Road,2024-01-29T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.71
881908,Radcliffe Road,2024-01-29T07:40:00.000+00:00,feeder,03,N Current (RMS),A,38.8
881908,Radcliffe Road,2024-01-29T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,68.7
881908,Radcliffe Road,2024-01-29T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.4
881908,Radcliffe Road,2024-01-29T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.6
881908,Radcliffe Road,2024-01-29T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
881908,Radcliffe Road,2024-01-29T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
881908,Radcliffe Road,2024-01-29T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.14
881908,Radcliffe Road,2024-01-29T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.32
881908,Radcliffe Road,2024-01-29T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.51
881908,Radcliffe Road,2024-01-29T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.74
881908,Radcliffe Road,2024-01-29T07:40:00.000+00:00,feeder,02,N Current (RMS),A,22.1
881908,Radcliffe Road,2024-01-29T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,40.9
881908,Radcliffe Road,2024-01-29T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.0
881908,Radcliffe Road,2024-01-29T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.2
881908,Radcliffe Road,2024-01-29T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
881908,Radcliffe Road,2024-01-29T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.99
881908,Radcliffe Road,2024-01-29T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.61
881908,Radcliffe Road,2024-01-29T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.46
881908,Radcliffe Road,2024-01-29T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.43
881908,Radcliffe Road,2024-01-29T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.07
881908,Radcliffe Road,2024-01-29T07:40:00.000+00:00,feeder,01,N Current (RMS),A,41.9
881908,Radcliffe Road,2024-01-29T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,62.6
881908,Radcliffe Road,2024-01-29T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,33.2
881908,Radcliffe Road,2024-01-29T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,41.1
881908,Radcliffe Road,2024-01-29T07:40:00.000+00:00,transformer,,Temperature,C,25.3
881908,Radcliffe Road,2024-01-29T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
881908,Radcliffe Road,2024-01-29T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
881908,Radcliffe Road,2024-01-29T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
881908,Radcliffe Road,2024-01-29T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
881908,Radcliffe Road,2024-01-29T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
881908,Radcliffe Road,2024-01-29T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
881908,Radcliffe Road,2024-01-29T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
881908,Radcliffe Road,2024-01-29T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
881908,Radcliffe Road,2024-01-29T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
881908,Radcliffe Road,2024-01-29T07:40:00.000+00:00,busbar,,L3 Active Power,kW,47.29
881908,Radcliffe Road,2024-01-29T07:40:00.000+00:00,busbar,,L2 Active Power,kW,42.11
881908,Radcliffe Road,2024-01-29T07:40:00.000+00:00,busbar,,L1 Active Power,kW,29.83
881908,Radcliffe Road,2024-01-29T07:40:00.000+00:00,busbar,,N Current (RMS),A,90.2
881908,Radcliffe Road,2024-01-29T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
881908,Radcliffe Road,2024-01-29T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
881908,Radcliffe Road,2024-01-29T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
881908,Radcliffe Road,2024-01-29T07:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.17
881908,Radcliffe Road,2024-01-29T07:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.81
881908,Radcliffe Road,2024-01-29T07:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.47
881908,Radcliffe Road,2024-01-29T07:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.21
881908,Radcliffe Road,2024-01-29T07:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.23
881908,Radcliffe Road,2024-01-29T07:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.14
881908,Radcliffe Road,2024-01-29T07:30:00.000+00:00,feeder,06,N Current (RMS),A,13.2
881908,Radcliffe Road,2024-01-29T07:30:00.000+00:00,feeder,06,L3 Current (RMS),A,24.7
881908,Radcliffe Road,2024-01-29T07:30:00.000+00:00,feeder,06,L2 Current (RMS),A,23.7
881908,Radcliffe Road,2024-01-29T07:30:00.000+00:00,feeder,06,L1 Current (RMS),A,19.7
881908,Radcliffe Road,2024-01-29T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.19
881908,Radcliffe Road,2024-01-29T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.42
881908,Radcliffe Road,2024-01-29T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.33
881908,Radcliffe Road,2024-01-29T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.6
881908,Radcliffe Road,2024-01-29T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,16.66
881908,Radcliffe Road,2024-01-29T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.99
881908,Radcliffe Road,2024-01-29T07:30:00.000+00:00,feeder,05,N Current (RMS),A,41.0
881908,Radcliffe Road,2024-01-29T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,2.8
881908,Radcliffe Road,2024-01-29T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,70.1
881908,Radcliffe Road,2024-01-29T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,30.6
881908,Radcliffe Road,2024-01-29T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
881908,Radcliffe Road,2024-01-29T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
881908,Radcliffe Road,2024-01-29T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
881908,Radcliffe Road,2024-01-29T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.43
881908,Radcliffe Road,2024-01-29T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.31
881908,Radcliffe Road,2024-01-29T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.52
881908,Radcliffe Road,2024-01-29T07:30:00.000+00:00,feeder,04,N Current (RMS),A,9.8
881908,Radcliffe Road,2024-01-29T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.8
881908,Radcliffe Road,2024-01-29T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.3
881908,Radcliffe Road,2024-01-29T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.5
881908,Radcliffe Road,2024-01-29T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.85
881908,Radcliffe Road,2024-01-29T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
881908,Radcliffe Road,2024-01-29T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
881908,Radcliffe Road,2024-01-29T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.77
881908,Radcliffe Road,2024-01-29T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.32
881908,Radcliffe Road,2024-01-29T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.99
881908,Radcliffe Road,2024-01-29T07:30:00.000+00:00,feeder,03,N Current (RMS),A,16.6
881908,Radcliffe Road,2024-01-29T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.9
881908,Radcliffe Road,2024-01-29T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.6
881908,Radcliffe Road,2024-01-29T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.0
881908,Radcliffe Road,2024-01-29T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
881908,Radcliffe Road,2024-01-29T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
881908,Radcliffe Road,2024-01-29T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.18
881908,Radcliffe Road,2024-01-29T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.82
881908,Radcliffe Road,2024-01-29T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.73
881908,Radcliffe Road,2024-01-29T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.38
881908,Radcliffe Road,2024-01-29T07:30:00.000+00:00,feeder,02,N Current (RMS),A,16.6
881908,Radcliffe Road,2024-01-29T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
881908,Radcliffe Road,2024-01-29T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.5
881908,Radcliffe Road,2024-01-29T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.4
881908,Radcliffe Road,2024-01-29T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.41
881908,Radcliffe Road,2024-01-29T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.99
881908,Radcliffe Road,2024-01-29T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.63
881908,Radcliffe Road,2024-01-29T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
881908,Radcliffe Road,2024-01-29T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.21
881908,Radcliffe Road,2024-01-29T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.93
881908,Radcliffe Road,2024-01-29T07:30:00.000+00:00,feeder,01,N Current (RMS),A,35.8
881908,Radcliffe Road,2024-01-29T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,55.5
881908,Radcliffe Road,2024-01-29T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.7
881908,Radcliffe Road,2024-01-29T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,44.8
881908,Radcliffe Road,2024-01-29T07:30:00.000+00:00,transformer,,Temperature,C,25.3
881908,Radcliffe Road,2024-01-29T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
881908,Radcliffe Road,2024-01-29T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
881908,Radcliffe Road,2024-01-29T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
881908,Radcliffe Road,2024-01-29T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
881908,Radcliffe Road,2024-01-29T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
881908,Radcliffe Road,2024-01-29T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
