Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881908,Radcliffe Road,2024-01-29T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
881908,Radcliffe Road,2024-01-29T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
881908,Radcliffe Road,2024-01-29T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
881908,Radcliffe Road,2024-01-29T07:30:00.000+00:00,busbar,,L3 Active Power,kW,33.83
881908,Radcliffe Road,2024-01-29T07:30:00.000+00:00,busbar,,L2 Active Power,kW,43.46
881908,Radcliffe Road,2024-01-29T07:30:00.000+00:00,busbar,,L1 Active Power,kW,35.95
881908,Radcliffe Road,2024-01-29T07:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
881908,Radcliffe Road,2024-01-29T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
881908,Radcliffe Road,2024-01-29T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
881908,Radcliffe Road,2024-01-29T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
881908,Radcliffe Road,2024-01-29T07:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.37
881908,Radcliffe Road,2024-01-29T07:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.63
881908,Radcliffe Road,2024-01-29T07:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.61
881908,Radcliffe Road,2024-01-29T07:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.62
881908,Radcliffe Road,2024-01-29T07:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.39
881908,Radcliffe Road,2024-01-29T07:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.75
881908,Radcliffe Road,2024-01-29T07:20:00.000+00:00,feeder,06,N Current (RMS),A,13.9
881908,Radcliffe Road,2024-01-29T07:20:00.000+00:00,feeder,06,L3 Current (RMS),A,17.1
881908,Radcliffe Road,2024-01-29T07:20:00.000+00:00,feeder,06,L2 Current (RMS),A,16.4
881908,Radcliffe Road,2024-01-29T07:20:00.000+00:00,feeder,06,L1 Current (RMS),A,30.3
881908,Radcliffe Road,2024-01-29T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
881908,Radcliffe Road,2024-01-29T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.36
881908,Radcliffe Road,2024-01-29T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.39
881908,Radcliffe Road,2024-01-29T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.5
881908,Radcliffe Road,2024-01-29T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,16.27
881908,Radcliffe Road,2024-01-29T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.4
881908,Radcliffe Road,2024-01-29T07:20:00.000+00:00,feeder,05,N Current (RMS),A,42.3
881908,Radcliffe Road,2024-01-29T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,2.6
881908,Radcliffe Road,2024-01-29T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,68.4
881908,Radcliffe Road,2024-01-29T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,19.7
881908,Radcliffe Road,2024-01-29T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
881908,Radcliffe Road,2024-01-29T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
881908,Radcliffe Road,2024-01-29T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
881908,Radcliffe Road,2024-01-29T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.72
881908,Radcliffe Road,2024-01-29T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.44
881908,Radcliffe Road,2024-01-29T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.38
881908,Radcliffe Road,2024-01-29T07:20:00.000+00:00,feeder,04,N Current (RMS),A,10.3
881908,Radcliffe Road,2024-01-29T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.4
881908,Radcliffe Road,2024-01-29T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.8
881908,Radcliffe Road,2024-01-29T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.5
881908,Radcliffe Road,2024-01-29T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.96
881908,Radcliffe Road,2024-01-29T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
881908,Radcliffe Road,2024-01-29T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
881908,Radcliffe Road,2024-01-29T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.98
881908,Radcliffe Road,2024-01-29T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.97
881908,Radcliffe Road,2024-01-29T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.63
881908,Radcliffe Road,2024-01-29T07:20:00.000+00:00,feeder,03,N Current (RMS),A,13.7
881908,Radcliffe Road,2024-01-29T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.3
881908,Radcliffe Road,2024-01-29T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.3
881908,Radcliffe Road,2024-01-29T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.2
881908,Radcliffe Road,2024-01-29T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
881908,Radcliffe Road,2024-01-29T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
881908,Radcliffe Road,2024-01-29T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.09
881908,Radcliffe Road,2024-01-29T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.25
881908,Radcliffe Road,2024-01-29T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.29
881908,Radcliffe Road,2024-01-29T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.4
881908,Radcliffe Road,2024-01-29T07:20:00.000+00:00,feeder,02,N Current (RMS),A,20.2
881908,Radcliffe Road,2024-01-29T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.7
881908,Radcliffe Road,2024-01-29T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,43.1
881908,Radcliffe Road,2024-01-29T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.8
881908,Radcliffe Road,2024-01-29T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.59
881908,Radcliffe Road,2024-01-29T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.82
881908,Radcliffe Road,2024-01-29T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.61
881908,Radcliffe Road,2024-01-29T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.52
881908,Radcliffe Road,2024-01-29T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.66
881908,Radcliffe Road,2024-01-29T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.69
881908,Radcliffe Road,2024-01-29T07:20:00.000+00:00,feeder,01,N Current (RMS),A,29.4
881908,Radcliffe Road,2024-01-29T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,49.6
881908,Radcliffe Road,2024-01-29T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,42.3
881908,Radcliffe Road,2024-01-29T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,40.2
881908,Radcliffe Road,2024-01-29T07:20:00.000+00:00,transformer,,Temperature,C,25.3
881908,Radcliffe Road,2024-01-29T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
881908,Radcliffe Road,2024-01-29T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
881908,Radcliffe Road,2024-01-29T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
881908,Radcliffe Road,2024-01-29T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
881908,Radcliffe Road,2024-01-29T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
881908,Radcliffe Road,2024-01-29T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
881908,Radcliffe Road,2024-01-29T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
881908,Radcliffe Road,2024-01-29T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
881908,Radcliffe Road,2024-01-29T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
881908,Radcliffe Road,2024-01-29T07:20:00.000+00:00,busbar,,L3 Active Power,kW,30.61
881908,Radcliffe Road,2024-01-29T07:20:00.000+00:00,busbar,,L2 Active Power,kW,47.02
881908,Radcliffe Road,2024-01-29T07:20:00.000+00:00,busbar,,L1 Active Power,kW,35.26
881908,Radcliffe Road,2024-01-29T07:20:00.000+00:00,busbar,,N Current (RMS),A,79.3
881908,Radcliffe Road,2024-01-29T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
881908,Radcliffe Road,2024-01-29T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.3
881908,Radcliffe Road,2024-01-29T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
881908,Radcliffe Road,2024-01-29T07:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.29
881908,Radcliffe Road,2024-01-29T07:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.61
881908,Radcliffe Road,2024-01-29T07:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.58
881908,Radcliffe Road,2024-01-29T07:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.28
881908,Radcliffe Road,2024-01-29T07:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.57
881908,Radcliffe Road,2024-01-29T07:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.19
881908,Radcliffe Road,2024-01-29T07:10:00.000+00:00,feeder,06,N Current (RMS),A,11.4
881908,Radcliffe Road,2024-01-29T07:10:00.000+00:00,feeder,06,L3 Current (RMS),A,15.5
881908,Radcliffe Road,2024-01-29T07:10:00.000+00:00,feeder,06,L2 Current (RMS),A,16.0
881908,Radcliffe Road,2024-01-29T07:10:00.000+00:00,feeder,06,L1 Current (RMS),A,24.9
881908,Radcliffe Road,2024-01-29T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
881908,Radcliffe Road,2024-01-29T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.96
881908,Radcliffe Road,2024-01-29T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.3
881908,Radcliffe Road,2024-01-29T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.49
881908,Radcliffe Road,2024-01-29T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,15.04
881908,Radcliffe Road,2024-01-29T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.77
881908,Radcliffe Road,2024-01-29T07:10:00.000+00:00,feeder,05,N Current (RMS),A,39.8
881908,Radcliffe Road,2024-01-29T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,2.4
881908,Radcliffe Road,2024-01-29T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,63.0
881908,Radcliffe Road,2024-01-29T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,18.6
881908,Radcliffe Road,2024-01-29T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
881908,Radcliffe Road,2024-01-29T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
881908,Radcliffe Road,2024-01-29T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
881908,Radcliffe Road,2024-01-29T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.38
881908,Radcliffe Road,2024-01-29T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.37
881908,Radcliffe Road,2024-01-29T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.99
881908,Radcliffe Road,2024-01-29T07:10:00.000+00:00,feeder,04,N Current (RMS),A,13.0
881908,Radcliffe Road,2024-01-29T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.9
881908,Radcliffe Road,2024-01-29T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.9
881908,Radcliffe Road,2024-01-29T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,4.6
881908,Radcliffe Road,2024-01-29T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
881908,Radcliffe Road,2024-01-29T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
881908,Radcliffe Road,2024-01-29T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
881908,Radcliffe Road,2024-01-29T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.47
881908,Radcliffe Road,2024-01-29T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.69
881908,Radcliffe Road,2024-01-29T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.97
881908,Radcliffe Road,2024-01-29T07:10:00.000+00:00,feeder,03,N Current (RMS),A,18.2
881908,Radcliffe Road,2024-01-29T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,36.6
881908,Radcliffe Road,2024-01-29T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.5
881908,Radcliffe Road,2024-01-29T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.2
881908,Radcliffe Road,2024-01-29T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
881908,Radcliffe Road,2024-01-29T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
881908,Radcliffe Road,2024-01-29T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.2
881908,Radcliffe Road,2024-01-29T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.35
881908,Radcliffe Road,2024-01-29T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.34
881908,Radcliffe Road,2024-01-29T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.09
881908,Radcliffe Road,2024-01-29T07:10:00.000+00:00,feeder,02,N Current (RMS),A,13.6
881908,Radcliffe Road,2024-01-29T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.0
881908,Radcliffe Road,2024-01-29T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.9
881908,Radcliffe Road,2024-01-29T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.1
881908,Radcliffe Road,2024-01-29T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.36
881908,Radcliffe Road,2024-01-29T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.84
881908,Radcliffe Road,2024-01-29T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.74
881908,Radcliffe Road,2024-01-29T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.36
881908,Radcliffe Road,2024-01-29T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.15
881908,Radcliffe Road,2024-01-29T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.63
881908,Radcliffe Road,2024-01-29T07:10:00.000+00:00,feeder,01,N Current (RMS),A,39.7
881908,Radcliffe Road,2024-01-29T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,56.9
881908,Radcliffe Road,2024-01-29T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.5
881908,Radcliffe Road,2024-01-29T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,39.5
881908,Radcliffe Road,2024-01-29T07:10:00.000+00:00,transformer,,Temperature,C,25.3
881908,Radcliffe Road,2024-01-29T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
881908,Radcliffe Road,2024-01-29T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
881908,Radcliffe Road,2024-01-29T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
881908,Radcliffe Road,2024-01-29T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
881908,Radcliffe Road,2024-01-29T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
881908,Radcliffe Road,2024-01-29T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
881908,Radcliffe Road,2024-01-29T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
881908,Radcliffe Road,2024-01-29T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
881908,Radcliffe Road,2024-01-29T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
881908,Radcliffe Road,2024-01-29T07:10:00.000+00:00,busbar,,L3 Active Power,kW,34.33
881908,Radcliffe Road,2024-01-29T07:10:00.000+00:00,busbar,,L2 Active Power,kW,41.17
881908,Radcliffe Road,2024-01-29T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.65
881908,Radcliffe Road,2024-01-29T07:10:00.000+00:00,busbar,,N Current (RMS),A,76.9
881908,Radcliffe Road,2024-01-29T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
881908,Radcliffe Road,2024-01-29T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
881908,Radcliffe Road,2024-01-29T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
881908,Radcliffe Road,2024-01-29T07:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.3
881908,Radcliffe Road,2024-01-29T07:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.64
881908,Radcliffe Road,2024-01-29T07:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.55
881908,Radcliffe Road,2024-01-29T07:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.91
881908,Radcliffe Road,2024-01-29T07:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.5
881908,Radcliffe Road,2024-01-29T07:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.21
881908,Radcliffe Road,2024-01-29T07:00:00.000+00:00,feeder,06,N Current (RMS),A,10.0
881908,Radcliffe Road,2024-01-29T07:00:00.000+00:00,feeder,06,L3 Current (RMS),A,14.6
881908,Radcliffe Road,2024-01-29T07:00:00.000+00:00,feeder,06,L2 Current (RMS),A,11.5
881908,Radcliffe Road,2024-01-29T07:00:00.000+00:00,feeder,06,L1 Current (RMS),A,20.0
881908,Radcliffe Road,2024-01-29T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.21
881908,Radcliffe Road,2024-01-29T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.19
881908,Radcliffe Road,2024-01-29T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.25
881908,Radcliffe Road,2024-01-29T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.48
881908,Radcliffe Road,2024-01-29T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,16.26
881908,Radcliffe Road,2024-01-29T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.3
881908,Radcliffe Road,2024-01-29T07:00:00.000+00:00,feeder,05,N Current (RMS),A,44.5
881908,Radcliffe Road,2024-01-29T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,2.3
881908,Radcliffe Road,2024-01-29T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,68.2
881908,Radcliffe Road,2024-01-29T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,15.8
881908,Radcliffe Road,2024-01-29T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
881908,Radcliffe Road,2024-01-29T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
881908,Radcliffe Road,2024-01-29T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
881908,Radcliffe Road,2024-01-29T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.91
881908,Radcliffe Road,2024-01-29T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.52
881908,Radcliffe Road,2024-01-29T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.85
881908,Radcliffe Road,2024-01-29T07:00:00.000+00:00,feeder,04,N Current (RMS),A,16.8
881908,Radcliffe Road,2024-01-29T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.4
881908,Radcliffe Road,2024-01-29T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.4
881908,Radcliffe Road,2024-01-29T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,4.1
881908,Radcliffe Road,2024-01-29T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
881908,Radcliffe Road,2024-01-29T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
881908,Radcliffe Road,2024-01-29T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
881908,Radcliffe Road,2024-01-29T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.79
881908,Radcliffe Road,2024-01-29T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.57
881908,Radcliffe Road,2024-01-29T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.59
881908,Radcliffe Road,2024-01-29T07:00:00.000+00:00,feeder,03,N Current (RMS),A,12.9
881908,Radcliffe Road,2024-01-29T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.3
881908,Radcliffe Road,2024-01-29T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.3
881908,Radcliffe Road,2024-01-29T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.8
881908,Radcliffe Road,2024-01-29T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
881908,Radcliffe Road,2024-01-29T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
881908,Radcliffe Road,2024-01-29T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
881908,Radcliffe Road,2024-01-29T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.81
881908,Radcliffe Road,2024-01-29T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.14
881908,Radcliffe Road,2024-01-29T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.24
881908,Radcliffe Road,2024-01-29T07:00:00.000+00:00,feeder,02,N Current (RMS),A,11.2
881908,Radcliffe Road,2024-01-29T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.7
881908,Radcliffe Road,2024-01-29T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.9
881908,Radcliffe Road,2024-01-29T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.6
881908,Radcliffe Road,2024-01-29T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
881908,Radcliffe Road,2024-01-29T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.75
881908,Radcliffe Road,2024-01-29T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.51
881908,Radcliffe Road,2024-01-29T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.98
881908,Radcliffe Road,2024-01-29T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.26
881908,Radcliffe Road,2024-01-29T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.96
881908,Radcliffe Road,2024-01-29T07:00:00.000+00:00,feeder,01,N Current (RMS),A,47.9
881908,Radcliffe Road,2024-01-29T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,63.4
881908,Radcliffe Road,2024-01-29T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.4
881908,Radcliffe Road,2024-01-29T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,36.5
881908,Radcliffe Road,2024-01-29T07:00:00.000+00:00,transformer,,Temperature,C,25.3
881908,Radcliffe Road,2024-01-29T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
881908,Radcliffe Road,2024-01-29T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
881908,Radcliffe Road,2024-01-29T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
881908,Radcliffe Road,2024-01-29T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
881908,Radcliffe Road,2024-01-29T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
881908,Radcliffe Road,2024-01-29T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
881908,Radcliffe Road,2024-01-29T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
881908,Radcliffe Road,2024-01-29T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
881908,Radcliffe Road,2024-01-29T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
881908,Radcliffe Road,2024-01-29T07:00:00.000+00:00,busbar,,L3 Active Power,kW,34.88
881908,Radcliffe Road,2024-01-29T07:00:00.000+00:00,busbar,,L2 Active Power,kW,40.25
881908,Radcliffe Road,2024-01-29T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.15
881908,Radcliffe Road,2024-01-29T07:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
881908,Radcliffe Road,2024-01-29T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
881908,Radcliffe Road,2024-01-29T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
881908,Radcliffe Road,2024-01-29T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
881908,Radcliffe Road,2024-01-29T06:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.32
881908,Radcliffe Road,2024-01-29T06:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.07
881908,Radcliffe Road,2024-01-29T06:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.47
881908,Radcliffe Road,2024-01-29T06:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.07
881908,Radcliffe Road,2024-01-29T06:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.13
881908,Radcliffe Road,2024-01-29T06:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.93
881908,Radcliffe Road,2024-01-29T06:50:00.000+00:00,feeder,06,N Current (RMS),A,8.9
881908,Radcliffe Road,2024-01-29T06:50:00.000+00:00,feeder,06,L3 Current (RMS),A,15.8
881908,Radcliffe Road,2024-01-29T06:50:00.000+00:00,feeder,06,L2 Current (RMS),A,10.7
881908,Radcliffe Road,2024-01-29T06:50:00.000+00:00,feeder,06,L1 Current (RMS),A,15.3
881908,Radcliffe Road,2024-01-29T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.21
881908,Radcliffe Road,2024-01-29T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.47
881908,Radcliffe Road,2024-01-29T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.25
881908,Radcliffe Road,2024-01-29T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.54
881908,Radcliffe Road,2024-01-29T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,15.88
881908,Radcliffe Road,2024-01-29T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.28
881908,Radcliffe Road,2024-01-29T06:50:00.000+00:00,feeder,05,N Current (RMS),A,41.0
881908,Radcliffe Road,2024-01-29T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,2.5
881908,Radcliffe Road,2024-01-29T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,66.2
881908,Radcliffe Road,2024-01-29T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,19.0
881908,Radcliffe Road,2024-01-29T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
881908,Radcliffe Road,2024-01-29T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
881908,Radcliffe Road,2024-01-29T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
881908,Radcliffe Road,2024-01-29T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.37
881908,Radcliffe Road,2024-01-29T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.9
881908,Radcliffe Road,2024-01-29T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.68
881908,Radcliffe Road,2024-01-29T06:50:00.000+00:00,feeder,04,N Current (RMS),A,17.1
881908,Radcliffe Road,2024-01-29T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.1
881908,Radcliffe Road,2024-01-29T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.2
881908,Radcliffe Road,2024-01-29T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,3.4
881908,Radcliffe Road,2024-01-29T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
881908,Radcliffe Road,2024-01-29T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
881908,Radcliffe Road,2024-01-29T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
881908,Radcliffe Road,2024-01-29T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.26
881908,Radcliffe Road,2024-01-29T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.78
881908,Radcliffe Road,2024-01-29T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.84
881908,Radcliffe Road,2024-01-29T06:50:00.000+00:00,feeder,03,N Current (RMS),A,12.3
881908,Radcliffe Road,2024-01-29T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.9
881908,Radcliffe Road,2024-01-29T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.7
881908,Radcliffe Road,2024-01-29T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,33.4
881908,Radcliffe Road,2024-01-29T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
881908,Radcliffe Road,2024-01-29T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
881908,Radcliffe Road,2024-01-29T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
881908,Radcliffe Road,2024-01-29T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.73
881908,Radcliffe Road,2024-01-29T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.06
881908,Radcliffe Road,2024-01-29T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.19
881908,Radcliffe Road,2024-01-29T06:50:00.000+00:00,feeder,02,N Current (RMS),A,11.6
881908,Radcliffe Road,2024-01-29T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.3
881908,Radcliffe Road,2024-01-29T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.5
881908,Radcliffe Road,2024-01-29T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.5
881908,Radcliffe Road,2024-01-29T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.79
881908,Radcliffe Road,2024-01-29T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.83
881908,Radcliffe Road,2024-01-29T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.43
881908,Radcliffe Road,2024-01-29T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.68
881908,Radcliffe Road,2024-01-29T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.87
881908,Radcliffe Road,2024-01-29T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.97
881908,Radcliffe Road,2024-01-29T06:50:00.000+00:00,feeder,01,N Current (RMS),A,27.1
881908,Radcliffe Road,2024-01-29T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,42.0
881908,Radcliffe Road,2024-01-29T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.2
881908,Radcliffe Road,2024-01-29T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,32.4
881908,Radcliffe Road,2024-01-29T06:50:00.000+00:00,transformer,,Temperature,C,25.3
881908,Radcliffe Road,2024-01-29T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
881908,Radcliffe Road,2024-01-29T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
881908,Radcliffe Road,2024-01-29T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
881908,Radcliffe Road,2024-01-29T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
881908,Radcliffe Road,2024-01-29T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
881908,Radcliffe Road,2024-01-29T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
881908,Radcliffe Road,2024-01-29T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
881908,Radcliffe Road,2024-01-29T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
881908,Radcliffe Road,2024-01-29T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
881908,Radcliffe Road,2024-01-29T06:50:00.000+00:00,busbar,,L3 Active Power,kW,27.66
881908,Radcliffe Road,2024-01-29T06:50:00.000+00:00,busbar,,L2 Active Power,kW,37.63
881908,Radcliffe Road,2024-01-29T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.9
881908,Radcliffe Road,2024-01-29T06:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
881908,Radcliffe Road,2024-01-29T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
881908,Radcliffe Road,2024-01-29T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
881908,Radcliffe Road,2024-01-29T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
881908,Radcliffe Road,2024-01-29T06:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.1
881908,Radcliffe Road,2024-01-29T06:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.06
881908,Radcliffe Road,2024-01-29T06:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.32
881908,Radcliffe Road,2024-01-29T06:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.47
881908,Radcliffe Road,2024-01-29T06:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.02
881908,Radcliffe Road,2024-01-29T06:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.88
881908,Radcliffe Road,2024-01-29T06:40:00.000+00:00,feeder,06,N Current (RMS),A,7.7
881908,Radcliffe Road,2024-01-29T06:40:00.000+00:00,feeder,06,L3 Current (RMS),A,12.0
881908,Radcliffe Road,2024-01-29T06:40:00.000+00:00,feeder,06,L2 Current (RMS),A,10.5
881908,Radcliffe Road,2024-01-29T06:40:00.000+00:00,feeder,06,L1 Current (RMS),A,14.3
881908,Radcliffe Road,2024-01-29T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.36
881908,Radcliffe Road,2024-01-29T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.76
881908,Radcliffe Road,2024-01-29T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.17
881908,Radcliffe Road,2024-01-29T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.4
881908,Radcliffe Road,2024-01-29T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,15.9
881908,Radcliffe Road,2024-01-29T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.6
881908,Radcliffe Road,2024-01-29T06:40:00.000+00:00,feeder,05,N Current (RMS),A,43.0
881908,Radcliffe Road,2024-01-29T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,2.4
881908,Radcliffe Road,2024-01-29T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,67.2
881908,Radcliffe Road,2024-01-29T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,16.8
881908,Radcliffe Road,2024-01-29T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
881908,Radcliffe Road,2024-01-29T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
881908,Radcliffe Road,2024-01-29T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
881908,Radcliffe Road,2024-01-29T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.72
881908,Radcliffe Road,2024-01-29T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.8
881908,Radcliffe Road,2024-01-29T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.54
881908,Radcliffe Road,2024-01-29T06:40:00.000+00:00,feeder,04,N Current (RMS),A,14.2
881908,Radcliffe Road,2024-01-29T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.0
881908,Radcliffe Road,2024-01-29T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.8
881908,Radcliffe Road,2024-01-29T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,2.9
881908,Radcliffe Road,2024-01-29T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.95
881908,Radcliffe Road,2024-01-29T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
881908,Radcliffe Road,2024-01-29T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
881908,Radcliffe Road,2024-01-29T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.76
881908,Radcliffe Road,2024-01-29T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.01
881908,Radcliffe Road,2024-01-29T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.72
881908,Radcliffe Road,2024-01-29T06:40:00.000+00:00,feeder,03,N Current (RMS),A,15.9
881908,Radcliffe Road,2024-01-29T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.8
881908,Radcliffe Road,2024-01-29T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.2
881908,Radcliffe Road,2024-01-29T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.9
881908,Radcliffe Road,2024-01-29T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
881908,Radcliffe Road,2024-01-29T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
881908,Radcliffe Road,2024-01-29T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
881908,Radcliffe Road,2024-01-29T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.74
881908,Radcliffe Road,2024-01-29T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.16
881908,Radcliffe Road,2024-01-29T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.59
881908,Radcliffe Road,2024-01-29T06:40:00.000+00:00,feeder,02,N Current (RMS),A,32.6
881908,Radcliffe Road,2024-01-29T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.9
881908,Radcliffe Road,2024-01-29T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,61.6
881908,Radcliffe Road,2024-01-29T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.3
881908,Radcliffe Road,2024-01-29T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.7
881908,Radcliffe Road,2024-01-29T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.85
881908,Radcliffe Road,2024-01-29T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.63
881908,Radcliffe Road,2024-01-29T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.1
881908,Radcliffe Road,2024-01-29T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.99
881908,Radcliffe Road,2024-01-29T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.49
881908,Radcliffe Road,2024-01-29T06:40:00.000+00:00,feeder,01,N Current (RMS),A,23.6
881908,Radcliffe Road,2024-01-29T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,35.9
881908,Radcliffe Road,2024-01-29T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,26.8
881908,Radcliffe Road,2024-01-29T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.8
881908,Radcliffe Road,2024-01-29T06:40:00.000+00:00,transformer,,Temperature,C,25.3
881908,Radcliffe Road,2024-01-29T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
881908,Radcliffe Road,2024-01-29T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
881908,Radcliffe Road,2024-01-29T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
881908,Radcliffe Road,2024-01-29T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
881908,Radcliffe Road,2024-01-29T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
881908,Radcliffe Road,2024-01-29T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
881908,Radcliffe Road,2024-01-29T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
881908,Radcliffe Road,2024-01-29T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
881908,Radcliffe Road,2024-01-29T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
881908,Radcliffe Road,2024-01-29T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.18
881908,Radcliffe Road,2024-01-29T06:40:00.000+00:00,busbar,,L2 Active Power,kW,46.88
881908,Radcliffe Road,2024-01-29T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.83
881908,Radcliffe Road,2024-01-29T06:40:00.000+00:00,busbar,,N Current (RMS),A,99.4
881908,Radcliffe Road,2024-01-29T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
881908,Radcliffe Road,2024-01-29T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.9
881908,Radcliffe Road,2024-01-29T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
881908,Radcliffe Road,2024-01-29T06:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.1
881908,Radcliffe Road,2024-01-29T06:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.09
881908,Radcliffe Road,2024-01-29T06:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.3
881908,Radcliffe Road,2024-01-29T06:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.29
881908,Radcliffe Road,2024-01-29T06:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.36
881908,Radcliffe Road,2024-01-29T06:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.32
881908,Radcliffe Road,2024-01-29T06:30:00.000+00:00,feeder,06,N Current (RMS),A,7.3
881908,Radcliffe Road,2024-01-29T06:30:00.000+00:00,feeder,06,L3 Current (RMS),A,11.4
881908,Radcliffe Road,2024-01-29T06:30:00.000+00:00,feeder,06,L2 Current (RMS),A,12.2
881908,Radcliffe Road,2024-01-29T06:30:00.000+00:00,feeder,06,L1 Current (RMS),A,12.1
881908,Radcliffe Road,2024-01-29T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.37
881908,Radcliffe Road,2024-01-29T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.72
881908,Radcliffe Road,2024-01-29T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.12
881908,Radcliffe Road,2024-01-29T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.34
881908,Radcliffe Road,2024-01-29T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.81
881908,Radcliffe Road,2024-01-29T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.28
881908,Radcliffe Road,2024-01-29T06:30:00.000+00:00,feeder,05,N Current (RMS),A,37.8
881908,Radcliffe Road,2024-01-29T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,2.2
881908,Radcliffe Road,2024-01-29T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,58.1
881908,Radcliffe Road,2024-01-29T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,11.1
881908,Radcliffe Road,2024-01-29T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
881908,Radcliffe Road,2024-01-29T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
881908,Radcliffe Road,2024-01-29T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
881908,Radcliffe Road,2024-01-29T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.18
881908,Radcliffe Road,2024-01-29T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.13
881908,Radcliffe Road,2024-01-29T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.54
881908,Radcliffe Road,2024-01-29T06:30:00.000+00:00,feeder,04,N Current (RMS),A,16.9
881908,Radcliffe Road,2024-01-29T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.3
881908,Radcliffe Road,2024-01-29T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
881908,Radcliffe Road,2024-01-29T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,2.8
881908,Radcliffe Road,2024-01-29T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.05
881908,Radcliffe Road,2024-01-29T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
881908,Radcliffe Road,2024-01-29T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
881908,Radcliffe Road,2024-01-29T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.63
881908,Radcliffe Road,2024-01-29T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.41
881908,Radcliffe Road,2024-01-29T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.34
881908,Radcliffe Road,2024-01-29T06:30:00.000+00:00,feeder,03,N Current (RMS),A,22.8
881908,Radcliffe Road,2024-01-29T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.7
881908,Radcliffe Road,2024-01-29T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.9
881908,Radcliffe Road,2024-01-29T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.9
881908,Radcliffe Road,2024-01-29T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
881908,Radcliffe Road,2024-01-29T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
881908,Radcliffe Road,2024-01-29T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
881908,Radcliffe Road,2024-01-29T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.11
881908,Radcliffe Road,2024-01-29T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.49
881908,Radcliffe Road,2024-01-29T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.79
881908,Radcliffe Road,2024-01-29T06:30:00.000+00:00,feeder,02,N Current (RMS),A,39.7
881908,Radcliffe Road,2024-01-29T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.7
881908,Radcliffe Road,2024-01-29T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,70.8
881908,Radcliffe Road,2024-01-29T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.7
881908,Radcliffe Road,2024-01-29T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.56
881908,Radcliffe Road,2024-01-29T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.77
881908,Radcliffe Road,2024-01-29T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.58
881908,Radcliffe Road,2024-01-29T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.24
881908,Radcliffe Road,2024-01-29T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.71
881908,Radcliffe Road,2024-01-29T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.49
881908,Radcliffe Road,2024-01-29T06:30:00.000+00:00,feeder,01,N Current (RMS),A,24.3
881908,Radcliffe Road,2024-01-29T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,36.5
881908,Radcliffe Road,2024-01-29T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,30.6
881908,Radcliffe Road,2024-01-29T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,35.0
881908,Radcliffe Road,2024-01-29T06:30:00.000+00:00,transformer,,Temperature,C,25.3
881908,Radcliffe Road,2024-01-29T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
881908,Radcliffe Road,2024-01-29T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
881908,Radcliffe Road,2024-01-29T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
881908,Radcliffe Road,2024-01-29T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
881908,Radcliffe Road,2024-01-29T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
881908,Radcliffe Road,2024-01-29T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
881908,Radcliffe Road,2024-01-29T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
881908,Radcliffe Road,2024-01-29T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
881908,Radcliffe Road,2024-01-29T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
881908,Radcliffe Road,2024-01-29T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.79
881908,Radcliffe Road,2024-01-29T06:30:00.000+00:00,busbar,,L2 Active Power,kW,49.91
881908,Radcliffe Road,2024-01-29T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.77
881908,Radcliffe Road,2024-01-29T06:30:00.000+00:00,busbar,,N Current (RMS),A,117.2
881908,Radcliffe Road,2024-01-29T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
881908,Radcliffe Road,2024-01-29T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.8
881908,Radcliffe Road,2024-01-29T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
881908,Radcliffe Road,2024-01-29T06:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.22
881908,Radcliffe Road,2024-01-29T06:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.12
881908,Radcliffe Road,2024-01-29T06:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.4
881908,Radcliffe Road,2024-01-29T06:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.44
881908,Radcliffe Road,2024-01-29T06:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.1
881908,Radcliffe Road,2024-01-29T06:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.26
881908,Radcliffe Road,2024-01-29T06:20:00.000+00:00,feeder,06,N Current (RMS),A,7.4
881908,Radcliffe Road,2024-01-29T06:20:00.000+00:00,feeder,06,L3 Current (RMS),A,12.1
881908,Radcliffe Road,2024-01-29T06:20:00.000+00:00,feeder,06,L2 Current (RMS),A,10.9
881908,Radcliffe Road,2024-01-29T06:20:00.000+00:00,feeder,06,L1 Current (RMS),A,12.8
881908,Radcliffe Road,2024-01-29T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
881908,Radcliffe Road,2024-01-29T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.3
881908,Radcliffe Road,2024-01-29T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.06
881908,Radcliffe Road,2024-01-29T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.39
881908,Radcliffe Road,2024-01-29T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.45
881908,Radcliffe Road,2024-01-29T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
881908,Radcliffe Road,2024-01-29T06:20:00.000+00:00,feeder,05,N Current (RMS),A,35.7
881908,Radcliffe Road,2024-01-29T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,2.2
881908,Radcliffe Road,2024-01-29T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,56.7
881908,Radcliffe Road,2024-01-29T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,26.9
881908,Radcliffe Road,2024-01-29T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
881908,Radcliffe Road,2024-01-29T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
881908,Radcliffe Road,2024-01-29T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
881908,Radcliffe Road,2024-01-29T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.88
881908,Radcliffe Road,2024-01-29T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.85
881908,Radcliffe Road,2024-01-29T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.37
881908,Radcliffe Road,2024-01-29T06:20:00.000+00:00,feeder,04,N Current (RMS),A,9.6
881908,Radcliffe Road,2024-01-29T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.2
881908,Radcliffe Road,2024-01-29T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,8.5
881908,Radcliffe Road,2024-01-29T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,2.1
881908,Radcliffe Road,2024-01-29T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.04
881908,Radcliffe Road,2024-01-29T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
881908,Radcliffe Road,2024-01-29T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
881908,Radcliffe Road,2024-01-29T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.96
881908,Radcliffe Road,2024-01-29T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.51
881908,Radcliffe Road,2024-01-29T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.3
881908,Radcliffe Road,2024-01-29T06:20:00.000+00:00,feeder,03,N Current (RMS),A,31.8
881908,Radcliffe Road,2024-01-29T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.2
881908,Radcliffe Road,2024-01-29T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,45.7
881908,Radcliffe Road,2024-01-29T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.1
881908,Radcliffe Road,2024-01-29T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
881908,Radcliffe Road,2024-01-29T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
881908,Radcliffe Road,2024-01-29T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
881908,Radcliffe Road,2024-01-29T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.71
881908,Radcliffe Road,2024-01-29T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.94
881908,Radcliffe Road,2024-01-29T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.24
881908,Radcliffe Road,2024-01-29T06:20:00.000+00:00,feeder,02,N Current (RMS),A,28.0
881908,Radcliffe Road,2024-01-29T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
881908,Radcliffe Road,2024-01-29T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,50.2
881908,Radcliffe Road,2024-01-29T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.7
881908,Radcliffe Road,2024-01-29T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.83
881908,Radcliffe Road,2024-01-29T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.79
881908,Radcliffe Road,2024-01-29T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.56
881908,Radcliffe Road,2024-01-29T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.46
881908,Radcliffe Road,2024-01-29T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.21
881908,Radcliffe Road,2024-01-29T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.92
881908,Radcliffe Road,2024-01-29T06:20:00.000+00:00,feeder,01,N Current (RMS),A,27.2
881908,Radcliffe Road,2024-01-29T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.4
881908,Radcliffe Road,2024-01-29T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.5
881908,Radcliffe Road,2024-01-29T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,52.4
881908,Radcliffe Road,2024-01-29T06:20:00.000+00:00,transformer,,Temperature,C,25.3
881908,Radcliffe Road,2024-01-29T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
881908,Radcliffe Road,2024-01-29T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
881908,Radcliffe Road,2024-01-29T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
881908,Radcliffe Road,2024-01-29T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
881908,Radcliffe Road,2024-01-29T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
881908,Radcliffe Road,2024-01-29T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
881908,Radcliffe Road,2024-01-29T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
881908,Radcliffe Road,2024-01-29T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
881908,Radcliffe Road,2024-01-29T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
881908,Radcliffe Road,2024-01-29T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.84
881908,Radcliffe Road,2024-01-29T06:20:00.000+00:00,busbar,,L2 Active Power,kW,45.07
881908,Radcliffe Road,2024-01-29T06:20:00.000+00:00,busbar,,L1 Active Power,kW,26.09
881908,Radcliffe Road,2024-01-29T06:20:00.000+00:00,busbar,,N Current (RMS),A,95.0
881908,Radcliffe Road,2024-01-29T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
881908,Radcliffe Road,2024-01-29T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
881908,Radcliffe Road,2024-01-29T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
881908,Radcliffe Road,2024-01-29T06:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.33
881908,Radcliffe Road,2024-01-29T06:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.04
881908,Radcliffe Road,2024-01-29T06:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.29
