Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881908,Radcliffe Road,2024-01-29T06:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.49
881908,Radcliffe Road,2024-01-29T06:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.34
881908,Radcliffe Road,2024-01-29T06:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.98
881908,Radcliffe Road,2024-01-29T06:10:00.000+00:00,feeder,06,N Current (RMS),A,7.2
881908,Radcliffe Road,2024-01-29T06:10:00.000+00:00,feeder,06,L3 Current (RMS),A,12.8
881908,Radcliffe Road,2024-01-29T06:10:00.000+00:00,feeder,06,L2 Current (RMS),A,11.3
881908,Radcliffe Road,2024-01-29T06:10:00.000+00:00,feeder,06,L1 Current (RMS),A,10.8
881908,Radcliffe Road,2024-01-29T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.13
881908,Radcliffe Road,2024-01-29T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.13
881908,Radcliffe Road,2024-01-29T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.79
881908,Radcliffe Road,2024-01-29T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.56
881908,Radcliffe Road,2024-01-29T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.24
881908,Radcliffe Road,2024-01-29T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.28
881908,Radcliffe Road,2024-01-29T06:10:00.000+00:00,feeder,05,N Current (RMS),A,32.4
881908,Radcliffe Road,2024-01-29T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,2.5
881908,Radcliffe Road,2024-01-29T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,55.9
881908,Radcliffe Road,2024-01-29T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,43.4
881908,Radcliffe Road,2024-01-29T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
881908,Radcliffe Road,2024-01-29T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
881908,Radcliffe Road,2024-01-29T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
881908,Radcliffe Road,2024-01-29T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.52
881908,Radcliffe Road,2024-01-29T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.64
881908,Radcliffe Road,2024-01-29T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.63
881908,Radcliffe Road,2024-01-29T06:10:00.000+00:00,feeder,04,N Current (RMS),A,6.9
881908,Radcliffe Road,2024-01-29T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.4
881908,Radcliffe Road,2024-01-29T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,7.6
881908,Radcliffe Road,2024-01-29T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,3.1
881908,Radcliffe Road,2024-01-29T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.98
881908,Radcliffe Road,2024-01-29T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
881908,Radcliffe Road,2024-01-29T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
881908,Radcliffe Road,2024-01-29T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.5
881908,Radcliffe Road,2024-01-29T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.08
881908,Radcliffe Road,2024-01-29T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.31
881908,Radcliffe Road,2024-01-29T06:10:00.000+00:00,feeder,03,N Current (RMS),A,9.8
881908,Radcliffe Road,2024-01-29T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.4
881908,Radcliffe Road,2024-01-29T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.2
881908,Radcliffe Road,2024-01-29T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.6
881908,Radcliffe Road,2024-01-29T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
881908,Radcliffe Road,2024-01-29T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
881908,Radcliffe Road,2024-01-29T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
881908,Radcliffe Road,2024-01-29T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.67
881908,Radcliffe Road,2024-01-29T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.91
881908,Radcliffe Road,2024-01-29T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.58
881908,Radcliffe Road,2024-01-29T06:10:00.000+00:00,feeder,02,N Current (RMS),A,26.3
881908,Radcliffe Road,2024-01-29T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.9
881908,Radcliffe Road,2024-01-29T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,50.2
881908,Radcliffe Road,2024-01-29T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.8
881908,Radcliffe Road,2024-01-29T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.12
881908,Radcliffe Road,2024-01-29T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.78
881908,Radcliffe Road,2024-01-29T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.56
881908,Radcliffe Road,2024-01-29T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.39
881908,Radcliffe Road,2024-01-29T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.87
881908,Radcliffe Road,2024-01-29T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.08
881908,Radcliffe Road,2024-01-29T06:10:00.000+00:00,feeder,01,N Current (RMS),A,25.1
881908,Radcliffe Road,2024-01-29T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,29.7
881908,Radcliffe Road,2024-01-29T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.7
881908,Radcliffe Road,2024-01-29T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,49.0
881908,Radcliffe Road,2024-01-29T06:10:00.000+00:00,transformer,,Temperature,C,25.3
881908,Radcliffe Road,2024-01-29T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
881908,Radcliffe Road,2024-01-29T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
881908,Radcliffe Road,2024-01-29T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
881908,Radcliffe Road,2024-01-29T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
881908,Radcliffe Road,2024-01-29T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
881908,Radcliffe Road,2024-01-29T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
881908,Radcliffe Road,2024-01-29T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
881908,Radcliffe Road,2024-01-29T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
881908,Radcliffe Road,2024-01-29T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
881908,Radcliffe Road,2024-01-29T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.13
881908,Radcliffe Road,2024-01-29T06:10:00.000+00:00,busbar,,L2 Active Power,kW,37.08
881908,Radcliffe Road,2024-01-29T06:10:00.000+00:00,busbar,,L1 Active Power,kW,31.86
881908,Radcliffe Road,2024-01-29T06:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
881908,Radcliffe Road,2024-01-29T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
881908,Radcliffe Road,2024-01-29T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
881908,Radcliffe Road,2024-01-29T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
881908,Radcliffe Road,2024-01-29T06:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.37
881908,Radcliffe Road,2024-01-29T06:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.01
881908,Radcliffe Road,2024-01-29T06:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.13
881908,Radcliffe Road,2024-01-29T06:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.73
881908,Radcliffe Road,2024-01-29T06:00:00.000+00:00,feeder,06,L2 Active Power,kW,1.79
881908,Radcliffe Road,2024-01-29T06:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.24
881908,Radcliffe Road,2024-01-29T06:00:00.000+00:00,feeder,06,N Current (RMS),A,7.6
881908,Radcliffe Road,2024-01-29T06:00:00.000+00:00,feeder,06,L3 Current (RMS),A,14.3
881908,Radcliffe Road,2024-01-29T06:00:00.000+00:00,feeder,06,L2 Current (RMS),A,9.6
881908,Radcliffe Road,2024-01-29T06:00:00.000+00:00,feeder,06,L1 Current (RMS),A,11.4
881908,Radcliffe Road,2024-01-29T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
881908,Radcliffe Road,2024-01-29T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.24
881908,Radcliffe Road,2024-01-29T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.93
881908,Radcliffe Road,2024-01-29T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.43
881908,Radcliffe Road,2024-01-29T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.38
881908,Radcliffe Road,2024-01-29T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.41
881908,Radcliffe Road,2024-01-29T06:00:00.000+00:00,feeder,05,N Current (RMS),A,32.4
881908,Radcliffe Road,2024-01-29T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,2.3
881908,Radcliffe Road,2024-01-29T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,56.2
881908,Radcliffe Road,2024-01-29T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,43.7
881908,Radcliffe Road,2024-01-29T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
881908,Radcliffe Road,2024-01-29T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
881908,Radcliffe Road,2024-01-29T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
881908,Radcliffe Road,2024-01-29T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.15
881908,Radcliffe Road,2024-01-29T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.56
881908,Radcliffe Road,2024-01-29T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.58
881908,Radcliffe Road,2024-01-29T06:00:00.000+00:00,feeder,04,N Current (RMS),A,8.4
881908,Radcliffe Road,2024-01-29T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.2
881908,Radcliffe Road,2024-01-29T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,7.2
881908,Radcliffe Road,2024-01-29T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,2.9
881908,Radcliffe Road,2024-01-29T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.1
881908,Radcliffe Road,2024-01-29T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
881908,Radcliffe Road,2024-01-29T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
881908,Radcliffe Road,2024-01-29T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.35
881908,Radcliffe Road,2024-01-29T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.72
881908,Radcliffe Road,2024-01-29T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.54
881908,Radcliffe Road,2024-01-29T06:00:00.000+00:00,feeder,03,N Current (RMS),A,12.0
881908,Radcliffe Road,2024-01-29T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.6
881908,Radcliffe Road,2024-01-29T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.2
881908,Radcliffe Road,2024-01-29T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.5
881908,Radcliffe Road,2024-01-29T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
881908,Radcliffe Road,2024-01-29T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.22
881908,Radcliffe Road,2024-01-29T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
881908,Radcliffe Road,2024-01-29T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.66
881908,Radcliffe Road,2024-01-29T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.7
881908,Radcliffe Road,2024-01-29T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.49
881908,Radcliffe Road,2024-01-29T06:00:00.000+00:00,feeder,02,N Current (RMS),A,40.4
881908,Radcliffe Road,2024-01-29T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.6
881908,Radcliffe Road,2024-01-29T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,75.4
881908,Radcliffe Road,2024-01-29T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.4
881908,Radcliffe Road,2024-01-29T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.15
881908,Radcliffe Road,2024-01-29T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.01
881908,Radcliffe Road,2024-01-29T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.73
881908,Radcliffe Road,2024-01-29T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.51
881908,Radcliffe Road,2024-01-29T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.49
881908,Radcliffe Road,2024-01-29T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.17
881908,Radcliffe Road,2024-01-29T06:00:00.000+00:00,feeder,01,N Current (RMS),A,22.5
881908,Radcliffe Road,2024-01-29T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,37.8
881908,Radcliffe Road,2024-01-29T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.1
881908,Radcliffe Road,2024-01-29T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,44.8
881908,Radcliffe Road,2024-01-29T06:00:00.000+00:00,transformer,,Temperature,C,25.3
881908,Radcliffe Road,2024-01-29T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
881908,Radcliffe Road,2024-01-29T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
881908,Radcliffe Road,2024-01-29T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
881908,Radcliffe Road,2024-01-29T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
881908,Radcliffe Road,2024-01-29T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
881908,Radcliffe Road,2024-01-29T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
881908,Radcliffe Road,2024-01-29T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
881908,Radcliffe Road,2024-01-29T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
881908,Radcliffe Road,2024-01-29T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
881908,Radcliffe Road,2024-01-29T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.82
881908,Radcliffe Road,2024-01-29T06:00:00.000+00:00,busbar,,L2 Active Power,kW,43.64
881908,Radcliffe Road,2024-01-29T06:00:00.000+00:00,busbar,,L1 Active Power,kW,33.43
881908,Radcliffe Road,2024-01-29T06:00:00.000+00:00,busbar,,N Current (RMS),A,82.0
881908,Radcliffe Road,2024-01-29T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
881908,Radcliffe Road,2024-01-29T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
881908,Radcliffe Road,2024-01-29T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
881908,Radcliffe Road,2024-01-29T05:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.47
881908,Radcliffe Road,2024-01-29T05:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.77
881908,Radcliffe Road,2024-01-29T05:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.17
881908,Radcliffe Road,2024-01-29T05:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.97
881908,Radcliffe Road,2024-01-29T05:50:00.000+00:00,feeder,06,L2 Active Power,kW,1.72
881908,Radcliffe Road,2024-01-29T05:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.19
881908,Radcliffe Road,2024-01-29T05:50:00.000+00:00,feeder,06,N Current (RMS),A,6.3
881908,Radcliffe Road,2024-01-29T05:50:00.000+00:00,feeder,06,L3 Current (RMS),A,11.1
881908,Radcliffe Road,2024-01-29T05:50:00.000+00:00,feeder,06,L2 Current (RMS),A,8.7
881908,Radcliffe Road,2024-01-29T05:50:00.000+00:00,feeder,06,L1 Current (RMS),A,11.1
881908,Radcliffe Road,2024-01-29T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.33
881908,Radcliffe Road,2024-01-29T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.64
881908,Radcliffe Road,2024-01-29T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
881908,Radcliffe Road,2024-01-29T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.35
881908,Radcliffe Road,2024-01-29T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.61
881908,Radcliffe Road,2024-01-29T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.25
881908,Radcliffe Road,2024-01-29T05:50:00.000+00:00,feeder,05,N Current (RMS),A,32.2
881908,Radcliffe Road,2024-01-29T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,2.1
881908,Radcliffe Road,2024-01-29T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,57.5
881908,Radcliffe Road,2024-01-29T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,43.1
881908,Radcliffe Road,2024-01-29T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
881908,Radcliffe Road,2024-01-29T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
881908,Radcliffe Road,2024-01-29T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
881908,Radcliffe Road,2024-01-29T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.07
881908,Radcliffe Road,2024-01-29T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.47
881908,Radcliffe Road,2024-01-29T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.46
881908,Radcliffe Road,2024-01-29T05:50:00.000+00:00,feeder,04,N Current (RMS),A,8.3
881908,Radcliffe Road,2024-01-29T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.1
881908,Radcliffe Road,2024-01-29T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,6.9
881908,Radcliffe Road,2024-01-29T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,2.6
881908,Radcliffe Road,2024-01-29T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.28
881908,Radcliffe Road,2024-01-29T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
881908,Radcliffe Road,2024-01-29T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
881908,Radcliffe Road,2024-01-29T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.11
881908,Radcliffe Road,2024-01-29T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.69
881908,Radcliffe Road,2024-01-29T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.95
881908,Radcliffe Road,2024-01-29T05:50:00.000+00:00,feeder,03,N Current (RMS),A,11.4
881908,Radcliffe Road,2024-01-29T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.4
881908,Radcliffe Road,2024-01-29T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.7
881908,Radcliffe Road,2024-01-29T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.7
881908,Radcliffe Road,2024-01-29T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
881908,Radcliffe Road,2024-01-29T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
881908,Radcliffe Road,2024-01-29T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
881908,Radcliffe Road,2024-01-29T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.13
881908,Radcliffe Road,2024-01-29T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.76
881908,Radcliffe Road,2024-01-29T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.16
881908,Radcliffe Road,2024-01-29T05:50:00.000+00:00,feeder,02,N Current (RMS),A,21.8
881908,Radcliffe Road,2024-01-29T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
881908,Radcliffe Road,2024-01-29T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,42.8
881908,Radcliffe Road,2024-01-29T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.9
881908,Radcliffe Road,2024-01-29T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.03
881908,Radcliffe Road,2024-01-29T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.66
881908,Radcliffe Road,2024-01-29T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.68
881908,Radcliffe Road,2024-01-29T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.04
881908,Radcliffe Road,2024-01-29T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.74
881908,Radcliffe Road,2024-01-29T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.34
881908,Radcliffe Road,2024-01-29T05:50:00.000+00:00,feeder,01,N Current (RMS),A,22.8
881908,Radcliffe Road,2024-01-29T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,39.4
881908,Radcliffe Road,2024-01-29T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.7
881908,Radcliffe Road,2024-01-29T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,38.6
881908,Radcliffe Road,2024-01-29T05:50:00.000+00:00,transformer,,Temperature,C,25.3
881908,Radcliffe Road,2024-01-29T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
881908,Radcliffe Road,2024-01-29T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
881908,Radcliffe Road,2024-01-29T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
881908,Radcliffe Road,2024-01-29T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
881908,Radcliffe Road,2024-01-29T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
881908,Radcliffe Road,2024-01-29T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
881908,Radcliffe Road,2024-01-29T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
881908,Radcliffe Road,2024-01-29T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
881908,Radcliffe Road,2024-01-29T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
881908,Radcliffe Road,2024-01-29T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.69
881908,Radcliffe Road,2024-01-29T05:50:00.000+00:00,busbar,,L2 Active Power,kW,36.97
881908,Radcliffe Road,2024-01-29T05:50:00.000+00:00,busbar,,L1 Active Power,kW,28.35
881908,Radcliffe Road,2024-01-29T05:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
881908,Radcliffe Road,2024-01-29T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
881908,Radcliffe Road,2024-01-29T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
881908,Radcliffe Road,2024-01-29T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
881908,Radcliffe Road,2024-01-29T05:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.38
881908,Radcliffe Road,2024-01-29T05:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.81
881908,Radcliffe Road,2024-01-29T05:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.54
881908,Radcliffe Road,2024-01-29T05:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.03
881908,Radcliffe Road,2024-01-29T05:40:00.000+00:00,feeder,06,L2 Active Power,kW,1.75
881908,Radcliffe Road,2024-01-29T05:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.36
881908,Radcliffe Road,2024-01-29T05:40:00.000+00:00,feeder,06,N Current (RMS),A,7.5
881908,Radcliffe Road,2024-01-29T05:40:00.000+00:00,feeder,06,L3 Current (RMS),A,11.0
881908,Radcliffe Road,2024-01-29T05:40:00.000+00:00,feeder,06,L2 Current (RMS),A,8.9
881908,Radcliffe Road,2024-01-29T05:40:00.000+00:00,feeder,06,L1 Current (RMS),A,9.5
881908,Radcliffe Road,2024-01-29T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
881908,Radcliffe Road,2024-01-29T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.26
881908,Radcliffe Road,2024-01-29T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.11
881908,Radcliffe Road,2024-01-29T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.36
881908,Radcliffe Road,2024-01-29T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.59
881908,Radcliffe Road,2024-01-29T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.3
881908,Radcliffe Road,2024-01-29T05:40:00.000+00:00,feeder,05,N Current (RMS),A,32.6
881908,Radcliffe Road,2024-01-29T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,2.1
881908,Radcliffe Road,2024-01-29T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,57.3
881908,Radcliffe Road,2024-01-29T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,43.4
881908,Radcliffe Road,2024-01-29T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
881908,Radcliffe Road,2024-01-29T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
881908,Radcliffe Road,2024-01-29T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
881908,Radcliffe Road,2024-01-29T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
881908,Radcliffe Road,2024-01-29T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.46
881908,Radcliffe Road,2024-01-29T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.39
881908,Radcliffe Road,2024-01-29T05:40:00.000+00:00,feeder,04,N Current (RMS),A,7.5
881908,Radcliffe Road,2024-01-29T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.3
881908,Radcliffe Road,2024-01-29T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,6.8
881908,Radcliffe Road,2024-01-29T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,2.4
881908,Radcliffe Road,2024-01-29T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.32
881908,Radcliffe Road,2024-01-29T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
881908,Radcliffe Road,2024-01-29T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
881908,Radcliffe Road,2024-01-29T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.99
881908,Radcliffe Road,2024-01-29T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.42
881908,Radcliffe Road,2024-01-29T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.64
881908,Radcliffe Road,2024-01-29T05:40:00.000+00:00,feeder,03,N Current (RMS),A,8.6
881908,Radcliffe Road,2024-01-29T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.2
881908,Radcliffe Road,2024-01-29T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.5
881908,Radcliffe Road,2024-01-29T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.4
881908,Radcliffe Road,2024-01-29T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
881908,Radcliffe Road,2024-01-29T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
881908,Radcliffe Road,2024-01-29T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
881908,Radcliffe Road,2024-01-29T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.29
881908,Radcliffe Road,2024-01-29T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
881908,Radcliffe Road,2024-01-29T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.09
881908,Radcliffe Road,2024-01-29T05:40:00.000+00:00,feeder,02,N Current (RMS),A,12.1
881908,Radcliffe Road,2024-01-29T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.2
881908,Radcliffe Road,2024-01-29T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.8
881908,Radcliffe Road,2024-01-29T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.9
881908,Radcliffe Road,2024-01-29T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.36
881908,Radcliffe Road,2024-01-29T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.7
881908,Radcliffe Road,2024-01-29T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.34
881908,Radcliffe Road,2024-01-29T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.14
881908,Radcliffe Road,2024-01-29T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.85
881908,Radcliffe Road,2024-01-29T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.6
881908,Radcliffe Road,2024-01-29T05:40:00.000+00:00,feeder,01,N Current (RMS),A,27.5
881908,Radcliffe Road,2024-01-29T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,41.4
881908,Radcliffe Road,2024-01-29T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,38.2
881908,Radcliffe Road,2024-01-29T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.3
881908,Radcliffe Road,2024-01-29T05:40:00.000+00:00,transformer,,Temperature,C,25.4
881908,Radcliffe Road,2024-01-29T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
881908,Radcliffe Road,2024-01-29T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
881908,Radcliffe Road,2024-01-29T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
881908,Radcliffe Road,2024-01-29T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
881908,Radcliffe Road,2024-01-29T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
881908,Radcliffe Road,2024-01-29T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
881908,Radcliffe Road,2024-01-29T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
881908,Radcliffe Road,2024-01-29T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
881908,Radcliffe Road,2024-01-29T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
881908,Radcliffe Road,2024-01-29T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.81
881908,Radcliffe Road,2024-01-29T05:40:00.000+00:00,busbar,,L2 Active Power,kW,34.08
881908,Radcliffe Road,2024-01-29T05:40:00.000+00:00,busbar,,L1 Active Power,kW,23.38
881908,Radcliffe Road,2024-01-29T05:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
881908,Radcliffe Road,2024-01-29T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
881908,Radcliffe Road,2024-01-29T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
881908,Radcliffe Road,2024-01-29T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
881908,Radcliffe Road,2024-01-29T05:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.26
881908,Radcliffe Road,2024-01-29T05:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.93
881908,Radcliffe Road,2024-01-29T05:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.67
881908,Radcliffe Road,2024-01-29T05:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.73
881908,Radcliffe Road,2024-01-29T05:30:00.000+00:00,feeder,06,L2 Active Power,kW,1.71
881908,Radcliffe Road,2024-01-29T05:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.47
881908,Radcliffe Road,2024-01-29T05:30:00.000+00:00,feeder,06,N Current (RMS),A,6.6
881908,Radcliffe Road,2024-01-29T05:30:00.000+00:00,feeder,06,L3 Current (RMS),A,9.8
881908,Radcliffe Road,2024-01-29T05:30:00.000+00:00,feeder,06,L2 Current (RMS),A,9.0
881908,Radcliffe Road,2024-01-29T05:30:00.000+00:00,feeder,06,L1 Current (RMS),A,10.2
881908,Radcliffe Road,2024-01-29T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.17
881908,Radcliffe Road,2024-01-29T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.19
881908,Radcliffe Road,2024-01-29T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.09
881908,Radcliffe Road,2024-01-29T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.53
881908,Radcliffe Road,2024-01-29T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.32
881908,Radcliffe Road,2024-01-29T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.18
881908,Radcliffe Road,2024-01-29T05:30:00.000+00:00,feeder,05,N Current (RMS),A,31.5
881908,Radcliffe Road,2024-01-29T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,2.4
881908,Radcliffe Road,2024-01-29T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,56.1
881908,Radcliffe Road,2024-01-29T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,42.8
881908,Radcliffe Road,2024-01-29T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
881908,Radcliffe Road,2024-01-29T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
881908,Radcliffe Road,2024-01-29T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
881908,Radcliffe Road,2024-01-29T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.5
881908,Radcliffe Road,2024-01-29T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.48
881908,Radcliffe Road,2024-01-29T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.4
881908,Radcliffe Road,2024-01-29T05:30:00.000+00:00,feeder,04,N Current (RMS),A,8.7
881908,Radcliffe Road,2024-01-29T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.3
881908,Radcliffe Road,2024-01-29T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,6.7
881908,Radcliffe Road,2024-01-29T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,2.5
881908,Radcliffe Road,2024-01-29T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.25
881908,Radcliffe Road,2024-01-29T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
881908,Radcliffe Road,2024-01-29T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
881908,Radcliffe Road,2024-01-29T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.03
881908,Radcliffe Road,2024-01-29T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.63
881908,Radcliffe Road,2024-01-29T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.95
881908,Radcliffe Road,2024-01-29T05:30:00.000+00:00,feeder,03,N Current (RMS),A,8.4
881908,Radcliffe Road,2024-01-29T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.1
881908,Radcliffe Road,2024-01-29T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.4
881908,Radcliffe Road,2024-01-29T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.7
881908,Radcliffe Road,2024-01-29T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
881908,Radcliffe Road,2024-01-29T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
881908,Radcliffe Road,2024-01-29T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
881908,Radcliffe Road,2024-01-29T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.41
881908,Radcliffe Road,2024-01-29T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.97
881908,Radcliffe Road,2024-01-29T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.26
881908,Radcliffe Road,2024-01-29T05:30:00.000+00:00,feeder,02,N Current (RMS),A,7.0
881908,Radcliffe Road,2024-01-29T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.5
881908,Radcliffe Road,2024-01-29T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.4
881908,Radcliffe Road,2024-01-29T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.9
881908,Radcliffe Road,2024-01-29T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.11
881908,Radcliffe Road,2024-01-29T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.99
881908,Radcliffe Road,2024-01-29T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.49
881908,Radcliffe Road,2024-01-29T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.09
881908,Radcliffe Road,2024-01-29T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.69
881908,Radcliffe Road,2024-01-29T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.98
881908,Radcliffe Road,2024-01-29T05:30:00.000+00:00,feeder,01,N Current (RMS),A,18.1
881908,Radcliffe Road,2024-01-29T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.0
881908,Radcliffe Road,2024-01-29T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,33.5
881908,Radcliffe Road,2024-01-29T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.6
881908,Radcliffe Road,2024-01-29T05:30:00.000+00:00,transformer,,Temperature,C,25.4
881908,Radcliffe Road,2024-01-29T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
881908,Radcliffe Road,2024-01-29T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
881908,Radcliffe Road,2024-01-29T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
881908,Radcliffe Road,2024-01-29T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
881908,Radcliffe Road,2024-01-29T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
881908,Radcliffe Road,2024-01-29T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
881908,Radcliffe Road,2024-01-29T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
881908,Radcliffe Road,2024-01-29T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
881908,Radcliffe Road,2024-01-29T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
881908,Radcliffe Road,2024-01-29T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.29
881908,Radcliffe Road,2024-01-29T05:30:00.000+00:00,busbar,,L2 Active Power,kW,30.81
881908,Radcliffe Road,2024-01-29T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.24
881908,Radcliffe Road,2024-01-29T05:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
881908,Radcliffe Road,2024-01-29T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
881908,Radcliffe Road,2024-01-29T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
881908,Radcliffe Road,2024-01-29T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
881908,Radcliffe Road,2024-01-29T05:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.11
881908,Radcliffe Road,2024-01-29T05:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.93
881908,Radcliffe Road,2024-01-29T05:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.47
881908,Radcliffe Road,2024-01-29T05:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.04
881908,Radcliffe Road,2024-01-29T05:20:00.000+00:00,feeder,06,L2 Active Power,kW,1.85
881908,Radcliffe Road,2024-01-29T05:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.18
881908,Radcliffe Road,2024-01-29T05:20:00.000+00:00,feeder,06,N Current (RMS),A,7.1
881908,Radcliffe Road,2024-01-29T05:20:00.000+00:00,feeder,06,L3 Current (RMS),A,10.4
881908,Radcliffe Road,2024-01-29T05:20:00.000+00:00,feeder,06,L2 Current (RMS),A,9.3
881908,Radcliffe Road,2024-01-29T05:20:00.000+00:00,feeder,06,L1 Current (RMS),A,15.4
881908,Radcliffe Road,2024-01-29T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.16
881908,Radcliffe Road,2024-01-29T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.97
881908,Radcliffe Road,2024-01-29T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.02
881908,Radcliffe Road,2024-01-29T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.49
881908,Radcliffe Road,2024-01-29T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.07
881908,Radcliffe Road,2024-01-29T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.17
881908,Radcliffe Road,2024-01-29T05:20:00.000+00:00,feeder,05,N Current (RMS),A,31.9
881908,Radcliffe Road,2024-01-29T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,2.3
881908,Radcliffe Road,2024-01-29T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,55.0
881908,Radcliffe Road,2024-01-29T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,42.7
881908,Radcliffe Road,2024-01-29T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
881908,Radcliffe Road,2024-01-29T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
881908,Radcliffe Road,2024-01-29T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
881908,Radcliffe Road,2024-01-29T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.47
881908,Radcliffe Road,2024-01-29T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.64
881908,Radcliffe Road,2024-01-29T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.41
881908,Radcliffe Road,2024-01-29T05:20:00.000+00:00,feeder,04,N Current (RMS),A,9.7
881908,Radcliffe Road,2024-01-29T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.4
881908,Radcliffe Road,2024-01-29T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,7.1
881908,Radcliffe Road,2024-01-29T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,2.5
881908,Radcliffe Road,2024-01-29T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.07
881908,Radcliffe Road,2024-01-29T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
881908,Radcliffe Road,2024-01-29T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
881908,Radcliffe Road,2024-01-29T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.02
881908,Radcliffe Road,2024-01-29T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.1
881908,Radcliffe Road,2024-01-29T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.97
881908,Radcliffe Road,2024-01-29T05:20:00.000+00:00,feeder,03,N Current (RMS),A,8.8
881908,Radcliffe Road,2024-01-29T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.5
881908,Radcliffe Road,2024-01-29T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.1
881908,Radcliffe Road,2024-01-29T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
881908,Radcliffe Road,2024-01-29T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
881908,Radcliffe Road,2024-01-29T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
881908,Radcliffe Road,2024-01-29T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
881908,Radcliffe Road,2024-01-29T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.52
881908,Radcliffe Road,2024-01-29T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.35
881908,Radcliffe Road,2024-01-29T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
881908,Radcliffe Road,2024-01-29T05:20:00.000+00:00,feeder,02,N Current (RMS),A,6.9
881908,Radcliffe Road,2024-01-29T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.0
881908,Radcliffe Road,2024-01-29T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.4
881908,Radcliffe Road,2024-01-29T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.1
881908,Radcliffe Road,2024-01-29T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.05
881908,Radcliffe Road,2024-01-29T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.9
881908,Radcliffe Road,2024-01-29T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.25
881908,Radcliffe Road,2024-01-29T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
881908,Radcliffe Road,2024-01-29T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.94
881908,Radcliffe Road,2024-01-29T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.06
881908,Radcliffe Road,2024-01-29T05:20:00.000+00:00,feeder,01,N Current (RMS),A,16.9
881908,Radcliffe Road,2024-01-29T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.5
881908,Radcliffe Road,2024-01-29T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.8
881908,Radcliffe Road,2024-01-29T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.5
881908,Radcliffe Road,2024-01-29T05:20:00.000+00:00,transformer,,Temperature,C,25.4
881908,Radcliffe Road,2024-01-29T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
881908,Radcliffe Road,2024-01-29T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
881908,Radcliffe Road,2024-01-29T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
881908,Radcliffe Road,2024-01-29T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
881908,Radcliffe Road,2024-01-29T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
881908,Radcliffe Road,2024-01-29T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
881908,Radcliffe Road,2024-01-29T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
881908,Radcliffe Road,2024-01-29T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
881908,Radcliffe Road,2024-01-29T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
881908,Radcliffe Road,2024-01-29T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.55
881908,Radcliffe Road,2024-01-29T05:20:00.000+00:00,busbar,,L2 Active Power,kW,28.95
881908,Radcliffe Road,2024-01-29T05:20:00.000+00:00,busbar,,L1 Active Power,kW,23.8
881908,Radcliffe Road,2024-01-29T05:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
881908,Radcliffe Road,2024-01-29T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
881908,Radcliffe Road,2024-01-29T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
881908,Radcliffe Road,2024-01-29T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
881908,Radcliffe Road,2024-01-29T05:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.06
881908,Radcliffe Road,2024-01-29T05:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.81
881908,Radcliffe Road,2024-01-29T05:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.38
881908,Radcliffe Road,2024-01-29T05:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.15
881908,Radcliffe Road,2024-01-29T05:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.2
881908,Radcliffe Road,2024-01-29T05:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.59
881908,Radcliffe Road,2024-01-29T05:10:00.000+00:00,feeder,06,N Current (RMS),A,6.7
881908,Radcliffe Road,2024-01-29T05:10:00.000+00:00,feeder,06,L3 Current (RMS),A,10.6
881908,Radcliffe Road,2024-01-29T05:10:00.000+00:00,feeder,06,L2 Current (RMS),A,10.4
881908,Radcliffe Road,2024-01-29T05:10:00.000+00:00,feeder,06,L1 Current (RMS),A,16.6
881908,Radcliffe Road,2024-01-29T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.33
881908,Radcliffe Road,2024-01-29T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.2
881908,Radcliffe Road,2024-01-29T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.03
881908,Radcliffe Road,2024-01-29T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.34
881908,Radcliffe Road,2024-01-29T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.53
881908,Radcliffe Road,2024-01-29T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.22
881908,Radcliffe Road,2024-01-29T05:10:00.000+00:00,feeder,05,N Current (RMS),A,32.9
881908,Radcliffe Road,2024-01-29T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,2.1
881908,Radcliffe Road,2024-01-29T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,56.8
881908,Radcliffe Road,2024-01-29T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,42.9
881908,Radcliffe Road,2024-01-29T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
881908,Radcliffe Road,2024-01-29T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
881908,Radcliffe Road,2024-01-29T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
881908,Radcliffe Road,2024-01-29T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.05
881908,Radcliffe Road,2024-01-29T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.48
881908,Radcliffe Road,2024-01-29T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.43
881908,Radcliffe Road,2024-01-29T05:10:00.000+00:00,feeder,04,N Current (RMS),A,9.2
881908,Radcliffe Road,2024-01-29T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.1
881908,Radcliffe Road,2024-01-29T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,6.5
881908,Radcliffe Road,2024-01-29T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,2.4
881908,Radcliffe Road,2024-01-29T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.01
881908,Radcliffe Road,2024-01-29T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
881908,Radcliffe Road,2024-01-29T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
881908,Radcliffe Road,2024-01-29T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.22
881908,Radcliffe Road,2024-01-29T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.51
881908,Radcliffe Road,2024-01-29T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.94
881908,Radcliffe Road,2024-01-29T05:10:00.000+00:00,feeder,03,N Current (RMS),A,8.9
881908,Radcliffe Road,2024-01-29T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.1
881908,Radcliffe Road,2024-01-29T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.2
881908,Radcliffe Road,2024-01-29T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
881908,Radcliffe Road,2024-01-29T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
881908,Radcliffe Road,2024-01-29T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
881908,Radcliffe Road,2024-01-29T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
881908,Radcliffe Road,2024-01-29T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.32
881908,Radcliffe Road,2024-01-29T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.06
881908,Radcliffe Road,2024-01-29T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.1
881908,Radcliffe Road,2024-01-29T05:10:00.000+00:00,feeder,02,N Current (RMS),A,18.1
881908,Radcliffe Road,2024-01-29T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.2
881908,Radcliffe Road,2024-01-29T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.6
881908,Radcliffe Road,2024-01-29T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.3
881908,Radcliffe Road,2024-01-29T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.06
881908,Radcliffe Road,2024-01-29T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.69
881908,Radcliffe Road,2024-01-29T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.4
881908,Radcliffe Road,2024-01-29T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.76
881908,Radcliffe Road,2024-01-29T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.37
881908,Radcliffe Road,2024-01-29T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.3
881908,Radcliffe Road,2024-01-29T05:10:00.000+00:00,feeder,01,N Current (RMS),A,17.3
881908,Radcliffe Road,2024-01-29T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.0
881908,Radcliffe Road,2024-01-29T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.1
881908,Radcliffe Road,2024-01-29T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.7
881908,Radcliffe Road,2024-01-29T05:10:00.000+00:00,transformer,,Temperature,C,25.4
881908,Radcliffe Road,2024-01-29T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
881908,Radcliffe Road,2024-01-29T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
881908,Radcliffe Road,2024-01-29T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
881908,Radcliffe Road,2024-01-29T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
881908,Radcliffe Road,2024-01-29T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
881908,Radcliffe Road,2024-01-29T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
881908,Radcliffe Road,2024-01-29T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
881908,Radcliffe Road,2024-01-29T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
881908,Radcliffe Road,2024-01-29T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
881908,Radcliffe Road,2024-01-29T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.84
881908,Radcliffe Road,2024-01-29T05:10:00.000+00:00,busbar,,L2 Active Power,kW,33.15
881908,Radcliffe Road,2024-01-29T05:10:00.000+00:00,busbar,,L1 Active Power,kW,24.59
881908,Radcliffe Road,2024-01-29T05:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
881908,Radcliffe Road,2024-01-29T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
881908,Radcliffe Road,2024-01-29T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
881908,Radcliffe Road,2024-01-29T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
881908,Radcliffe Road,2024-01-29T05:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.03
881908,Radcliffe Road,2024-01-29T05:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.95
881908,Radcliffe Road,2024-01-29T05:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.53
881908,Radcliffe Road,2024-01-29T05:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.86
881908,Radcliffe Road,2024-01-29T05:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.28
881908,Radcliffe Road,2024-01-29T05:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.02
881908,Radcliffe Road,2024-01-29T05:00:00.000+00:00,feeder,06,N Current (RMS),A,5.7
881908,Radcliffe Road,2024-01-29T05:00:00.000+00:00,feeder,06,L3 Current (RMS),A,9.5
881908,Radcliffe Road,2024-01-29T05:00:00.000+00:00,feeder,06,L2 Current (RMS),A,10.8
881908,Radcliffe Road,2024-01-29T05:00:00.000+00:00,feeder,06,L1 Current (RMS),A,11.7
881908,Radcliffe Road,2024-01-29T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.33
881908,Radcliffe Road,2024-01-29T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.38
881908,Radcliffe Road,2024-01-29T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.98
881908,Radcliffe Road,2024-01-29T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.35
881908,Radcliffe Road,2024-01-29T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.52
881908,Radcliffe Road,2024-01-29T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.12
881908,Radcliffe Road,2024-01-29T05:00:00.000+00:00,feeder,05,N Current (RMS),A,32.5
