Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881908,Radcliffe Road,2024-01-29T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,2.1
881908,Radcliffe Road,2024-01-29T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,56.8
881908,Radcliffe Road,2024-01-29T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,42.5
881908,Radcliffe Road,2024-01-29T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
881908,Radcliffe Road,2024-01-29T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
881908,Radcliffe Road,2024-01-29T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
881908,Radcliffe Road,2024-01-29T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.63
881908,Radcliffe Road,2024-01-29T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.61
881908,Radcliffe Road,2024-01-29T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.41
881908,Radcliffe Road,2024-01-29T05:00:00.000+00:00,feeder,04,N Current (RMS),A,8.5
881908,Radcliffe Road,2024-01-29T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.2
881908,Radcliffe Road,2024-01-29T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,7.0
881908,Radcliffe Road,2024-01-29T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,2.4
881908,Radcliffe Road,2024-01-29T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.31
881908,Radcliffe Road,2024-01-29T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
881908,Radcliffe Road,2024-01-29T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
881908,Radcliffe Road,2024-01-29T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.73
881908,Radcliffe Road,2024-01-29T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.38
881908,Radcliffe Road,2024-01-29T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.1
881908,Radcliffe Road,2024-01-29T05:00:00.000+00:00,feeder,03,N Current (RMS),A,8.8
881908,Radcliffe Road,2024-01-29T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
881908,Radcliffe Road,2024-01-29T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.5
881908,Radcliffe Road,2024-01-29T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.1
881908,Radcliffe Road,2024-01-29T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
881908,Radcliffe Road,2024-01-29T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
881908,Radcliffe Road,2024-01-29T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
881908,Radcliffe Road,2024-01-29T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.23
881908,Radcliffe Road,2024-01-29T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.09
881908,Radcliffe Road,2024-01-29T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.08
881908,Radcliffe Road,2024-01-29T05:00:00.000+00:00,feeder,02,N Current (RMS),A,18.0
881908,Radcliffe Road,2024-01-29T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.2
881908,Radcliffe Road,2024-01-29T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.0
881908,Radcliffe Road,2024-01-29T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.4
881908,Radcliffe Road,2024-01-29T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.38
881908,Radcliffe Road,2024-01-29T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.9
881908,Radcliffe Road,2024-01-29T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.52
881908,Radcliffe Road,2024-01-29T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.51
881908,Radcliffe Road,2024-01-29T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.8
881908,Radcliffe Road,2024-01-29T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.8
881908,Radcliffe Road,2024-01-29T05:00:00.000+00:00,feeder,01,N Current (RMS),A,20.0
881908,Radcliffe Road,2024-01-29T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,30.4
881908,Radcliffe Road,2024-01-29T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.1
881908,Radcliffe Road,2024-01-29T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.0
881908,Radcliffe Road,2024-01-29T05:00:00.000+00:00,transformer,,Temperature,C,25.4
881908,Radcliffe Road,2024-01-29T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
881908,Radcliffe Road,2024-01-29T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
881908,Radcliffe Road,2024-01-29T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
881908,Radcliffe Road,2024-01-29T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
881908,Radcliffe Road,2024-01-29T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
881908,Radcliffe Road,2024-01-29T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
881908,Radcliffe Road,2024-01-29T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
881908,Radcliffe Road,2024-01-29T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
881908,Radcliffe Road,2024-01-29T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
881908,Radcliffe Road,2024-01-29T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.32
881908,Radcliffe Road,2024-01-29T05:00:00.000+00:00,busbar,,L2 Active Power,kW,33.69
881908,Radcliffe Road,2024-01-29T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.55
881908,Radcliffe Road,2024-01-29T05:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
881908,Radcliffe Road,2024-01-29T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
881908,Radcliffe Road,2024-01-29T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
881908,Radcliffe Road,2024-01-29T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
881908,Radcliffe Road,2024-01-29T04:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.28
881908,Radcliffe Road,2024-01-29T04:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.04
881908,Radcliffe Road,2024-01-29T04:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.41
881908,Radcliffe Road,2024-01-29T04:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.91
881908,Radcliffe Road,2024-01-29T04:50:00.000+00:00,feeder,06,L2 Active Power,kW,1.88
881908,Radcliffe Road,2024-01-29T04:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.62
881908,Radcliffe Road,2024-01-29T04:50:00.000+00:00,feeder,06,N Current (RMS),A,5.7
881908,Radcliffe Road,2024-01-29T04:50:00.000+00:00,feeder,06,L3 Current (RMS),A,10.3
881908,Radcliffe Road,2024-01-29T04:50:00.000+00:00,feeder,06,L2 Current (RMS),A,9.6
881908,Radcliffe Road,2024-01-29T04:50:00.000+00:00,feeder,06,L1 Current (RMS),A,9.8
881908,Radcliffe Road,2024-01-29T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.24
881908,Radcliffe Road,2024-01-29T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.62
881908,Radcliffe Road,2024-01-29T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.07
881908,Radcliffe Road,2024-01-29T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.5
881908,Radcliffe Road,2024-01-29T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,15.04
881908,Radcliffe Road,2024-01-29T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.63
881908,Radcliffe Road,2024-01-29T04:50:00.000+00:00,feeder,05,N Current (RMS),A,34.9
881908,Radcliffe Road,2024-01-29T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,2.4
881908,Radcliffe Road,2024-01-29T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,63.1
881908,Radcliffe Road,2024-01-29T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,40.5
881908,Radcliffe Road,2024-01-29T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
881908,Radcliffe Road,2024-01-29T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
881908,Radcliffe Road,2024-01-29T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
881908,Radcliffe Road,2024-01-29T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.39
881908,Radcliffe Road,2024-01-29T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.53
881908,Radcliffe Road,2024-01-29T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.59
881908,Radcliffe Road,2024-01-29T04:50:00.000+00:00,feeder,04,N Current (RMS),A,9.5
881908,Radcliffe Road,2024-01-29T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.2
881908,Radcliffe Road,2024-01-29T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,6.6
881908,Radcliffe Road,2024-01-29T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,3.1
881908,Radcliffe Road,2024-01-29T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.41
881908,Radcliffe Road,2024-01-29T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
881908,Radcliffe Road,2024-01-29T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
881908,Radcliffe Road,2024-01-29T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.06
881908,Radcliffe Road,2024-01-29T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.49
881908,Radcliffe Road,2024-01-29T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.77
881908,Radcliffe Road,2024-01-29T04:50:00.000+00:00,feeder,03,N Current (RMS),A,11.2
881908,Radcliffe Road,2024-01-29T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.5
881908,Radcliffe Road,2024-01-29T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.6
881908,Radcliffe Road,2024-01-29T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
881908,Radcliffe Road,2024-01-29T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
881908,Radcliffe Road,2024-01-29T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
881908,Radcliffe Road,2024-01-29T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
881908,Radcliffe Road,2024-01-29T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.26
881908,Radcliffe Road,2024-01-29T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.79
881908,Radcliffe Road,2024-01-29T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.78
881908,Radcliffe Road,2024-01-29T04:50:00.000+00:00,feeder,02,N Current (RMS),A,19.7
881908,Radcliffe Road,2024-01-29T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
881908,Radcliffe Road,2024-01-29T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.0
881908,Radcliffe Road,2024-01-29T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.4
881908,Radcliffe Road,2024-01-29T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.63
881908,Radcliffe Road,2024-01-29T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.12
881908,Radcliffe Road,2024-01-29T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.48
881908,Radcliffe Road,2024-01-29T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.65
881908,Radcliffe Road,2024-01-29T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.57
881908,Radcliffe Road,2024-01-29T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.77
881908,Radcliffe Road,2024-01-29T04:50:00.000+00:00,feeder,01,N Current (RMS),A,19.3
881908,Radcliffe Road,2024-01-29T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,30.5
881908,Radcliffe Road,2024-01-29T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.3
881908,Radcliffe Road,2024-01-29T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.7
881908,Radcliffe Road,2024-01-29T04:50:00.000+00:00,transformer,,Temperature,C,25.4
881908,Radcliffe Road,2024-01-29T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
881908,Radcliffe Road,2024-01-29T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
881908,Radcliffe Road,2024-01-29T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
881908,Radcliffe Road,2024-01-29T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
881908,Radcliffe Road,2024-01-29T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
881908,Radcliffe Road,2024-01-29T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
881908,Radcliffe Road,2024-01-29T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
881908,Radcliffe Road,2024-01-29T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
881908,Radcliffe Road,2024-01-29T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
881908,Radcliffe Road,2024-01-29T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.77
881908,Radcliffe Road,2024-01-29T04:50:00.000+00:00,busbar,,L2 Active Power,kW,36.31
881908,Radcliffe Road,2024-01-29T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.17
881908,Radcliffe Road,2024-01-29T04:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
881908,Radcliffe Road,2024-01-29T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
881908,Radcliffe Road,2024-01-29T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
881908,Radcliffe Road,2024-01-29T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
881908,Radcliffe Road,2024-01-29T04:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.25
881908,Radcliffe Road,2024-01-29T04:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.98
881908,Radcliffe Road,2024-01-29T04:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.56
881908,Radcliffe Road,2024-01-29T04:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.07
881908,Radcliffe Road,2024-01-29T04:40:00.000+00:00,feeder,06,L2 Active Power,kW,1.78
881908,Radcliffe Road,2024-01-29T04:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.75
881908,Radcliffe Road,2024-01-29T04:40:00.000+00:00,feeder,06,N Current (RMS),A,6.1
881908,Radcliffe Road,2024-01-29T04:40:00.000+00:00,feeder,06,L3 Current (RMS),A,10.7
881908,Radcliffe Road,2024-01-29T04:40:00.000+00:00,feeder,06,L2 Current (RMS),A,9.2
881908,Radcliffe Road,2024-01-29T04:40:00.000+00:00,feeder,06,L1 Current (RMS),A,10.4
881908,Radcliffe Road,2024-01-29T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.21
881908,Radcliffe Road,2024-01-29T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.62
881908,Radcliffe Road,2024-01-29T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.98
881908,Radcliffe Road,2024-01-29T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.49
881908,Radcliffe Road,2024-01-29T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.94
881908,Radcliffe Road,2024-01-29T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.0
881908,Radcliffe Road,2024-01-29T04:40:00.000+00:00,feeder,05,N Current (RMS),A,34.8
881908,Radcliffe Road,2024-01-29T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,2.3
881908,Radcliffe Road,2024-01-29T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,62.7
881908,Radcliffe Road,2024-01-29T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,41.8
881908,Radcliffe Road,2024-01-29T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
881908,Radcliffe Road,2024-01-29T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
881908,Radcliffe Road,2024-01-29T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
881908,Radcliffe Road,2024-01-29T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.04
881908,Radcliffe Road,2024-01-29T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.68
881908,Radcliffe Road,2024-01-29T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.44
881908,Radcliffe Road,2024-01-29T04:40:00.000+00:00,feeder,04,N Current (RMS),A,9.6
881908,Radcliffe Road,2024-01-29T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.9
881908,Radcliffe Road,2024-01-29T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,7.3
881908,Radcliffe Road,2024-01-29T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,2.5
881908,Radcliffe Road,2024-01-29T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.49
881908,Radcliffe Road,2024-01-29T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
881908,Radcliffe Road,2024-01-29T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
881908,Radcliffe Road,2024-01-29T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.93
881908,Radcliffe Road,2024-01-29T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.88
881908,Radcliffe Road,2024-01-29T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.8
881908,Radcliffe Road,2024-01-29T04:40:00.000+00:00,feeder,03,N Current (RMS),A,10.8
881908,Radcliffe Road,2024-01-29T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.4
881908,Radcliffe Road,2024-01-29T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
881908,Radcliffe Road,2024-01-29T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.9
881908,Radcliffe Road,2024-01-29T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
881908,Radcliffe Road,2024-01-29T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
881908,Radcliffe Road,2024-01-29T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
881908,Radcliffe Road,2024-01-29T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.16
881908,Radcliffe Road,2024-01-29T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.9
881908,Radcliffe Road,2024-01-29T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.28
881908,Radcliffe Road,2024-01-29T04:40:00.000+00:00,feeder,02,N Current (RMS),A,31.0
881908,Radcliffe Road,2024-01-29T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.7
881908,Radcliffe Road,2024-01-29T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,53.5
881908,Radcliffe Road,2024-01-29T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.4
881908,Radcliffe Road,2024-01-29T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.96
881908,Radcliffe Road,2024-01-29T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.94
881908,Radcliffe Road,2024-01-29T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.38
881908,Radcliffe Road,2024-01-29T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.91
881908,Radcliffe Road,2024-01-29T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.6
881908,Radcliffe Road,2024-01-29T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.34
881908,Radcliffe Road,2024-01-29T04:40:00.000+00:00,feeder,01,N Current (RMS),A,24.6
881908,Radcliffe Road,2024-01-29T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,38.5
881908,Radcliffe Road,2024-01-29T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.3
881908,Radcliffe Road,2024-01-29T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.6
881908,Radcliffe Road,2024-01-29T04:40:00.000+00:00,transformer,,Temperature,C,25.4
881908,Radcliffe Road,2024-01-29T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
881908,Radcliffe Road,2024-01-29T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
881908,Radcliffe Road,2024-01-29T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
881908,Radcliffe Road,2024-01-29T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
881908,Radcliffe Road,2024-01-29T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
881908,Radcliffe Road,2024-01-29T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
881908,Radcliffe Road,2024-01-29T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
881908,Radcliffe Road,2024-01-29T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
881908,Radcliffe Road,2024-01-29T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
881908,Radcliffe Road,2024-01-29T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.6
881908,Radcliffe Road,2024-01-29T04:40:00.000+00:00,busbar,,L2 Active Power,kW,38.79
881908,Radcliffe Road,2024-01-29T04:40:00.000+00:00,busbar,,L1 Active Power,kW,22.61
881908,Radcliffe Road,2024-01-29T04:40:00.000+00:00,busbar,,N Current (RMS),A,75.7
881908,Radcliffe Road,2024-01-29T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
881908,Radcliffe Road,2024-01-29T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
881908,Radcliffe Road,2024-01-29T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
881908,Radcliffe Road,2024-01-29T04:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.13
881908,Radcliffe Road,2024-01-29T04:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.02
881908,Radcliffe Road,2024-01-29T04:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.47
881908,Radcliffe Road,2024-01-29T04:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.9
881908,Radcliffe Road,2024-01-29T04:30:00.000+00:00,feeder,06,L2 Active Power,kW,1.65
881908,Radcliffe Road,2024-01-29T04:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.64
881908,Radcliffe Road,2024-01-29T04:30:00.000+00:00,feeder,06,N Current (RMS),A,6.1
881908,Radcliffe Road,2024-01-29T04:30:00.000+00:00,feeder,06,L3 Current (RMS),A,9.8
881908,Radcliffe Road,2024-01-29T04:30:00.000+00:00,feeder,06,L2 Current (RMS),A,8.8
881908,Radcliffe Road,2024-01-29T04:30:00.000+00:00,feeder,06,L1 Current (RMS),A,10.0
881908,Radcliffe Road,2024-01-29T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.33
881908,Radcliffe Road,2024-01-29T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.33
881908,Radcliffe Road,2024-01-29T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.95
881908,Radcliffe Road,2024-01-29T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.36
881908,Radcliffe Road,2024-01-29T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.84
881908,Radcliffe Road,2024-01-29T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.45
881908,Radcliffe Road,2024-01-29T04:30:00.000+00:00,feeder,05,N Current (RMS),A,33.7
881908,Radcliffe Road,2024-01-29T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,2.1
881908,Radcliffe Road,2024-01-29T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,58.1
881908,Radcliffe Road,2024-01-29T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,40.4
881908,Radcliffe Road,2024-01-29T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
881908,Radcliffe Road,2024-01-29T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
881908,Radcliffe Road,2024-01-29T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
881908,Radcliffe Road,2024-01-29T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.34
881908,Radcliffe Road,2024-01-29T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.71
881908,Radcliffe Road,2024-01-29T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.47
881908,Radcliffe Road,2024-01-29T04:30:00.000+00:00,feeder,04,N Current (RMS),A,10.0
881908,Radcliffe Road,2024-01-29T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.3
881908,Radcliffe Road,2024-01-29T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,7.4
881908,Radcliffe Road,2024-01-29T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,2.5
881908,Radcliffe Road,2024-01-29T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.09
881908,Radcliffe Road,2024-01-29T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
881908,Radcliffe Road,2024-01-29T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
881908,Radcliffe Road,2024-01-29T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.12
881908,Radcliffe Road,2024-01-29T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.48
881908,Radcliffe Road,2024-01-29T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.19
881908,Radcliffe Road,2024-01-29T04:30:00.000+00:00,feeder,03,N Current (RMS),A,9.1
881908,Radcliffe Road,2024-01-29T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.8
881908,Radcliffe Road,2024-01-29T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
881908,Radcliffe Road,2024-01-29T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.5
881908,Radcliffe Road,2024-01-29T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
881908,Radcliffe Road,2024-01-29T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
881908,Radcliffe Road,2024-01-29T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
881908,Radcliffe Road,2024-01-29T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.17
881908,Radcliffe Road,2024-01-29T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.57
881908,Radcliffe Road,2024-01-29T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.88
881908,Radcliffe Road,2024-01-29T04:30:00.000+00:00,feeder,02,N Current (RMS),A,39.4
881908,Radcliffe Road,2024-01-29T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.7
881908,Radcliffe Road,2024-01-29T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,64.7
881908,Radcliffe Road,2024-01-29T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.7
881908,Radcliffe Road,2024-01-29T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.59
881908,Radcliffe Road,2024-01-29T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.67
881908,Radcliffe Road,2024-01-29T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.46
881908,Radcliffe Road,2024-01-29T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.76
881908,Radcliffe Road,2024-01-29T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.94
881908,Radcliffe Road,2024-01-29T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.86
881908,Radcliffe Road,2024-01-29T04:30:00.000+00:00,feeder,01,N Current (RMS),A,26.0
881908,Radcliffe Road,2024-01-29T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,41.6
881908,Radcliffe Road,2024-01-29T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.2
881908,Radcliffe Road,2024-01-29T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.8
881908,Radcliffe Road,2024-01-29T04:30:00.000+00:00,transformer,,Temperature,C,25.4
881908,Radcliffe Road,2024-01-29T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
881908,Radcliffe Road,2024-01-29T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
881908,Radcliffe Road,2024-01-29T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
881908,Radcliffe Road,2024-01-29T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
881908,Radcliffe Road,2024-01-29T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
881908,Radcliffe Road,2024-01-29T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
881908,Radcliffe Road,2024-01-29T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
881908,Radcliffe Road,2024-01-29T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
881908,Radcliffe Road,2024-01-29T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
881908,Radcliffe Road,2024-01-29T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.66
881908,Radcliffe Road,2024-01-29T04:30:00.000+00:00,busbar,,L2 Active Power,kW,41.19
881908,Radcliffe Road,2024-01-29T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.49
881908,Radcliffe Road,2024-01-29T04:30:00.000+00:00,busbar,,N Current (RMS),A,79.8
881908,Radcliffe Road,2024-01-29T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
881908,Radcliffe Road,2024-01-29T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
881908,Radcliffe Road,2024-01-29T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
881908,Radcliffe Road,2024-01-29T04:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.29
881908,Radcliffe Road,2024-01-29T04:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.75
881908,Radcliffe Road,2024-01-29T04:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.64
881908,Radcliffe Road,2024-01-29T04:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.29
881908,Radcliffe Road,2024-01-29T04:20:00.000+00:00,feeder,06,L2 Active Power,kW,1.89
881908,Radcliffe Road,2024-01-29T04:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.53
881908,Radcliffe Road,2024-01-29T04:20:00.000+00:00,feeder,06,N Current (RMS),A,7.7
881908,Radcliffe Road,2024-01-29T04:20:00.000+00:00,feeder,06,L3 Current (RMS),A,11.6
881908,Radcliffe Road,2024-01-29T04:20:00.000+00:00,feeder,06,L2 Current (RMS),A,9.2
881908,Radcliffe Road,2024-01-29T04:20:00.000+00:00,feeder,06,L1 Current (RMS),A,10.2
881908,Radcliffe Road,2024-01-29T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.36
881908,Radcliffe Road,2024-01-29T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.56
881908,Radcliffe Road,2024-01-29T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.04
881908,Radcliffe Road,2024-01-29T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.35
881908,Radcliffe Road,2024-01-29T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,14.0
881908,Radcliffe Road,2024-01-29T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.71
881908,Radcliffe Road,2024-01-29T04:20:00.000+00:00,feeder,05,N Current (RMS),A,34.3
881908,Radcliffe Road,2024-01-29T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,2.2
881908,Radcliffe Road,2024-01-29T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,58.8
881908,Radcliffe Road,2024-01-29T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,35.5
881908,Radcliffe Road,2024-01-29T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
881908,Radcliffe Road,2024-01-29T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
881908,Radcliffe Road,2024-01-29T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
881908,Radcliffe Road,2024-01-29T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.26
881908,Radcliffe Road,2024-01-29T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.81
881908,Radcliffe Road,2024-01-29T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.62
881908,Radcliffe Road,2024-01-29T04:20:00.000+00:00,feeder,04,N Current (RMS),A,7.7
881908,Radcliffe Road,2024-01-29T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.0
881908,Radcliffe Road,2024-01-29T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,7.8
881908,Radcliffe Road,2024-01-29T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,2.9
881908,Radcliffe Road,2024-01-29T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.15
881908,Radcliffe Road,2024-01-29T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
881908,Radcliffe Road,2024-01-29T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
881908,Radcliffe Road,2024-01-29T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.2
881908,Radcliffe Road,2024-01-29T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.76
881908,Radcliffe Road,2024-01-29T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.93
881908,Radcliffe Road,2024-01-29T04:20:00.000+00:00,feeder,03,N Current (RMS),A,10.3
881908,Radcliffe Road,2024-01-29T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.8
881908,Radcliffe Road,2024-01-29T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
881908,Radcliffe Road,2024-01-29T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
881908,Radcliffe Road,2024-01-29T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
881908,Radcliffe Road,2024-01-29T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
881908,Radcliffe Road,2024-01-29T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
881908,Radcliffe Road,2024-01-29T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.3
881908,Radcliffe Road,2024-01-29T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.3
881908,Radcliffe Road,2024-01-29T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.05
881908,Radcliffe Road,2024-01-29T04:20:00.000+00:00,feeder,02,N Current (RMS),A,41.4
881908,Radcliffe Road,2024-01-29T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.1
881908,Radcliffe Road,2024-01-29T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,68.1
881908,Radcliffe Road,2024-01-29T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.3
881908,Radcliffe Road,2024-01-29T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.29
881908,Radcliffe Road,2024-01-29T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.84
881908,Radcliffe Road,2024-01-29T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.18
881908,Radcliffe Road,2024-01-29T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.97
881908,Radcliffe Road,2024-01-29T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.54
881908,Radcliffe Road,2024-01-29T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.06
881908,Radcliffe Road,2024-01-29T04:20:00.000+00:00,feeder,01,N Current (RMS),A,21.0
881908,Radcliffe Road,2024-01-29T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,38.5
881908,Radcliffe Road,2024-01-29T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.9
881908,Radcliffe Road,2024-01-29T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.6
881908,Radcliffe Road,2024-01-29T04:20:00.000+00:00,transformer,,Temperature,C,25.5
881908,Radcliffe Road,2024-01-29T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
881908,Radcliffe Road,2024-01-29T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
881908,Radcliffe Road,2024-01-29T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
881908,Radcliffe Road,2024-01-29T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
881908,Radcliffe Road,2024-01-29T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
881908,Radcliffe Road,2024-01-29T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
881908,Radcliffe Road,2024-01-29T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
881908,Radcliffe Road,2024-01-29T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
881908,Radcliffe Road,2024-01-29T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
881908,Radcliffe Road,2024-01-29T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.39
881908,Radcliffe Road,2024-01-29T04:20:00.000+00:00,busbar,,L2 Active Power,kW,42.3
881908,Radcliffe Road,2024-01-29T04:20:00.000+00:00,busbar,,L1 Active Power,kW,21.89
881908,Radcliffe Road,2024-01-29T04:20:00.000+00:00,busbar,,N Current (RMS),A,84.5
881908,Radcliffe Road,2024-01-29T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
881908,Radcliffe Road,2024-01-29T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
881908,Radcliffe Road,2024-01-29T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
881908,Radcliffe Road,2024-01-29T04:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.25
881908,Radcliffe Road,2024-01-29T04:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.82
881908,Radcliffe Road,2024-01-29T04:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.61
881908,Radcliffe Road,2024-01-29T04:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.16
881908,Radcliffe Road,2024-01-29T04:10:00.000+00:00,feeder,06,L2 Active Power,kW,1.94
881908,Radcliffe Road,2024-01-29T04:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.7
881908,Radcliffe Road,2024-01-29T04:10:00.000+00:00,feeder,06,N Current (RMS),A,7.1
881908,Radcliffe Road,2024-01-29T04:10:00.000+00:00,feeder,06,L3 Current (RMS),A,10.9
881908,Radcliffe Road,2024-01-29T04:10:00.000+00:00,feeder,06,L2 Current (RMS),A,9.5
881908,Radcliffe Road,2024-01-29T04:10:00.000+00:00,feeder,06,L1 Current (RMS),A,10.5
881908,Radcliffe Road,2024-01-29T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.35
881908,Radcliffe Road,2024-01-29T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.22
881908,Radcliffe Road,2024-01-29T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.06
881908,Radcliffe Road,2024-01-29T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.42
881908,Radcliffe Road,2024-01-29T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.89
881908,Radcliffe Road,2024-01-29T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.23
881908,Radcliffe Road,2024-01-29T04:10:00.000+00:00,feeder,05,N Current (RMS),A,35.4
881908,Radcliffe Road,2024-01-29T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,2.4
881908,Radcliffe Road,2024-01-29T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,62.4
881908,Radcliffe Road,2024-01-29T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,42.8
881908,Radcliffe Road,2024-01-29T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
881908,Radcliffe Road,2024-01-29T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
881908,Radcliffe Road,2024-01-29T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
881908,Radcliffe Road,2024-01-29T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.51
881908,Radcliffe Road,2024-01-29T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.82
881908,Radcliffe Road,2024-01-29T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.45
881908,Radcliffe Road,2024-01-29T04:10:00.000+00:00,feeder,04,N Current (RMS),A,9.1
881908,Radcliffe Road,2024-01-29T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.5
881908,Radcliffe Road,2024-01-29T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,7.9
881908,Radcliffe Road,2024-01-29T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,2.4
881908,Radcliffe Road,2024-01-29T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.44
881908,Radcliffe Road,2024-01-29T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
881908,Radcliffe Road,2024-01-29T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
881908,Radcliffe Road,2024-01-29T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.9
881908,Radcliffe Road,2024-01-29T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
881908,Radcliffe Road,2024-01-29T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.94
881908,Radcliffe Road,2024-01-29T04:10:00.000+00:00,feeder,03,N Current (RMS),A,11.6
881908,Radcliffe Road,2024-01-29T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.5
881908,Radcliffe Road,2024-01-29T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.7
881908,Radcliffe Road,2024-01-29T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.5
881908,Radcliffe Road,2024-01-29T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
881908,Radcliffe Road,2024-01-29T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
881908,Radcliffe Road,2024-01-29T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
881908,Radcliffe Road,2024-01-29T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.5
881908,Radcliffe Road,2024-01-29T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.32
881908,Radcliffe Road,2024-01-29T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.1
881908,Radcliffe Road,2024-01-29T04:10:00.000+00:00,feeder,02,N Current (RMS),A,49.0
881908,Radcliffe Road,2024-01-29T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.8
881908,Radcliffe Road,2024-01-29T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,80.4
881908,Radcliffe Road,2024-01-29T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.5
881908,Radcliffe Road,2024-01-29T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.86
881908,Radcliffe Road,2024-01-29T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.02
881908,Radcliffe Road,2024-01-29T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.54
881908,Radcliffe Road,2024-01-29T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.26
881908,Radcliffe Road,2024-01-29T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.78
881908,Radcliffe Road,2024-01-29T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.74
881908,Radcliffe Road,2024-01-29T04:10:00.000+00:00,feeder,01,N Current (RMS),A,23.3
881908,Radcliffe Road,2024-01-29T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,36.0
881908,Radcliffe Road,2024-01-29T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.1
881908,Radcliffe Road,2024-01-29T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.1
881908,Radcliffe Road,2024-01-29T04:10:00.000+00:00,transformer,,Temperature,C,25.5
881908,Radcliffe Road,2024-01-29T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
881908,Radcliffe Road,2024-01-29T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
881908,Radcliffe Road,2024-01-29T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
881908,Radcliffe Road,2024-01-29T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
881908,Radcliffe Road,2024-01-29T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
881908,Radcliffe Road,2024-01-29T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
881908,Radcliffe Road,2024-01-29T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
881908,Radcliffe Road,2024-01-29T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
881908,Radcliffe Road,2024-01-29T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
881908,Radcliffe Road,2024-01-29T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.77
881908,Radcliffe Road,2024-01-29T04:10:00.000+00:00,busbar,,L2 Active Power,kW,46.76
881908,Radcliffe Road,2024-01-29T04:10:00.000+00:00,busbar,,L1 Active Power,kW,22.16
881908,Radcliffe Road,2024-01-29T04:10:00.000+00:00,busbar,,N Current (RMS),A,98.9
881908,Radcliffe Road,2024-01-29T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
881908,Radcliffe Road,2024-01-29T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
881908,Radcliffe Road,2024-01-29T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
881908,Radcliffe Road,2024-01-29T04:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.13
881908,Radcliffe Road,2024-01-29T04:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.88
881908,Radcliffe Road,2024-01-29T04:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.57
881908,Radcliffe Road,2024-01-29T04:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.76
881908,Radcliffe Road,2024-01-29T04:00:00.000+00:00,feeder,06,L2 Active Power,kW,1.83
881908,Radcliffe Road,2024-01-29T04:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.53
881908,Radcliffe Road,2024-01-29T04:00:00.000+00:00,feeder,06,N Current (RMS),A,6.7
881908,Radcliffe Road,2024-01-29T04:00:00.000+00:00,feeder,06,L3 Current (RMS),A,9.4
881908,Radcliffe Road,2024-01-29T04:00:00.000+00:00,feeder,06,L2 Current (RMS),A,9.2
881908,Radcliffe Road,2024-01-29T04:00:00.000+00:00,feeder,06,L1 Current (RMS),A,10.1
881908,Radcliffe Road,2024-01-29T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
881908,Radcliffe Road,2024-01-29T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.46
881908,Radcliffe Road,2024-01-29T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.99
881908,Radcliffe Road,2024-01-29T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.48
881908,Radcliffe Road,2024-01-29T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.8
881908,Radcliffe Road,2024-01-29T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.64
881908,Radcliffe Road,2024-01-29T04:00:00.000+00:00,feeder,05,N Current (RMS),A,35.4
881908,Radcliffe Road,2024-01-29T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,2.4
881908,Radcliffe Road,2024-01-29T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,62.1
881908,Radcliffe Road,2024-01-29T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,37.9
881908,Radcliffe Road,2024-01-29T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
881908,Radcliffe Road,2024-01-29T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
881908,Radcliffe Road,2024-01-29T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
881908,Radcliffe Road,2024-01-29T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.61
881908,Radcliffe Road,2024-01-29T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.63
881908,Radcliffe Road,2024-01-29T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.38
881908,Radcliffe Road,2024-01-29T04:00:00.000+00:00,feeder,04,N Current (RMS),A,11.2
881908,Radcliffe Road,2024-01-29T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.8
881908,Radcliffe Road,2024-01-29T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,7.1
881908,Radcliffe Road,2024-01-29T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,2.0
881908,Radcliffe Road,2024-01-29T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.42
881908,Radcliffe Road,2024-01-29T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
881908,Radcliffe Road,2024-01-29T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
881908,Radcliffe Road,2024-01-29T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.43
881908,Radcliffe Road,2024-01-29T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.89
881908,Radcliffe Road,2024-01-29T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.57
881908,Radcliffe Road,2024-01-29T04:00:00.000+00:00,feeder,03,N Current (RMS),A,11.0
881908,Radcliffe Road,2024-01-29T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.7
881908,Radcliffe Road,2024-01-29T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
881908,Radcliffe Road,2024-01-29T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.8
881908,Radcliffe Road,2024-01-29T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
881908,Radcliffe Road,2024-01-29T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.36
881908,Radcliffe Road,2024-01-29T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
881908,Radcliffe Road,2024-01-29T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.21
881908,Radcliffe Road,2024-01-29T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,22.35
881908,Radcliffe Road,2024-01-29T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.97
881908,Radcliffe Road,2024-01-29T04:00:00.000+00:00,feeder,02,N Current (RMS),A,59.1
881908,Radcliffe Road,2024-01-29T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.9
881908,Radcliffe Road,2024-01-29T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,92.9
881908,Radcliffe Road,2024-01-29T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.2
881908,Radcliffe Road,2024-01-29T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.25
881908,Radcliffe Road,2024-01-29T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.01
881908,Radcliffe Road,2024-01-29T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.46
881908,Radcliffe Road,2024-01-29T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.56
881908,Radcliffe Road,2024-01-29T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.87
881908,Radcliffe Road,2024-01-29T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.59
881908,Radcliffe Road,2024-01-29T04:00:00.000+00:00,feeder,01,N Current (RMS),A,25.4
881908,Radcliffe Road,2024-01-29T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,37.7
881908,Radcliffe Road,2024-01-29T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.7
881908,Radcliffe Road,2024-01-29T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.1
881908,Radcliffe Road,2024-01-29T04:00:00.000+00:00,transformer,,Temperature,C,25.5
881908,Radcliffe Road,2024-01-29T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
881908,Radcliffe Road,2024-01-29T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
881908,Radcliffe Road,2024-01-29T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
881908,Radcliffe Road,2024-01-29T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
881908,Radcliffe Road,2024-01-29T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
881908,Radcliffe Road,2024-01-29T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
881908,Radcliffe Road,2024-01-29T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
881908,Radcliffe Road,2024-01-29T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
881908,Radcliffe Road,2024-01-29T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
881908,Radcliffe Road,2024-01-29T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.06
881908,Radcliffe Road,2024-01-29T04:00:00.000+00:00,busbar,,L2 Active Power,kW,49.37
881908,Radcliffe Road,2024-01-29T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.69
881908,Radcliffe Road,2024-01-29T04:00:00.000+00:00,busbar,,N Current (RMS),A,110.7
881908,Radcliffe Road,2024-01-29T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
881908,Radcliffe Road,2024-01-29T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
881908,Radcliffe Road,2024-01-29T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
881908,Radcliffe Road,2024-01-29T03:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.09
881908,Radcliffe Road,2024-01-29T03:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.12
881908,Radcliffe Road,2024-01-29T03:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.2
881908,Radcliffe Road,2024-01-29T03:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.08
881908,Radcliffe Road,2024-01-29T03:50:00.000+00:00,feeder,06,L2 Active Power,kW,1.65
881908,Radcliffe Road,2024-01-29T03:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.96
881908,Radcliffe Road,2024-01-29T03:50:00.000+00:00,feeder,06,N Current (RMS),A,6.1
881908,Radcliffe Road,2024-01-29T03:50:00.000+00:00,feeder,06,L3 Current (RMS),A,10.4
881908,Radcliffe Road,2024-01-29T03:50:00.000+00:00,feeder,06,L2 Current (RMS),A,9.1
881908,Radcliffe Road,2024-01-29T03:50:00.000+00:00,feeder,06,L1 Current (RMS),A,10.3
881908,Radcliffe Road,2024-01-29T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
881908,Radcliffe Road,2024-01-29T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.4
881908,Radcliffe Road,2024-01-29T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.25
881908,Radcliffe Road,2024-01-29T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.42
881908,Radcliffe Road,2024-01-29T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,14.91
881908,Radcliffe Road,2024-01-29T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.03
881908,Radcliffe Road,2024-01-29T03:50:00.000+00:00,feeder,05,N Current (RMS),A,41.7
881908,Radcliffe Road,2024-01-29T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,2.2
881908,Radcliffe Road,2024-01-29T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,62.5
881908,Radcliffe Road,2024-01-29T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,10.4
881908,Radcliffe Road,2024-01-29T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
881908,Radcliffe Road,2024-01-29T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
881908,Radcliffe Road,2024-01-29T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
881908,Radcliffe Road,2024-01-29T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.83
881908,Radcliffe Road,2024-01-29T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.5
881908,Radcliffe Road,2024-01-29T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.46
881908,Radcliffe Road,2024-01-29T03:50:00.000+00:00,feeder,04,N Current (RMS),A,15.1
881908,Radcliffe Road,2024-01-29T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.5
881908,Radcliffe Road,2024-01-29T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,6.6
881908,Radcliffe Road,2024-01-29T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,2.3
881908,Radcliffe Road,2024-01-29T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.34
