Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881908,Radcliffe Road,2024-01-29T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
881908,Radcliffe Road,2024-01-29T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
881908,Radcliffe Road,2024-01-29T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.98
881908,Radcliffe Road,2024-01-29T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.79
881908,Radcliffe Road,2024-01-29T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.12
881908,Radcliffe Road,2024-01-29T03:50:00.000+00:00,feeder,03,N Current (RMS),A,11.8
881908,Radcliffe Road,2024-01-29T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.2
881908,Radcliffe Road,2024-01-29T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
881908,Radcliffe Road,2024-01-29T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.0
881908,Radcliffe Road,2024-01-29T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
881908,Radcliffe Road,2024-01-29T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
881908,Radcliffe Road,2024-01-29T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
881908,Radcliffe Road,2024-01-29T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.29
881908,Radcliffe Road,2024-01-29T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,22.21
881908,Radcliffe Road,2024-01-29T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.86
881908,Radcliffe Road,2024-01-29T03:50:00.000+00:00,feeder,02,N Current (RMS),A,58.4
881908,Radcliffe Road,2024-01-29T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.2
881908,Radcliffe Road,2024-01-29T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,92.2
881908,Radcliffe Road,2024-01-29T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.9
881908,Radcliffe Road,2024-01-29T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.19
881908,Radcliffe Road,2024-01-29T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.86
881908,Radcliffe Road,2024-01-29T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.72
881908,Radcliffe Road,2024-01-29T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.95
881908,Radcliffe Road,2024-01-29T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.96
881908,Radcliffe Road,2024-01-29T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.28
881908,Radcliffe Road,2024-01-29T03:50:00.000+00:00,feeder,01,N Current (RMS),A,19.5
881908,Radcliffe Road,2024-01-29T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,27.6
881908,Radcliffe Road,2024-01-29T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.8
881908,Radcliffe Road,2024-01-29T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.4
881908,Radcliffe Road,2024-01-29T03:50:00.000+00:00,transformer,,Temperature,C,25.5
881908,Radcliffe Road,2024-01-29T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
881908,Radcliffe Road,2024-01-29T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
881908,Radcliffe Road,2024-01-29T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
881908,Radcliffe Road,2024-01-29T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
881908,Radcliffe Road,2024-01-29T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
881908,Radcliffe Road,2024-01-29T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
881908,Radcliffe Road,2024-01-29T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
881908,Radcliffe Road,2024-01-29T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
881908,Radcliffe Road,2024-01-29T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
881908,Radcliffe Road,2024-01-29T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.55
881908,Radcliffe Road,2024-01-29T03:50:00.000+00:00,busbar,,L2 Active Power,kW,48.02
881908,Radcliffe Road,2024-01-29T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.71
881908,Radcliffe Road,2024-01-29T03:50:00.000+00:00,busbar,,N Current (RMS),A,124.9
881908,Radcliffe Road,2024-01-29T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
881908,Radcliffe Road,2024-01-29T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
881908,Radcliffe Road,2024-01-29T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
881908,Radcliffe Road,2024-01-29T03:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.12
881908,Radcliffe Road,2024-01-29T03:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.09
881908,Radcliffe Road,2024-01-29T03:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.31
881908,Radcliffe Road,2024-01-29T03:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.15
881908,Radcliffe Road,2024-01-29T03:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.4
881908,Radcliffe Road,2024-01-29T03:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.7
881908,Radcliffe Road,2024-01-29T03:40:00.000+00:00,feeder,06,N Current (RMS),A,6.8
881908,Radcliffe Road,2024-01-29T03:40:00.000+00:00,feeder,06,L3 Current (RMS),A,10.8
881908,Radcliffe Road,2024-01-29T03:40:00.000+00:00,feeder,06,L2 Current (RMS),A,11.4
881908,Radcliffe Road,2024-01-29T03:40:00.000+00:00,feeder,06,L1 Current (RMS),A,9.8
881908,Radcliffe Road,2024-01-29T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.41
881908,Radcliffe Road,2024-01-29T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.12
881908,Radcliffe Road,2024-01-29T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.25
881908,Radcliffe Road,2024-01-29T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.34
881908,Radcliffe Road,2024-01-29T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.97
881908,Radcliffe Road,2024-01-29T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.7
881908,Radcliffe Road,2024-01-29T03:40:00.000+00:00,feeder,05,N Current (RMS),A,43.0
881908,Radcliffe Road,2024-01-29T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,2.3
881908,Radcliffe Road,2024-01-29T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,62.8
881908,Radcliffe Road,2024-01-29T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,9.3
881908,Radcliffe Road,2024-01-29T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
881908,Radcliffe Road,2024-01-29T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
881908,Radcliffe Road,2024-01-29T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
881908,Radcliffe Road,2024-01-29T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.15
881908,Radcliffe Road,2024-01-29T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.52
881908,Radcliffe Road,2024-01-29T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.4
881908,Radcliffe Road,2024-01-29T03:40:00.000+00:00,feeder,04,N Current (RMS),A,12.7
881908,Radcliffe Road,2024-01-29T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.9
881908,Radcliffe Road,2024-01-29T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,6.7
881908,Radcliffe Road,2024-01-29T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,2.2
881908,Radcliffe Road,2024-01-29T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.93
881908,Radcliffe Road,2024-01-29T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
881908,Radcliffe Road,2024-01-29T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
881908,Radcliffe Road,2024-01-29T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.28
881908,Radcliffe Road,2024-01-29T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.95
881908,Radcliffe Road,2024-01-29T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.87
881908,Radcliffe Road,2024-01-29T03:40:00.000+00:00,feeder,03,N Current (RMS),A,10.9
881908,Radcliffe Road,2024-01-29T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.8
881908,Radcliffe Road,2024-01-29T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
881908,Radcliffe Road,2024-01-29T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
881908,Radcliffe Road,2024-01-29T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
881908,Radcliffe Road,2024-01-29T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
881908,Radcliffe Road,2024-01-29T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
881908,Radcliffe Road,2024-01-29T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.61
881908,Radcliffe Road,2024-01-29T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.93
881908,Radcliffe Road,2024-01-29T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.87
881908,Radcliffe Road,2024-01-29T03:40:00.000+00:00,feeder,02,N Current (RMS),A,54.7
881908,Radcliffe Road,2024-01-29T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.3
881908,Radcliffe Road,2024-01-29T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,87.0
881908,Radcliffe Road,2024-01-29T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.7
881908,Radcliffe Road,2024-01-29T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.46
881908,Radcliffe Road,2024-01-29T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.93
881908,Radcliffe Road,2024-01-29T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.67
881908,Radcliffe Road,2024-01-29T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.77
881908,Radcliffe Road,2024-01-29T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.73
881908,Radcliffe Road,2024-01-29T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.21
881908,Radcliffe Road,2024-01-29T03:40:00.000+00:00,feeder,01,N Current (RMS),A,18.4
881908,Radcliffe Road,2024-01-29T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,23.6
881908,Radcliffe Road,2024-01-29T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.6
881908,Radcliffe Road,2024-01-29T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.0
881908,Radcliffe Road,2024-01-29T03:40:00.000+00:00,transformer,,Temperature,C,25.5
881908,Radcliffe Road,2024-01-29T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
881908,Radcliffe Road,2024-01-29T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
881908,Radcliffe Road,2024-01-29T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
881908,Radcliffe Road,2024-01-29T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
881908,Radcliffe Road,2024-01-29T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
881908,Radcliffe Road,2024-01-29T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
881908,Radcliffe Road,2024-01-29T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
881908,Radcliffe Road,2024-01-29T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
881908,Radcliffe Road,2024-01-29T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
881908,Radcliffe Road,2024-01-29T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.31
881908,Radcliffe Road,2024-01-29T03:40:00.000+00:00,busbar,,L2 Active Power,kW,48.5
881908,Radcliffe Road,2024-01-29T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.74
881908,Radcliffe Road,2024-01-29T03:40:00.000+00:00,busbar,,N Current (RMS),A,129.3
881908,Radcliffe Road,2024-01-29T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
881908,Radcliffe Road,2024-01-29T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.1
881908,Radcliffe Road,2024-01-29T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
881908,Radcliffe Road,2024-01-29T03:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.09
881908,Radcliffe Road,2024-01-29T03:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.04
881908,Radcliffe Road,2024-01-29T03:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.36
881908,Radcliffe Road,2024-01-29T03:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.9
881908,Radcliffe Road,2024-01-29T03:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.04
881908,Radcliffe Road,2024-01-29T03:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.91
881908,Radcliffe Road,2024-01-29T03:30:00.000+00:00,feeder,06,N Current (RMS),A,6.0
881908,Radcliffe Road,2024-01-29T03:30:00.000+00:00,feeder,06,L3 Current (RMS),A,9.8
881908,Radcliffe Road,2024-01-29T03:30:00.000+00:00,feeder,06,L2 Current (RMS),A,10.2
881908,Radcliffe Road,2024-01-29T03:30:00.000+00:00,feeder,06,L1 Current (RMS),A,10.5
881908,Radcliffe Road,2024-01-29T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.35
881908,Radcliffe Road,2024-01-29T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.27
881908,Radcliffe Road,2024-01-29T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.08
881908,Radcliffe Road,2024-01-29T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.42
881908,Radcliffe Road,2024-01-29T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.05
881908,Radcliffe Road,2024-01-29T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.71
881908,Radcliffe Road,2024-01-29T03:30:00.000+00:00,feeder,05,N Current (RMS),A,37.6
881908,Radcliffe Road,2024-01-29T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,2.3
881908,Radcliffe Road,2024-01-29T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,59.1
881908,Radcliffe Road,2024-01-29T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,25.6
881908,Radcliffe Road,2024-01-29T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
881908,Radcliffe Road,2024-01-29T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
881908,Radcliffe Road,2024-01-29T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
881908,Radcliffe Road,2024-01-29T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.96
881908,Radcliffe Road,2024-01-29T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.61
881908,Radcliffe Road,2024-01-29T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.35
881908,Radcliffe Road,2024-01-29T03:30:00.000+00:00,feeder,04,N Current (RMS),A,10.2
881908,Radcliffe Road,2024-01-29T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.4
881908,Radcliffe Road,2024-01-29T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,7.1
881908,Radcliffe Road,2024-01-29T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,2.1
881908,Radcliffe Road,2024-01-29T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.92
881908,Radcliffe Road,2024-01-29T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
881908,Radcliffe Road,2024-01-29T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
881908,Radcliffe Road,2024-01-29T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.19
881908,Radcliffe Road,2024-01-29T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.72
881908,Radcliffe Road,2024-01-29T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.89
881908,Radcliffe Road,2024-01-29T03:30:00.000+00:00,feeder,03,N Current (RMS),A,10.0
881908,Radcliffe Road,2024-01-29T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.6
881908,Radcliffe Road,2024-01-29T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.8
881908,Radcliffe Road,2024-01-29T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.7
881908,Radcliffe Road,2024-01-29T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
881908,Radcliffe Road,2024-01-29T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
881908,Radcliffe Road,2024-01-29T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
881908,Radcliffe Road,2024-01-29T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.02
881908,Radcliffe Road,2024-01-29T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.69
881908,Radcliffe Road,2024-01-29T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.88
881908,Radcliffe Road,2024-01-29T03:30:00.000+00:00,feeder,02,N Current (RMS),A,52.1
881908,Radcliffe Road,2024-01-29T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.4
881908,Radcliffe Road,2024-01-29T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,82.0
881908,Radcliffe Road,2024-01-29T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.8
881908,Radcliffe Road,2024-01-29T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.28
881908,Radcliffe Road,2024-01-29T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.1
881908,Radcliffe Road,2024-01-29T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.44
881908,Radcliffe Road,2024-01-29T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.15
881908,Radcliffe Road,2024-01-29T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.24
881908,Radcliffe Road,2024-01-29T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.71
881908,Radcliffe Road,2024-01-29T03:30:00.000+00:00,feeder,01,N Current (RMS),A,19.9
881908,Radcliffe Road,2024-01-29T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,24.6
881908,Radcliffe Road,2024-01-29T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.2
881908,Radcliffe Road,2024-01-29T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.5
881908,Radcliffe Road,2024-01-29T03:30:00.000+00:00,transformer,,Temperature,C,25.5
881908,Radcliffe Road,2024-01-29T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
881908,Radcliffe Road,2024-01-29T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
881908,Radcliffe Road,2024-01-29T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
881908,Radcliffe Road,2024-01-29T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
881908,Radcliffe Road,2024-01-29T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
881908,Radcliffe Road,2024-01-29T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
881908,Radcliffe Road,2024-01-29T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
881908,Radcliffe Road,2024-01-29T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
881908,Radcliffe Road,2024-01-29T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
881908,Radcliffe Road,2024-01-29T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.64
881908,Radcliffe Road,2024-01-29T03:30:00.000+00:00,busbar,,L2 Active Power,kW,47.35
881908,Radcliffe Road,2024-01-29T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.45
881908,Radcliffe Road,2024-01-29T03:30:00.000+00:00,busbar,,N Current (RMS),A,120.0
881908,Radcliffe Road,2024-01-29T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
881908,Radcliffe Road,2024-01-29T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.7
881908,Radcliffe Road,2024-01-29T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
881908,Radcliffe Road,2024-01-29T03:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.34
881908,Radcliffe Road,2024-01-29T03:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
881908,Radcliffe Road,2024-01-29T03:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.38
881908,Radcliffe Road,2024-01-29T03:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.1
881908,Radcliffe Road,2024-01-29T03:20:00.000+00:00,feeder,06,L2 Active Power,kW,1.87
881908,Radcliffe Road,2024-01-29T03:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.71
881908,Radcliffe Road,2024-01-29T03:20:00.000+00:00,feeder,06,N Current (RMS),A,6.9
881908,Radcliffe Road,2024-01-29T03:20:00.000+00:00,feeder,06,L3 Current (RMS),A,11.2
881908,Radcliffe Road,2024-01-29T03:20:00.000+00:00,feeder,06,L2 Current (RMS),A,9.5
881908,Radcliffe Road,2024-01-29T03:20:00.000+00:00,feeder,06,L1 Current (RMS),A,10.0
881908,Radcliffe Road,2024-01-29T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
881908,Radcliffe Road,2024-01-29T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.18
881908,Radcliffe Road,2024-01-29T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.93
881908,Radcliffe Road,2024-01-29T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.4
881908,Radcliffe Road,2024-01-29T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.98
881908,Radcliffe Road,2024-01-29T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.57
881908,Radcliffe Road,2024-01-29T03:20:00.000+00:00,feeder,05,N Current (RMS),A,33.3
881908,Radcliffe Road,2024-01-29T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,2.3
881908,Radcliffe Road,2024-01-29T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,59.0
881908,Radcliffe Road,2024-01-29T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,40.2
881908,Radcliffe Road,2024-01-29T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
881908,Radcliffe Road,2024-01-29T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
881908,Radcliffe Road,2024-01-29T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
881908,Radcliffe Road,2024-01-29T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.6
881908,Radcliffe Road,2024-01-29T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.58
881908,Radcliffe Road,2024-01-29T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.33
881908,Radcliffe Road,2024-01-29T03:20:00.000+00:00,feeder,04,N Current (RMS),A,8.6
881908,Radcliffe Road,2024-01-29T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.0
881908,Radcliffe Road,2024-01-29T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,7.0
881908,Radcliffe Road,2024-01-29T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,2.0
881908,Radcliffe Road,2024-01-29T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.23
881908,Radcliffe Road,2024-01-29T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
881908,Radcliffe Road,2024-01-29T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
881908,Radcliffe Road,2024-01-29T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.77
881908,Radcliffe Road,2024-01-29T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.33
881908,Radcliffe Road,2024-01-29T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.65
881908,Radcliffe Road,2024-01-29T03:20:00.000+00:00,feeder,03,N Current (RMS),A,9.7
881908,Radcliffe Road,2024-01-29T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.3
881908,Radcliffe Road,2024-01-29T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.1
881908,Radcliffe Road,2024-01-29T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
881908,Radcliffe Road,2024-01-29T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
881908,Radcliffe Road,2024-01-29T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.26
881908,Radcliffe Road,2024-01-29T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
881908,Radcliffe Road,2024-01-29T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.27
881908,Radcliffe Road,2024-01-29T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.35
881908,Radcliffe Road,2024-01-29T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.16
881908,Radcliffe Road,2024-01-29T03:20:00.000+00:00,feeder,02,N Current (RMS),A,49.9
881908,Radcliffe Road,2024-01-29T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
881908,Radcliffe Road,2024-01-29T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,80.8
881908,Radcliffe Road,2024-01-29T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.8
881908,Radcliffe Road,2024-01-29T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.24
881908,Radcliffe Road,2024-01-29T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.82
881908,Radcliffe Road,2024-01-29T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.3
881908,Radcliffe Road,2024-01-29T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.96
881908,Radcliffe Road,2024-01-29T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.49
881908,Radcliffe Road,2024-01-29T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.17
881908,Radcliffe Road,2024-01-29T03:20:00.000+00:00,feeder,01,N Current (RMS),A,19.6
881908,Radcliffe Road,2024-01-29T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.9
881908,Radcliffe Road,2024-01-29T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,32.7
881908,Radcliffe Road,2024-01-29T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.0
881908,Radcliffe Road,2024-01-29T03:20:00.000+00:00,transformer,,Temperature,C,25.5
881908,Radcliffe Road,2024-01-29T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
881908,Radcliffe Road,2024-01-29T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
881908,Radcliffe Road,2024-01-29T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
881908,Radcliffe Road,2024-01-29T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
881908,Radcliffe Road,2024-01-29T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
881908,Radcliffe Road,2024-01-29T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
881908,Radcliffe Road,2024-01-29T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
881908,Radcliffe Road,2024-01-29T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
881908,Radcliffe Road,2024-01-29T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
881908,Radcliffe Road,2024-01-29T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.11
881908,Radcliffe Road,2024-01-29T03:20:00.000+00:00,busbar,,L2 Active Power,kW,46.61
881908,Radcliffe Road,2024-01-29T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.61
881908,Radcliffe Road,2024-01-29T03:20:00.000+00:00,busbar,,N Current (RMS),A,108.3
881908,Radcliffe Road,2024-01-29T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
881908,Radcliffe Road,2024-01-29T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
881908,Radcliffe Road,2024-01-29T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
881908,Radcliffe Road,2024-01-29T03:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.25
881908,Radcliffe Road,2024-01-29T03:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.05
881908,Radcliffe Road,2024-01-29T03:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.41
881908,Radcliffe Road,2024-01-29T03:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.06
881908,Radcliffe Road,2024-01-29T03:10:00.000+00:00,feeder,06,L2 Active Power,kW,1.53
881908,Radcliffe Road,2024-01-29T03:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.9
881908,Radcliffe Road,2024-01-29T03:10:00.000+00:00,feeder,06,N Current (RMS),A,7.1
881908,Radcliffe Road,2024-01-29T03:10:00.000+00:00,feeder,06,L3 Current (RMS),A,10.7
881908,Radcliffe Road,2024-01-29T03:10:00.000+00:00,feeder,06,L2 Current (RMS),A,8.6
881908,Radcliffe Road,2024-01-29T03:10:00.000+00:00,feeder,06,L1 Current (RMS),A,10.7
881908,Radcliffe Road,2024-01-29T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.24
881908,Radcliffe Road,2024-01-29T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.31
881908,Radcliffe Road,2024-01-29T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.8
881908,Radcliffe Road,2024-01-29T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.44
881908,Radcliffe Road,2024-01-29T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.41
881908,Radcliffe Road,2024-01-29T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.01
881908,Radcliffe Road,2024-01-29T03:10:00.000+00:00,feeder,05,N Current (RMS),A,32.0
881908,Radcliffe Road,2024-01-29T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,2.2
881908,Radcliffe Road,2024-01-29T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,56.4
881908,Radcliffe Road,2024-01-29T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,41.9
881908,Radcliffe Road,2024-01-29T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
881908,Radcliffe Road,2024-01-29T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
881908,Radcliffe Road,2024-01-29T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
881908,Radcliffe Road,2024-01-29T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.3
881908,Radcliffe Road,2024-01-29T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.77
881908,Radcliffe Road,2024-01-29T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.41
881908,Radcliffe Road,2024-01-29T03:10:00.000+00:00,feeder,04,N Current (RMS),A,10.9
881908,Radcliffe Road,2024-01-29T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.0
881908,Radcliffe Road,2024-01-29T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,7.6
881908,Radcliffe Road,2024-01-29T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,2.2
881908,Radcliffe Road,2024-01-29T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.19
881908,Radcliffe Road,2024-01-29T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
881908,Radcliffe Road,2024-01-29T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
881908,Radcliffe Road,2024-01-29T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.55
881908,Radcliffe Road,2024-01-29T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.73
881908,Radcliffe Road,2024-01-29T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.67
881908,Radcliffe Road,2024-01-29T03:10:00.000+00:00,feeder,03,N Current (RMS),A,10.3
881908,Radcliffe Road,2024-01-29T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
881908,Radcliffe Road,2024-01-29T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.7
881908,Radcliffe Road,2024-01-29T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.9
881908,Radcliffe Road,2024-01-29T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
881908,Radcliffe Road,2024-01-29T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
881908,Radcliffe Road,2024-01-29T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
881908,Radcliffe Road,2024-01-29T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.31
881908,Radcliffe Road,2024-01-29T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.59
881908,Radcliffe Road,2024-01-29T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.03
881908,Radcliffe Road,2024-01-29T03:10:00.000+00:00,feeder,02,N Current (RMS),A,50.7
881908,Radcliffe Road,2024-01-29T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.2
881908,Radcliffe Road,2024-01-29T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,81.5
881908,Radcliffe Road,2024-01-29T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.2
881908,Radcliffe Road,2024-01-29T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.09
881908,Radcliffe Road,2024-01-29T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.69
881908,Radcliffe Road,2024-01-29T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.39
881908,Radcliffe Road,2024-01-29T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.21
881908,Radcliffe Road,2024-01-29T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.39
881908,Radcliffe Road,2024-01-29T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.96
881908,Radcliffe Road,2024-01-29T03:10:00.000+00:00,feeder,01,N Current (RMS),A,16.7
881908,Radcliffe Road,2024-01-29T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,24.5
881908,Radcliffe Road,2024-01-29T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.4
881908,Radcliffe Road,2024-01-29T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.3
881908,Radcliffe Road,2024-01-29T03:10:00.000+00:00,transformer,,Temperature,C,25.5
881908,Radcliffe Road,2024-01-29T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
881908,Radcliffe Road,2024-01-29T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
881908,Radcliffe Road,2024-01-29T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
881908,Radcliffe Road,2024-01-29T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
881908,Radcliffe Road,2024-01-29T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
881908,Radcliffe Road,2024-01-29T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
881908,Radcliffe Road,2024-01-29T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
881908,Radcliffe Road,2024-01-29T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
881908,Radcliffe Road,2024-01-29T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
881908,Radcliffe Road,2024-01-29T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.88
881908,Radcliffe Road,2024-01-29T03:10:00.000+00:00,busbar,,L2 Active Power,kW,44.42
881908,Radcliffe Road,2024-01-29T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.99
881908,Radcliffe Road,2024-01-29T03:10:00.000+00:00,busbar,,N Current (RMS),A,97.7
881908,Radcliffe Road,2024-01-29T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
881908,Radcliffe Road,2024-01-29T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
881908,Radcliffe Road,2024-01-29T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
881908,Radcliffe Road,2024-01-29T03:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.24
881908,Radcliffe Road,2024-01-29T03:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
881908,Radcliffe Road,2024-01-29T03:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.59
881908,Radcliffe Road,2024-01-29T03:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.1
881908,Radcliffe Road,2024-01-29T03:00:00.000+00:00,feeder,06,L2 Active Power,kW,1.53
881908,Radcliffe Road,2024-01-29T03:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.59
881908,Radcliffe Road,2024-01-29T03:00:00.000+00:00,feeder,06,N Current (RMS),A,7.2
881908,Radcliffe Road,2024-01-29T03:00:00.000+00:00,feeder,06,L3 Current (RMS),A,10.8
881908,Radcliffe Road,2024-01-29T03:00:00.000+00:00,feeder,06,L2 Current (RMS),A,8.2
881908,Radcliffe Road,2024-01-29T03:00:00.000+00:00,feeder,06,L1 Current (RMS),A,10.1
881908,Radcliffe Road,2024-01-29T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.3
881908,Radcliffe Road,2024-01-29T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.48
881908,Radcliffe Road,2024-01-29T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.86
881908,Radcliffe Road,2024-01-29T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.43
881908,Radcliffe Road,2024-01-29T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.41
881908,Radcliffe Road,2024-01-29T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.73
881908,Radcliffe Road,2024-01-29T03:00:00.000+00:00,feeder,05,N Current (RMS),A,31.1
881908,Radcliffe Road,2024-01-29T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,2.3
881908,Radcliffe Road,2024-01-29T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,56.1
881908,Radcliffe Road,2024-01-29T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,40.5
881908,Radcliffe Road,2024-01-29T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
881908,Radcliffe Road,2024-01-29T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
881908,Radcliffe Road,2024-01-29T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
881908,Radcliffe Road,2024-01-29T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.83
881908,Radcliffe Road,2024-01-29T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.72
881908,Radcliffe Road,2024-01-29T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.37
881908,Radcliffe Road,2024-01-29T03:00:00.000+00:00,feeder,04,N Current (RMS),A,8.8
881908,Radcliffe Road,2024-01-29T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.4
881908,Radcliffe Road,2024-01-29T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,7.5
881908,Radcliffe Road,2024-01-29T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,2.0
881908,Radcliffe Road,2024-01-29T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.16
881908,Radcliffe Road,2024-01-29T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
881908,Radcliffe Road,2024-01-29T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
881908,Radcliffe Road,2024-01-29T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.06
881908,Radcliffe Road,2024-01-29T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.04
881908,Radcliffe Road,2024-01-29T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.14
881908,Radcliffe Road,2024-01-29T03:00:00.000+00:00,feeder,03,N Current (RMS),A,12.6
881908,Radcliffe Road,2024-01-29T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.3
881908,Radcliffe Road,2024-01-29T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.7
881908,Radcliffe Road,2024-01-29T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.3
881908,Radcliffe Road,2024-01-29T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
881908,Radcliffe Road,2024-01-29T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.19
881908,Radcliffe Road,2024-01-29T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
881908,Radcliffe Road,2024-01-29T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.52
881908,Radcliffe Road,2024-01-29T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,20.08
881908,Radcliffe Road,2024-01-29T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.91
881908,Radcliffe Road,2024-01-29T03:00:00.000+00:00,feeder,02,N Current (RMS),A,51.4
881908,Radcliffe Road,2024-01-29T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.0
881908,Radcliffe Road,2024-01-29T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,83.0
881908,Radcliffe Road,2024-01-29T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.8
881908,Radcliffe Road,2024-01-29T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.44
881908,Radcliffe Road,2024-01-29T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.89
881908,Radcliffe Road,2024-01-29T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.39
881908,Radcliffe Road,2024-01-29T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.16
881908,Radcliffe Road,2024-01-29T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.83
881908,Radcliffe Road,2024-01-29T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.65
881908,Radcliffe Road,2024-01-29T03:00:00.000+00:00,feeder,01,N Current (RMS),A,18.2
881908,Radcliffe Road,2024-01-29T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,24.7
881908,Radcliffe Road,2024-01-29T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.1
881908,Radcliffe Road,2024-01-29T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.0
881908,Radcliffe Road,2024-01-29T03:00:00.000+00:00,transformer,,Temperature,C,25.5
881908,Radcliffe Road,2024-01-29T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
881908,Radcliffe Road,2024-01-29T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
881908,Radcliffe Road,2024-01-29T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
881908,Radcliffe Road,2024-01-29T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
881908,Radcliffe Road,2024-01-29T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
881908,Radcliffe Road,2024-01-29T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
881908,Radcliffe Road,2024-01-29T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
881908,Radcliffe Road,2024-01-29T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
881908,Radcliffe Road,2024-01-29T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
881908,Radcliffe Road,2024-01-29T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.09
881908,Radcliffe Road,2024-01-29T03:00:00.000+00:00,busbar,,L2 Active Power,kW,45.61
881908,Radcliffe Road,2024-01-29T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.4
881908,Radcliffe Road,2024-01-29T03:00:00.000+00:00,busbar,,N Current (RMS),A,98.7
881908,Radcliffe Road,2024-01-29T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
881908,Radcliffe Road,2024-01-29T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
881908,Radcliffe Road,2024-01-29T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
881908,Radcliffe Road,2024-01-29T02:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.25
881908,Radcliffe Road,2024-01-29T02:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.9
881908,Radcliffe Road,2024-01-29T02:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.54
881908,Radcliffe Road,2024-01-29T02:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.6
881908,Radcliffe Road,2024-01-29T02:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.45
881908,Radcliffe Road,2024-01-29T02:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.74
881908,Radcliffe Road,2024-01-29T02:50:00.000+00:00,feeder,06,N Current (RMS),A,10.3
881908,Radcliffe Road,2024-01-29T02:50:00.000+00:00,feeder,06,L3 Current (RMS),A,16.3
881908,Radcliffe Road,2024-01-29T02:50:00.000+00:00,feeder,06,L2 Current (RMS),A,12.1
881908,Radcliffe Road,2024-01-29T02:50:00.000+00:00,feeder,06,L1 Current (RMS),A,10.4
881908,Radcliffe Road,2024-01-29T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
881908,Radcliffe Road,2024-01-29T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.72
881908,Radcliffe Road,2024-01-29T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.84
881908,Radcliffe Road,2024-01-29T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.43
881908,Radcliffe Road,2024-01-29T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.63
881908,Radcliffe Road,2024-01-29T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.14
881908,Radcliffe Road,2024-01-29T02:50:00.000+00:00,feeder,05,N Current (RMS),A,31.1
881908,Radcliffe Road,2024-01-29T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,2.4
881908,Radcliffe Road,2024-01-29T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,56.9
881908,Radcliffe Road,2024-01-29T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,42.1
881908,Radcliffe Road,2024-01-29T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
881908,Radcliffe Road,2024-01-29T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
881908,Radcliffe Road,2024-01-29T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
881908,Radcliffe Road,2024-01-29T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.9
881908,Radcliffe Road,2024-01-29T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.99
881908,Radcliffe Road,2024-01-29T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.34
881908,Radcliffe Road,2024-01-29T02:50:00.000+00:00,feeder,04,N Current (RMS),A,13.5
881908,Radcliffe Road,2024-01-29T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.8
881908,Radcliffe Road,2024-01-29T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.2
881908,Radcliffe Road,2024-01-29T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,2.0
881908,Radcliffe Road,2024-01-29T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.01
881908,Radcliffe Road,2024-01-29T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
881908,Radcliffe Road,2024-01-29T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
881908,Radcliffe Road,2024-01-29T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.05
881908,Radcliffe Road,2024-01-29T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.7
881908,Radcliffe Road,2024-01-29T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.97
881908,Radcliffe Road,2024-01-29T02:50:00.000+00:00,feeder,03,N Current (RMS),A,9.6
881908,Radcliffe Road,2024-01-29T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
881908,Radcliffe Road,2024-01-29T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.6
881908,Radcliffe Road,2024-01-29T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.6
881908,Radcliffe Road,2024-01-29T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
881908,Radcliffe Road,2024-01-29T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
881908,Radcliffe Road,2024-01-29T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
881908,Radcliffe Road,2024-01-29T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.43
881908,Radcliffe Road,2024-01-29T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.25
881908,Radcliffe Road,2024-01-29T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.07
881908,Radcliffe Road,2024-01-29T02:50:00.000+00:00,feeder,02,N Current (RMS),A,52.0
881908,Radcliffe Road,2024-01-29T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.6
881908,Radcliffe Road,2024-01-29T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,83.4
881908,Radcliffe Road,2024-01-29T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.3
881908,Radcliffe Road,2024-01-29T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.45
881908,Radcliffe Road,2024-01-29T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.12
881908,Radcliffe Road,2024-01-29T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.91
881908,Radcliffe Road,2024-01-29T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.76
881908,Radcliffe Road,2024-01-29T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.31
881908,Radcliffe Road,2024-01-29T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.28
881908,Radcliffe Road,2024-01-29T02:50:00.000+00:00,feeder,01,N Current (RMS),A,15.8
881908,Radcliffe Road,2024-01-29T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.3
881908,Radcliffe Road,2024-01-29T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.3
881908,Radcliffe Road,2024-01-29T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.4
881908,Radcliffe Road,2024-01-29T02:50:00.000+00:00,transformer,,Temperature,C,25.4
881908,Radcliffe Road,2024-01-29T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
881908,Radcliffe Road,2024-01-29T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
881908,Radcliffe Road,2024-01-29T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
881908,Radcliffe Road,2024-01-29T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
881908,Radcliffe Road,2024-01-29T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
881908,Radcliffe Road,2024-01-29T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
881908,Radcliffe Road,2024-01-29T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
881908,Radcliffe Road,2024-01-29T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
881908,Radcliffe Road,2024-01-29T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
881908,Radcliffe Road,2024-01-29T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.16
881908,Radcliffe Road,2024-01-29T02:50:00.000+00:00,busbar,,L2 Active Power,kW,47.33
881908,Radcliffe Road,2024-01-29T02:50:00.000+00:00,busbar,,L1 Active Power,kW,23.54
881908,Radcliffe Road,2024-01-29T02:50:00.000+00:00,busbar,,N Current (RMS),A,105.3
881908,Radcliffe Road,2024-01-29T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
881908,Radcliffe Road,2024-01-29T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
881908,Radcliffe Road,2024-01-29T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
881908,Radcliffe Road,2024-01-29T02:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.23
881908,Radcliffe Road,2024-01-29T02:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.86
881908,Radcliffe Road,2024-01-29T02:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.52
881908,Radcliffe Road,2024-01-29T02:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.41
881908,Radcliffe Road,2024-01-29T02:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.23
881908,Radcliffe Road,2024-01-29T02:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.97
881908,Radcliffe Road,2024-01-29T02:40:00.000+00:00,feeder,06,N Current (RMS),A,11.3
881908,Radcliffe Road,2024-01-29T02:40:00.000+00:00,feeder,06,L3 Current (RMS),A,19.1
881908,Radcliffe Road,2024-01-29T02:40:00.000+00:00,feeder,06,L2 Current (RMS),A,18.0
881908,Radcliffe Road,2024-01-29T02:40:00.000+00:00,feeder,06,L1 Current (RMS),A,10.9
881908,Radcliffe Road,2024-01-29T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
881908,Radcliffe Road,2024-01-29T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.45
881908,Radcliffe Road,2024-01-29T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.86
881908,Radcliffe Road,2024-01-29T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.45
881908,Radcliffe Road,2024-01-29T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.72
881908,Radcliffe Road,2024-01-29T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.9
881908,Radcliffe Road,2024-01-29T02:40:00.000+00:00,feeder,05,N Current (RMS),A,31.5
881908,Radcliffe Road,2024-01-29T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,2.4
881908,Radcliffe Road,2024-01-29T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,57.0
881908,Radcliffe Road,2024-01-29T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,40.9
881908,Radcliffe Road,2024-01-29T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
881908,Radcliffe Road,2024-01-29T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
881908,Radcliffe Road,2024-01-29T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
881908,Radcliffe Road,2024-01-29T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.98
881908,Radcliffe Road,2024-01-29T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.69
881908,Radcliffe Road,2024-01-29T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.38
881908,Radcliffe Road,2024-01-29T02:40:00.000+00:00,feeder,04,N Current (RMS),A,14.4
881908,Radcliffe Road,2024-01-29T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.1
881908,Radcliffe Road,2024-01-29T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.4
881908,Radcliffe Road,2024-01-29T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,2.2
881908,Radcliffe Road,2024-01-29T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.09
881908,Radcliffe Road,2024-01-29T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
881908,Radcliffe Road,2024-01-29T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
881908,Radcliffe Road,2024-01-29T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.26
881908,Radcliffe Road,2024-01-29T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.27
881908,Radcliffe Road,2024-01-29T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.35
881908,Radcliffe Road,2024-01-29T02:40:00.000+00:00,feeder,03,N Current (RMS),A,9.8
881908,Radcliffe Road,2024-01-29T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
881908,Radcliffe Road,2024-01-29T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.0
881908,Radcliffe Road,2024-01-29T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.2
881908,Radcliffe Road,2024-01-29T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
881908,Radcliffe Road,2024-01-29T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
881908,Radcliffe Road,2024-01-29T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
881908,Radcliffe Road,2024-01-29T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.38
881908,Radcliffe Road,2024-01-29T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,21.01
