Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881908,Radcliffe Road,2024-01-29T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.04
881908,Radcliffe Road,2024-01-29T02:40:00.000+00:00,feeder,02,N Current (RMS),A,54.0
881908,Radcliffe Road,2024-01-29T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.3
881908,Radcliffe Road,2024-01-29T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,86.4
881908,Radcliffe Road,2024-01-29T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,9.2
881908,Radcliffe Road,2024-01-29T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.25
881908,Radcliffe Road,2024-01-29T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.21
881908,Radcliffe Road,2024-01-29T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.04
881908,Radcliffe Road,2024-01-29T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.82
881908,Radcliffe Road,2024-01-29T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.18
881908,Radcliffe Road,2024-01-29T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.25
881908,Radcliffe Road,2024-01-29T02:40:00.000+00:00,feeder,01,N Current (RMS),A,17.8
881908,Radcliffe Road,2024-01-29T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,30.5
881908,Radcliffe Road,2024-01-29T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.8
881908,Radcliffe Road,2024-01-29T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.4
881908,Radcliffe Road,2024-01-29T02:40:00.000+00:00,transformer,,Temperature,C,25.4
881908,Radcliffe Road,2024-01-29T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
881908,Radcliffe Road,2024-01-29T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
881908,Radcliffe Road,2024-01-29T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
881908,Radcliffe Road,2024-01-29T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
881908,Radcliffe Road,2024-01-29T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
881908,Radcliffe Road,2024-01-29T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
881908,Radcliffe Road,2024-01-29T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
881908,Radcliffe Road,2024-01-29T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
881908,Radcliffe Road,2024-01-29T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
881908,Radcliffe Road,2024-01-29T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.3
881908,Radcliffe Road,2024-01-29T02:40:00.000+00:00,busbar,,L2 Active Power,kW,50.1
881908,Radcliffe Road,2024-01-29T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.9
881908,Radcliffe Road,2024-01-29T02:40:00.000+00:00,busbar,,N Current (RMS),A,108.5
881908,Radcliffe Road,2024-01-29T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
881908,Radcliffe Road,2024-01-29T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.3
881908,Radcliffe Road,2024-01-29T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
881908,Radcliffe Road,2024-01-29T02:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.01
881908,Radcliffe Road,2024-01-29T02:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.85
881908,Radcliffe Road,2024-01-29T02:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.37
881908,Radcliffe Road,2024-01-29T02:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.2
881908,Radcliffe Road,2024-01-29T02:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.23
881908,Radcliffe Road,2024-01-29T02:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.71
881908,Radcliffe Road,2024-01-29T02:30:00.000+00:00,feeder,06,N Current (RMS),A,11.7
881908,Radcliffe Road,2024-01-29T02:30:00.000+00:00,feeder,06,L3 Current (RMS),A,18.0
881908,Radcliffe Road,2024-01-29T02:30:00.000+00:00,feeder,06,L2 Current (RMS),A,11.1
881908,Radcliffe Road,2024-01-29T02:30:00.000+00:00,feeder,06,L1 Current (RMS),A,9.7
881908,Radcliffe Road,2024-01-29T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.24
881908,Radcliffe Road,2024-01-29T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.54
881908,Radcliffe Road,2024-01-29T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.96
881908,Radcliffe Road,2024-01-29T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.56
881908,Radcliffe Road,2024-01-29T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.7
881908,Radcliffe Road,2024-01-29T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.03
881908,Radcliffe Road,2024-01-29T02:30:00.000+00:00,feeder,05,N Current (RMS),A,30.8
881908,Radcliffe Road,2024-01-29T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,2.6
881908,Radcliffe Road,2024-01-29T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,56.7
881908,Radcliffe Road,2024-01-29T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,41.4
881908,Radcliffe Road,2024-01-29T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
881908,Radcliffe Road,2024-01-29T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
881908,Radcliffe Road,2024-01-29T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
881908,Radcliffe Road,2024-01-29T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.03
881908,Radcliffe Road,2024-01-29T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.32
881908,Radcliffe Road,2024-01-29T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.42
881908,Radcliffe Road,2024-01-29T02:30:00.000+00:00,feeder,04,N Current (RMS),A,13.1
881908,Radcliffe Road,2024-01-29T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.2
881908,Radcliffe Road,2024-01-29T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.5
881908,Radcliffe Road,2024-01-29T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,2.4
881908,Radcliffe Road,2024-01-29T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.32
881908,Radcliffe Road,2024-01-29T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
881908,Radcliffe Road,2024-01-29T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
881908,Radcliffe Road,2024-01-29T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.08
881908,Radcliffe Road,2024-01-29T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.63
881908,Radcliffe Road,2024-01-29T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.41
881908,Radcliffe Road,2024-01-29T02:30:00.000+00:00,feeder,03,N Current (RMS),A,10.6
881908,Radcliffe Road,2024-01-29T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.2
881908,Radcliffe Road,2024-01-29T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.2
881908,Radcliffe Road,2024-01-29T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.8
881908,Radcliffe Road,2024-01-29T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
881908,Radcliffe Road,2024-01-29T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
881908,Radcliffe Road,2024-01-29T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
881908,Radcliffe Road,2024-01-29T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.26
881908,Radcliffe Road,2024-01-29T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,21.97
881908,Radcliffe Road,2024-01-29T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.02
881908,Radcliffe Road,2024-01-29T02:30:00.000+00:00,feeder,02,N Current (RMS),A,56.9
881908,Radcliffe Road,2024-01-29T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.9
881908,Radcliffe Road,2024-01-29T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,90.1
881908,Radcliffe Road,2024-01-29T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.2
881908,Radcliffe Road,2024-01-29T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.97
881908,Radcliffe Road,2024-01-29T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.1
881908,Radcliffe Road,2024-01-29T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.13
881908,Radcliffe Road,2024-01-29T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.1
881908,Radcliffe Road,2024-01-29T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.26
881908,Radcliffe Road,2024-01-29T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.99
881908,Radcliffe Road,2024-01-29T02:30:00.000+00:00,feeder,01,N Current (RMS),A,17.2
881908,Radcliffe Road,2024-01-29T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.7
881908,Radcliffe Road,2024-01-29T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.5
881908,Radcliffe Road,2024-01-29T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.2
881908,Radcliffe Road,2024-01-29T02:30:00.000+00:00,transformer,,Temperature,C,25.4
881908,Radcliffe Road,2024-01-29T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
881908,Radcliffe Road,2024-01-29T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
881908,Radcliffe Road,2024-01-29T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
881908,Radcliffe Road,2024-01-29T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
881908,Radcliffe Road,2024-01-29T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
881908,Radcliffe Road,2024-01-29T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
881908,Radcliffe Road,2024-01-29T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
881908,Radcliffe Road,2024-01-29T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
881908,Radcliffe Road,2024-01-29T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
881908,Radcliffe Road,2024-01-29T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.24
881908,Radcliffe Road,2024-01-29T02:30:00.000+00:00,busbar,,L2 Active Power,kW,47.12
881908,Radcliffe Road,2024-01-29T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.57
881908,Radcliffe Road,2024-01-29T02:30:00.000+00:00,busbar,,N Current (RMS),A,96.8
881908,Radcliffe Road,2024-01-29T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
881908,Radcliffe Road,2024-01-29T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
881908,Radcliffe Road,2024-01-29T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
881908,Radcliffe Road,2024-01-29T02:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.04
881908,Radcliffe Road,2024-01-29T02:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.94
881908,Radcliffe Road,2024-01-29T02:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.5
881908,Radcliffe Road,2024-01-29T02:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.6
881908,Radcliffe Road,2024-01-29T02:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.22
881908,Radcliffe Road,2024-01-29T02:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.82
881908,Radcliffe Road,2024-01-29T02:20:00.000+00:00,feeder,06,N Current (RMS),A,12.3
881908,Radcliffe Road,2024-01-29T02:20:00.000+00:00,feeder,06,L3 Current (RMS),A,19.6
881908,Radcliffe Road,2024-01-29T02:20:00.000+00:00,feeder,06,L2 Current (RMS),A,10.6
881908,Radcliffe Road,2024-01-29T02:20:00.000+00:00,feeder,06,L1 Current (RMS),A,10.6
881908,Radcliffe Road,2024-01-29T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.19
881908,Radcliffe Road,2024-01-29T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.45
881908,Radcliffe Road,2024-01-29T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.94
881908,Radcliffe Road,2024-01-29T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.62
881908,Radcliffe Road,2024-01-29T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.35
881908,Radcliffe Road,2024-01-29T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.89
881908,Radcliffe Road,2024-01-29T02:20:00.000+00:00,feeder,05,N Current (RMS),A,30.0
881908,Radcliffe Road,2024-01-29T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,2.7
881908,Radcliffe Road,2024-01-29T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,55.4
881908,Radcliffe Road,2024-01-29T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,40.8
881908,Radcliffe Road,2024-01-29T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
881908,Radcliffe Road,2024-01-29T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
881908,Radcliffe Road,2024-01-29T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
881908,Radcliffe Road,2024-01-29T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.84
881908,Radcliffe Road,2024-01-29T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.68
881908,Radcliffe Road,2024-01-29T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.5
881908,Radcliffe Road,2024-01-29T02:20:00.000+00:00,feeder,04,N Current (RMS),A,9.0
881908,Radcliffe Road,2024-01-29T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.4
881908,Radcliffe Road,2024-01-29T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,7.2
881908,Radcliffe Road,2024-01-29T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,2.5
881908,Radcliffe Road,2024-01-29T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.33
881908,Radcliffe Road,2024-01-29T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
881908,Radcliffe Road,2024-01-29T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
881908,Radcliffe Road,2024-01-29T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.03
881908,Radcliffe Road,2024-01-29T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.53
881908,Radcliffe Road,2024-01-29T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.16
881908,Radcliffe Road,2024-01-29T02:20:00.000+00:00,feeder,03,N Current (RMS),A,10.0
881908,Radcliffe Road,2024-01-29T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.1
881908,Radcliffe Road,2024-01-29T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.8
881908,Radcliffe Road,2024-01-29T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.0
881908,Radcliffe Road,2024-01-29T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
881908,Radcliffe Road,2024-01-29T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
881908,Radcliffe Road,2024-01-29T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
881908,Radcliffe Road,2024-01-29T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.31
881908,Radcliffe Road,2024-01-29T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.14
881908,Radcliffe Road,2024-01-29T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.09
881908,Radcliffe Road,2024-01-29T02:20:00.000+00:00,feeder,02,N Current (RMS),A,51.2
881908,Radcliffe Road,2024-01-29T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
881908,Radcliffe Road,2024-01-29T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,82.4
881908,Radcliffe Road,2024-01-29T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.3
881908,Radcliffe Road,2024-01-29T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.99
881908,Radcliffe Road,2024-01-29T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.91
881908,Radcliffe Road,2024-01-29T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.48
881908,Radcliffe Road,2024-01-29T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.05
881908,Radcliffe Road,2024-01-29T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.56
881908,Radcliffe Road,2024-01-29T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.83
881908,Radcliffe Road,2024-01-29T02:20:00.000+00:00,feeder,01,N Current (RMS),A,15.7
881908,Radcliffe Road,2024-01-29T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.6
881908,Radcliffe Road,2024-01-29T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.2
881908,Radcliffe Road,2024-01-29T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.5
881908,Radcliffe Road,2024-01-29T02:20:00.000+00:00,transformer,,Temperature,C,25.4
881908,Radcliffe Road,2024-01-29T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
881908,Radcliffe Road,2024-01-29T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
881908,Radcliffe Road,2024-01-29T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
881908,Radcliffe Road,2024-01-29T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
881908,Radcliffe Road,2024-01-29T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
881908,Radcliffe Road,2024-01-29T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
881908,Radcliffe Road,2024-01-29T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
881908,Radcliffe Road,2024-01-29T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
881908,Radcliffe Road,2024-01-29T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
881908,Radcliffe Road,2024-01-29T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.45
881908,Radcliffe Road,2024-01-29T02:20:00.000+00:00,busbar,,L2 Active Power,kW,44.49
881908,Radcliffe Road,2024-01-29T02:20:00.000+00:00,busbar,,L1 Active Power,kW,23.3
881908,Radcliffe Road,2024-01-29T02:20:00.000+00:00,busbar,,N Current (RMS),A,90.8
881908,Radcliffe Road,2024-01-29T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
881908,Radcliffe Road,2024-01-29T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
881908,Radcliffe Road,2024-01-29T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
881908,Radcliffe Road,2024-01-29T02:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.02
881908,Radcliffe Road,2024-01-29T02:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.14
881908,Radcliffe Road,2024-01-29T02:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.51
881908,Radcliffe Road,2024-01-29T02:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.74
881908,Radcliffe Road,2024-01-29T02:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.52
881908,Radcliffe Road,2024-01-29T02:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.51
881908,Radcliffe Road,2024-01-29T02:10:00.000+00:00,feeder,06,N Current (RMS),A,12.5
881908,Radcliffe Road,2024-01-29T02:10:00.000+00:00,feeder,06,L3 Current (RMS),A,20.2
881908,Radcliffe Road,2024-01-29T02:10:00.000+00:00,feeder,06,L2 Current (RMS),A,16.1
881908,Radcliffe Road,2024-01-29T02:10:00.000+00:00,feeder,06,L1 Current (RMS),A,9.7
881908,Radcliffe Road,2024-01-29T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.36
881908,Radcliffe Road,2024-01-29T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.7
881908,Radcliffe Road,2024-01-29T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.91
881908,Radcliffe Road,2024-01-29T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.48
881908,Radcliffe Road,2024-01-29T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.58
881908,Radcliffe Road,2024-01-29T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.88
881908,Radcliffe Road,2024-01-29T02:10:00.000+00:00,feeder,05,N Current (RMS),A,30.5
881908,Radcliffe Road,2024-01-29T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,2.6
881908,Radcliffe Road,2024-01-29T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,56.4
881908,Radcliffe Road,2024-01-29T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,40.7
881908,Radcliffe Road,2024-01-29T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
881908,Radcliffe Road,2024-01-29T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
881908,Radcliffe Road,2024-01-29T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
881908,Radcliffe Road,2024-01-29T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.94
881908,Radcliffe Road,2024-01-29T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.75
881908,Radcliffe Road,2024-01-29T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.38
881908,Radcliffe Road,2024-01-29T02:10:00.000+00:00,feeder,04,N Current (RMS),A,8.7
881908,Radcliffe Road,2024-01-29T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.5
881908,Radcliffe Road,2024-01-29T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,7.5
881908,Radcliffe Road,2024-01-29T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,2.0
881908,Radcliffe Road,2024-01-29T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.52
881908,Radcliffe Road,2024-01-29T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
881908,Radcliffe Road,2024-01-29T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
881908,Radcliffe Road,2024-01-29T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.85
881908,Radcliffe Road,2024-01-29T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.36
881908,Radcliffe Road,2024-01-29T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.35
881908,Radcliffe Road,2024-01-29T02:10:00.000+00:00,feeder,03,N Current (RMS),A,10.5
881908,Radcliffe Road,2024-01-29T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.3
881908,Radcliffe Road,2024-01-29T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.1
881908,Radcliffe Road,2024-01-29T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.7
881908,Radcliffe Road,2024-01-29T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
881908,Radcliffe Road,2024-01-29T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
881908,Radcliffe Road,2024-01-29T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
881908,Radcliffe Road,2024-01-29T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.3
881908,Radcliffe Road,2024-01-29T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.39
881908,Radcliffe Road,2024-01-29T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.05
881908,Radcliffe Road,2024-01-29T02:10:00.000+00:00,feeder,02,N Current (RMS),A,55.1
881908,Radcliffe Road,2024-01-29T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
881908,Radcliffe Road,2024-01-29T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,87.7
881908,Radcliffe Road,2024-01-29T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.3
881908,Radcliffe Road,2024-01-29T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.63
881908,Radcliffe Road,2024-01-29T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.74
881908,Radcliffe Road,2024-01-29T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.28
881908,Radcliffe Road,2024-01-29T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.15
881908,Radcliffe Road,2024-01-29T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.8
881908,Radcliffe Road,2024-01-29T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.93
881908,Radcliffe Road,2024-01-29T02:10:00.000+00:00,feeder,01,N Current (RMS),A,17.8
881908,Radcliffe Road,2024-01-29T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.6
881908,Radcliffe Road,2024-01-29T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.5
881908,Radcliffe Road,2024-01-29T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.6
881908,Radcliffe Road,2024-01-29T02:10:00.000+00:00,transformer,,Temperature,C,25.4
881908,Radcliffe Road,2024-01-29T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
881908,Radcliffe Road,2024-01-29T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
881908,Radcliffe Road,2024-01-29T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
881908,Radcliffe Road,2024-01-29T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
881908,Radcliffe Road,2024-01-29T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
881908,Radcliffe Road,2024-01-29T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
881908,Radcliffe Road,2024-01-29T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
881908,Radcliffe Road,2024-01-29T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
881908,Radcliffe Road,2024-01-29T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
881908,Radcliffe Road,2024-01-29T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.47
881908,Radcliffe Road,2024-01-29T02:10:00.000+00:00,busbar,,L2 Active Power,kW,48.41
881908,Radcliffe Road,2024-01-29T02:10:00.000+00:00,busbar,,L1 Active Power,kW,22.11
881908,Radcliffe Road,2024-01-29T02:10:00.000+00:00,busbar,,N Current (RMS),A,104.6
881908,Radcliffe Road,2024-01-29T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
881908,Radcliffe Road,2024-01-29T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.9
881908,Radcliffe Road,2024-01-29T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
881908,Radcliffe Road,2024-01-29T02:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.1
881908,Radcliffe Road,2024-01-29T02:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.21
881908,Radcliffe Road,2024-01-29T02:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.41
881908,Radcliffe Road,2024-01-29T02:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.25
881908,Radcliffe Road,2024-01-29T02:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.68
881908,Radcliffe Road,2024-01-29T02:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.12
881908,Radcliffe Road,2024-01-29T02:00:00.000+00:00,feeder,06,N Current (RMS),A,9.9
881908,Radcliffe Road,2024-01-29T02:00:00.000+00:00,feeder,06,L3 Current (RMS),A,18.2
881908,Radcliffe Road,2024-01-29T02:00:00.000+00:00,feeder,06,L2 Current (RMS),A,16.3
881908,Radcliffe Road,2024-01-29T02:00:00.000+00:00,feeder,06,L1 Current (RMS),A,11.2
881908,Radcliffe Road,2024-01-29T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.41
881908,Radcliffe Road,2024-01-29T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.8
881908,Radcliffe Road,2024-01-29T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.05
881908,Radcliffe Road,2024-01-29T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.72
881908,Radcliffe Road,2024-01-29T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.81
881908,Radcliffe Road,2024-01-29T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.68
881908,Radcliffe Road,2024-01-29T02:00:00.000+00:00,feeder,05,N Current (RMS),A,29.8
881908,Radcliffe Road,2024-01-29T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,3.5
881908,Radcliffe Road,2024-01-29T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,57.4
881908,Radcliffe Road,2024-01-29T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,40.0
881908,Radcliffe Road,2024-01-29T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
881908,Radcliffe Road,2024-01-29T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
881908,Radcliffe Road,2024-01-29T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
881908,Radcliffe Road,2024-01-29T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.53
881908,Radcliffe Road,2024-01-29T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.8
881908,Radcliffe Road,2024-01-29T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.4
881908,Radcliffe Road,2024-01-29T02:00:00.000+00:00,feeder,04,N Current (RMS),A,8.9
881908,Radcliffe Road,2024-01-29T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.0
881908,Radcliffe Road,2024-01-29T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,7.6
881908,Radcliffe Road,2024-01-29T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,2.2
881908,Radcliffe Road,2024-01-29T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.29
881908,Radcliffe Road,2024-01-29T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
881908,Radcliffe Road,2024-01-29T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
881908,Radcliffe Road,2024-01-29T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.97
881908,Radcliffe Road,2024-01-29T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.52
881908,Radcliffe Road,2024-01-29T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.42
881908,Radcliffe Road,2024-01-29T02:00:00.000+00:00,feeder,03,N Current (RMS),A,9.1
881908,Radcliffe Road,2024-01-29T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.4
881908,Radcliffe Road,2024-01-29T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.4
881908,Radcliffe Road,2024-01-29T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
881908,Radcliffe Road,2024-01-29T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
881908,Radcliffe Road,2024-01-29T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
881908,Radcliffe Road,2024-01-29T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
881908,Radcliffe Road,2024-01-29T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.42
881908,Radcliffe Road,2024-01-29T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.45
881908,Radcliffe Road,2024-01-29T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.12
881908,Radcliffe Road,2024-01-29T02:00:00.000+00:00,feeder,02,N Current (RMS),A,49.5
881908,Radcliffe Road,2024-01-29T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.5
881908,Radcliffe Road,2024-01-29T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,80.0
881908,Radcliffe Road,2024-01-29T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.6
881908,Radcliffe Road,2024-01-29T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
881908,Radcliffe Road,2024-01-29T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.94
881908,Radcliffe Road,2024-01-29T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.37
881908,Radcliffe Road,2024-01-29T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.62
881908,Radcliffe Road,2024-01-29T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.66
881908,Radcliffe Road,2024-01-29T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.78
881908,Radcliffe Road,2024-01-29T02:00:00.000+00:00,feeder,01,N Current (RMS),A,24.1
881908,Radcliffe Road,2024-01-29T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,37.1
881908,Radcliffe Road,2024-01-29T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,29.1
881908,Radcliffe Road,2024-01-29T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.2
881908,Radcliffe Road,2024-01-29T02:00:00.000+00:00,transformer,,Temperature,C,25.4
881908,Radcliffe Road,2024-01-29T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
881908,Radcliffe Road,2024-01-29T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
881908,Radcliffe Road,2024-01-29T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
881908,Radcliffe Road,2024-01-29T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
881908,Radcliffe Road,2024-01-29T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
881908,Radcliffe Road,2024-01-29T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
881908,Radcliffe Road,2024-01-29T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
881908,Radcliffe Road,2024-01-29T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
881908,Radcliffe Road,2024-01-29T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
881908,Radcliffe Road,2024-01-29T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.51
881908,Radcliffe Road,2024-01-29T02:00:00.000+00:00,busbar,,L2 Active Power,kW,47.9
881908,Radcliffe Road,2024-01-29T02:00:00.000+00:00,busbar,,L1 Active Power,kW,22.52
881908,Radcliffe Road,2024-01-29T02:00:00.000+00:00,busbar,,N Current (RMS),A,97.8
881908,Radcliffe Road,2024-01-29T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
881908,Radcliffe Road,2024-01-29T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
881908,Radcliffe Road,2024-01-29T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
881908,Radcliffe Road,2024-01-29T01:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.17
881908,Radcliffe Road,2024-01-29T01:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.25
881908,Radcliffe Road,2024-01-29T01:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.38
881908,Radcliffe Road,2024-01-29T01:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.71
881908,Radcliffe Road,2024-01-29T01:50:00.000+00:00,feeder,06,L2 Active Power,kW,1.66
881908,Radcliffe Road,2024-01-29T01:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.22
881908,Radcliffe Road,2024-01-29T01:50:00.000+00:00,feeder,06,N Current (RMS),A,12.2
881908,Radcliffe Road,2024-01-29T01:50:00.000+00:00,feeder,06,L3 Current (RMS),A,20.4
881908,Radcliffe Road,2024-01-29T01:50:00.000+00:00,feeder,06,L2 Current (RMS),A,9.8
881908,Radcliffe Road,2024-01-29T01:50:00.000+00:00,feeder,06,L1 Current (RMS),A,11.9
881908,Radcliffe Road,2024-01-29T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.39
881908,Radcliffe Road,2024-01-29T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.45
881908,Radcliffe Road,2024-01-29T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.06
881908,Radcliffe Road,2024-01-29T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.49
881908,Radcliffe Road,2024-01-29T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.72
881908,Radcliffe Road,2024-01-29T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.92
881908,Radcliffe Road,2024-01-29T01:50:00.000+00:00,feeder,05,N Current (RMS),A,31.5
881908,Radcliffe Road,2024-01-29T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,2.7
881908,Radcliffe Road,2024-01-29T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,57.0
881908,Radcliffe Road,2024-01-29T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,41.0
881908,Radcliffe Road,2024-01-29T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
881908,Radcliffe Road,2024-01-29T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
881908,Radcliffe Road,2024-01-29T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
881908,Radcliffe Road,2024-01-29T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.28
881908,Radcliffe Road,2024-01-29T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.75
881908,Radcliffe Road,2024-01-29T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.33
881908,Radcliffe Road,2024-01-29T01:50:00.000+00:00,feeder,04,N Current (RMS),A,10.0
881908,Radcliffe Road,2024-01-29T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.6
881908,Radcliffe Road,2024-01-29T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,7.4
881908,Radcliffe Road,2024-01-29T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,2.1
881908,Radcliffe Road,2024-01-29T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.31
881908,Radcliffe Road,2024-01-29T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
881908,Radcliffe Road,2024-01-29T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
881908,Radcliffe Road,2024-01-29T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.8
881908,Radcliffe Road,2024-01-29T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.61
881908,Radcliffe Road,2024-01-29T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.6
881908,Radcliffe Road,2024-01-29T01:50:00.000+00:00,feeder,03,N Current (RMS),A,8.1
881908,Radcliffe Road,2024-01-29T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.8
881908,Radcliffe Road,2024-01-29T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.1
881908,Radcliffe Road,2024-01-29T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.3
881908,Radcliffe Road,2024-01-29T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
881908,Radcliffe Road,2024-01-29T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
881908,Radcliffe Road,2024-01-29T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
881908,Radcliffe Road,2024-01-29T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.53
881908,Radcliffe Road,2024-01-29T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.19
881908,Radcliffe Road,2024-01-29T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.17
881908,Radcliffe Road,2024-01-29T01:50:00.000+00:00,feeder,02,N Current (RMS),A,42.2
881908,Radcliffe Road,2024-01-29T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.8
881908,Radcliffe Road,2024-01-29T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,70.6
881908,Radcliffe Road,2024-01-29T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.7
881908,Radcliffe Road,2024-01-29T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.6
881908,Radcliffe Road,2024-01-29T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.05
881908,Radcliffe Road,2024-01-29T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.49
881908,Radcliffe Road,2024-01-29T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.19
881908,Radcliffe Road,2024-01-29T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.5
881908,Radcliffe Road,2024-01-29T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.46
881908,Radcliffe Road,2024-01-29T01:50:00.000+00:00,feeder,01,N Current (RMS),A,29.6
881908,Radcliffe Road,2024-01-29T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,42.8
881908,Radcliffe Road,2024-01-29T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.0
881908,Radcliffe Road,2024-01-29T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.3
881908,Radcliffe Road,2024-01-29T01:50:00.000+00:00,transformer,,Temperature,C,25.4
881908,Radcliffe Road,2024-01-29T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
881908,Radcliffe Road,2024-01-29T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
881908,Radcliffe Road,2024-01-29T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
881908,Radcliffe Road,2024-01-29T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
881908,Radcliffe Road,2024-01-29T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
881908,Radcliffe Road,2024-01-29T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
881908,Radcliffe Road,2024-01-29T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
881908,Radcliffe Road,2024-01-29T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
881908,Radcliffe Road,2024-01-29T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
881908,Radcliffe Road,2024-01-29T01:50:00.000+00:00,busbar,,L3 Active Power,kW,25.01
881908,Radcliffe Road,2024-01-29T01:50:00.000+00:00,busbar,,L2 Active Power,kW,42.44
881908,Radcliffe Road,2024-01-29T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.71
881908,Radcliffe Road,2024-01-29T01:50:00.000+00:00,busbar,,N Current (RMS),A,78.2
881908,Radcliffe Road,2024-01-29T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
881908,Radcliffe Road,2024-01-29T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
881908,Radcliffe Road,2024-01-29T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
881908,Radcliffe Road,2024-01-29T01:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.23
881908,Radcliffe Road,2024-01-29T01:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.05
881908,Radcliffe Road,2024-01-29T01:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.67
881908,Radcliffe Road,2024-01-29T01:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.67
881908,Radcliffe Road,2024-01-29T01:40:00.000+00:00,feeder,06,L2 Active Power,kW,1.65
881908,Radcliffe Road,2024-01-29T01:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.93
881908,Radcliffe Road,2024-01-29T01:40:00.000+00:00,feeder,06,N Current (RMS),A,11.7
881908,Radcliffe Road,2024-01-29T01:40:00.000+00:00,feeder,06,L3 Current (RMS),A,20.1
881908,Radcliffe Road,2024-01-29T01:40:00.000+00:00,feeder,06,L2 Current (RMS),A,8.7
881908,Radcliffe Road,2024-01-29T01:40:00.000+00:00,feeder,06,L1 Current (RMS),A,18.1
881908,Radcliffe Road,2024-01-29T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
881908,Radcliffe Road,2024-01-29T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.57
881908,Radcliffe Road,2024-01-29T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.95
881908,Radcliffe Road,2024-01-29T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.5
881908,Radcliffe Road,2024-01-29T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.7
881908,Radcliffe Road,2024-01-29T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.0
881908,Radcliffe Road,2024-01-29T01:40:00.000+00:00,feeder,05,N Current (RMS),A,31.4
881908,Radcliffe Road,2024-01-29T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,2.4
881908,Radcliffe Road,2024-01-29T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,57.0
881908,Radcliffe Road,2024-01-29T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,41.3
881908,Radcliffe Road,2024-01-29T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
881908,Radcliffe Road,2024-01-29T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
881908,Radcliffe Road,2024-01-29T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
881908,Radcliffe Road,2024-01-29T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.26
881908,Radcliffe Road,2024-01-29T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.67
881908,Radcliffe Road,2024-01-29T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.33
881908,Radcliffe Road,2024-01-29T01:40:00.000+00:00,feeder,04,N Current (RMS),A,9.6
881908,Radcliffe Road,2024-01-29T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.6
881908,Radcliffe Road,2024-01-29T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,7.1
881908,Radcliffe Road,2024-01-29T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,2.1
881908,Radcliffe Road,2024-01-29T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.54
881908,Radcliffe Road,2024-01-29T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
881908,Radcliffe Road,2024-01-29T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
881908,Radcliffe Road,2024-01-29T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.27
881908,Radcliffe Road,2024-01-29T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.41
881908,Radcliffe Road,2024-01-29T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.07
881908,Radcliffe Road,2024-01-29T01:40:00.000+00:00,feeder,03,N Current (RMS),A,8.5
881908,Radcliffe Road,2024-01-29T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.3
881908,Radcliffe Road,2024-01-29T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.2
881908,Radcliffe Road,2024-01-29T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.9
881908,Radcliffe Road,2024-01-29T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
881908,Radcliffe Road,2024-01-29T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.34
881908,Radcliffe Road,2024-01-29T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
881908,Radcliffe Road,2024-01-29T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.44
881908,Radcliffe Road,2024-01-29T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.03
881908,Radcliffe Road,2024-01-29T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.35
881908,Radcliffe Road,2024-01-29T01:40:00.000+00:00,feeder,02,N Current (RMS),A,47.9
881908,Radcliffe Road,2024-01-29T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.6
881908,Radcliffe Road,2024-01-29T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,78.2
881908,Radcliffe Road,2024-01-29T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.4
881908,Radcliffe Road,2024-01-29T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.65
881908,Radcliffe Road,2024-01-29T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.88
881908,Radcliffe Road,2024-01-29T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.57
881908,Radcliffe Road,2024-01-29T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.52
881908,Radcliffe Road,2024-01-29T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.28
881908,Radcliffe Road,2024-01-29T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.34
881908,Radcliffe Road,2024-01-29T01:40:00.000+00:00,feeder,01,N Current (RMS),A,25.7
881908,Radcliffe Road,2024-01-29T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,36.3
881908,Radcliffe Road,2024-01-29T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.0
881908,Radcliffe Road,2024-01-29T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.1
881908,Radcliffe Road,2024-01-29T01:40:00.000+00:00,transformer,,Temperature,C,25.4
881908,Radcliffe Road,2024-01-29T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
881908,Radcliffe Road,2024-01-29T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
881908,Radcliffe Road,2024-01-29T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
881908,Radcliffe Road,2024-01-29T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
881908,Radcliffe Road,2024-01-29T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
881908,Radcliffe Road,2024-01-29T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
881908,Radcliffe Road,2024-01-29T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
881908,Radcliffe Road,2024-01-29T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
881908,Radcliffe Road,2024-01-29T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
881908,Radcliffe Road,2024-01-29T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.67
881908,Radcliffe Road,2024-01-29T01:40:00.000+00:00,busbar,,L2 Active Power,kW,42.74
881908,Radcliffe Road,2024-01-29T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.03
881908,Radcliffe Road,2024-01-29T01:40:00.000+00:00,busbar,,N Current (RMS),A,79.8
881908,Radcliffe Road,2024-01-29T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
881908,Radcliffe Road,2024-01-29T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
881908,Radcliffe Road,2024-01-29T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
881908,Radcliffe Road,2024-01-29T01:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.22
881908,Radcliffe Road,2024-01-29T01:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.99
881908,Radcliffe Road,2024-01-29T01:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.62
881908,Radcliffe Road,2024-01-29T01:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.66
881908,Radcliffe Road,2024-01-29T01:30:00.000+00:00,feeder,06,L2 Active Power,kW,1.82
881908,Radcliffe Road,2024-01-29T01:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.44
881908,Radcliffe Road,2024-01-29T01:30:00.000+00:00,feeder,06,N Current (RMS),A,12.4
881908,Radcliffe Road,2024-01-29T01:30:00.000+00:00,feeder,06,L3 Current (RMS),A,20.1
881908,Radcliffe Road,2024-01-29T01:30:00.000+00:00,feeder,06,L2 Current (RMS),A,9.2
881908,Radcliffe Road,2024-01-29T01:30:00.000+00:00,feeder,06,L1 Current (RMS),A,13.6
881908,Radcliffe Road,2024-01-29T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.24
881908,Radcliffe Road,2024-01-29T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.35
881908,Radcliffe Road,2024-01-29T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.9
881908,Radcliffe Road,2024-01-29T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.5
881908,Radcliffe Road,2024-01-29T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.48
881908,Radcliffe Road,2024-01-29T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.96
881908,Radcliffe Road,2024-01-29T01:30:00.000+00:00,feeder,05,N Current (RMS),A,31.2
881908,Radcliffe Road,2024-01-29T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,2.4
881908,Radcliffe Road,2024-01-29T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,56.1
881908,Radcliffe Road,2024-01-29T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,41.2
881908,Radcliffe Road,2024-01-29T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
881908,Radcliffe Road,2024-01-29T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
881908,Radcliffe Road,2024-01-29T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
881908,Radcliffe Road,2024-01-29T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.34
881908,Radcliffe Road,2024-01-29T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.53
881908,Radcliffe Road,2024-01-29T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.22
881908,Radcliffe Road,2024-01-29T01:30:00.000+00:00,feeder,04,N Current (RMS),A,14.0
881908,Radcliffe Road,2024-01-29T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.9
881908,Radcliffe Road,2024-01-29T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.9
881908,Radcliffe Road,2024-01-29T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,1.8
881908,Radcliffe Road,2024-01-29T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.37
881908,Radcliffe Road,2024-01-29T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
881908,Radcliffe Road,2024-01-29T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
881908,Radcliffe Road,2024-01-29T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.02
881908,Radcliffe Road,2024-01-29T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.26
881908,Radcliffe Road,2024-01-29T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.85
881908,Radcliffe Road,2024-01-29T01:30:00.000+00:00,feeder,03,N Current (RMS),A,7.9
881908,Radcliffe Road,2024-01-29T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.4
881908,Radcliffe Road,2024-01-29T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.8
881908,Radcliffe Road,2024-01-29T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.4
881908,Radcliffe Road,2024-01-29T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
881908,Radcliffe Road,2024-01-29T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.35
881908,Radcliffe Road,2024-01-29T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
881908,Radcliffe Road,2024-01-29T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.28
881908,Radcliffe Road,2024-01-29T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,20.17
881908,Radcliffe Road,2024-01-29T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.21
881908,Radcliffe Road,2024-01-29T01:30:00.000+00:00,feeder,02,N Current (RMS),A,52.4
881908,Radcliffe Road,2024-01-29T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.3
881908,Radcliffe Road,2024-01-29T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,83.0
881908,Radcliffe Road,2024-01-29T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.9
881908,Radcliffe Road,2024-01-29T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.89
881908,Radcliffe Road,2024-01-29T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.93
881908,Radcliffe Road,2024-01-29T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.1
881908,Radcliffe Road,2024-01-29T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.95
881908,Radcliffe Road,2024-01-29T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.29
881908,Radcliffe Road,2024-01-29T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.65
881908,Radcliffe Road,2024-01-29T01:30:00.000+00:00,feeder,01,N Current (RMS),A,17.3
881908,Radcliffe Road,2024-01-29T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.0
881908,Radcliffe Road,2024-01-29T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.4
