Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881908,Radcliffe Road,2024-01-29T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.2
881908,Radcliffe Road,2024-01-29T01:30:00.000+00:00,transformer,,Temperature,C,25.4
881908,Radcliffe Road,2024-01-29T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
881908,Radcliffe Road,2024-01-29T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
881908,Radcliffe Road,2024-01-29T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
881908,Radcliffe Road,2024-01-29T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
881908,Radcliffe Road,2024-01-29T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
881908,Radcliffe Road,2024-01-29T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
881908,Radcliffe Road,2024-01-29T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
881908,Radcliffe Road,2024-01-29T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
881908,Radcliffe Road,2024-01-29T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
881908,Radcliffe Road,2024-01-29T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.75
881908,Radcliffe Road,2024-01-29T01:30:00.000+00:00,busbar,,L2 Active Power,kW,45.55
881908,Radcliffe Road,2024-01-29T01:30:00.000+00:00,busbar,,L1 Active Power,kW,24.34
881908,Radcliffe Road,2024-01-29T01:30:00.000+00:00,busbar,,N Current (RMS),A,94.7
881908,Radcliffe Road,2024-01-29T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
881908,Radcliffe Road,2024-01-29T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
881908,Radcliffe Road,2024-01-29T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
881908,Radcliffe Road,2024-01-29T01:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.12
881908,Radcliffe Road,2024-01-29T01:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.01
881908,Radcliffe Road,2024-01-29T01:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.72
881908,Radcliffe Road,2024-01-29T01:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.68
881908,Radcliffe Road,2024-01-29T01:20:00.000+00:00,feeder,06,L2 Active Power,kW,1.73
881908,Radcliffe Road,2024-01-29T01:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.12
881908,Radcliffe Road,2024-01-29T01:20:00.000+00:00,feeder,06,N Current (RMS),A,14.2
881908,Radcliffe Road,2024-01-29T01:20:00.000+00:00,feeder,06,L3 Current (RMS),A,24.0
881908,Radcliffe Road,2024-01-29T01:20:00.000+00:00,feeder,06,L2 Current (RMS),A,9.0
881908,Radcliffe Road,2024-01-29T01:20:00.000+00:00,feeder,06,L1 Current (RMS),A,19.8
881908,Radcliffe Road,2024-01-29T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
881908,Radcliffe Road,2024-01-29T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.59
881908,Radcliffe Road,2024-01-29T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.96
881908,Radcliffe Road,2024-01-29T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.48
881908,Radcliffe Road,2024-01-29T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.59
881908,Radcliffe Road,2024-01-29T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.94
881908,Radcliffe Road,2024-01-29T01:20:00.000+00:00,feeder,05,N Current (RMS),A,31.1
881908,Radcliffe Road,2024-01-29T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,2.5
881908,Radcliffe Road,2024-01-29T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,56.8
881908,Radcliffe Road,2024-01-29T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,41.2
881908,Radcliffe Road,2024-01-29T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
881908,Radcliffe Road,2024-01-29T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
881908,Radcliffe Road,2024-01-29T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
881908,Radcliffe Road,2024-01-29T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.66
881908,Radcliffe Road,2024-01-29T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.35
881908,Radcliffe Road,2024-01-29T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.33
881908,Radcliffe Road,2024-01-29T01:20:00.000+00:00,feeder,04,N Current (RMS),A,13.8
881908,Radcliffe Road,2024-01-29T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.4
881908,Radcliffe Road,2024-01-29T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.5
881908,Radcliffe Road,2024-01-29T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,2.0
881908,Radcliffe Road,2024-01-29T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.3
881908,Radcliffe Road,2024-01-29T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
881908,Radcliffe Road,2024-01-29T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
881908,Radcliffe Road,2024-01-29T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.5
881908,Radcliffe Road,2024-01-29T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.67
881908,Radcliffe Road,2024-01-29T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.75
881908,Radcliffe Road,2024-01-29T01:20:00.000+00:00,feeder,03,N Current (RMS),A,9.1
881908,Radcliffe Road,2024-01-29T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
881908,Radcliffe Road,2024-01-29T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.4
881908,Radcliffe Road,2024-01-29T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.8
881908,Radcliffe Road,2024-01-29T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
881908,Radcliffe Road,2024-01-29T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.22
881908,Radcliffe Road,2024-01-29T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
881908,Radcliffe Road,2024-01-29T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.3
881908,Radcliffe Road,2024-01-29T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.65
881908,Radcliffe Road,2024-01-29T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.18
881908,Radcliffe Road,2024-01-29T01:20:00.000+00:00,feeder,02,N Current (RMS),A,45.2
881908,Radcliffe Road,2024-01-29T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.3
881908,Radcliffe Road,2024-01-29T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,72.7
881908,Radcliffe Road,2024-01-29T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.8
881908,Radcliffe Road,2024-01-29T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.73
881908,Radcliffe Road,2024-01-29T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.96
881908,Radcliffe Road,2024-01-29T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.44
881908,Radcliffe Road,2024-01-29T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.25
881908,Radcliffe Road,2024-01-29T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.58
881908,Radcliffe Road,2024-01-29T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.5
881908,Radcliffe Road,2024-01-29T01:20:00.000+00:00,feeder,01,N Current (RMS),A,18.8
881908,Radcliffe Road,2024-01-29T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.9
881908,Radcliffe Road,2024-01-29T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.9
881908,Radcliffe Road,2024-01-29T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.5
881908,Radcliffe Road,2024-01-29T01:20:00.000+00:00,transformer,,Temperature,C,25.4
881908,Radcliffe Road,2024-01-29T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
881908,Radcliffe Road,2024-01-29T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
881908,Radcliffe Road,2024-01-29T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
881908,Radcliffe Road,2024-01-29T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
881908,Radcliffe Road,2024-01-29T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
881908,Radcliffe Road,2024-01-29T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
881908,Radcliffe Road,2024-01-29T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
881908,Radcliffe Road,2024-01-29T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
881908,Radcliffe Road,2024-01-29T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
881908,Radcliffe Road,2024-01-29T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.87
881908,Radcliffe Road,2024-01-29T01:20:00.000+00:00,busbar,,L2 Active Power,kW,45.57
881908,Radcliffe Road,2024-01-29T01:20:00.000+00:00,busbar,,L1 Active Power,kW,24.83
881908,Radcliffe Road,2024-01-29T01:20:00.000+00:00,busbar,,N Current (RMS),A,91.0
881908,Radcliffe Road,2024-01-29T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
881908,Radcliffe Road,2024-01-29T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
881908,Radcliffe Road,2024-01-29T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
881908,Radcliffe Road,2024-01-29T01:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.97
881908,Radcliffe Road,2024-01-29T01:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.9
881908,Radcliffe Road,2024-01-29T01:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.54
881908,Radcliffe Road,2024-01-29T01:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.58
881908,Radcliffe Road,2024-01-29T01:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.25
881908,Radcliffe Road,2024-01-29T01:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.86
881908,Radcliffe Road,2024-01-29T01:10:00.000+00:00,feeder,06,N Current (RMS),A,13.4
881908,Radcliffe Road,2024-01-29T01:10:00.000+00:00,feeder,06,L3 Current (RMS),A,23.6
881908,Radcliffe Road,2024-01-29T01:10:00.000+00:00,feeder,06,L2 Current (RMS),A,10.8
881908,Radcliffe Road,2024-01-29T01:10:00.000+00:00,feeder,06,L1 Current (RMS),A,25.8
881908,Radcliffe Road,2024-01-29T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.35
881908,Radcliffe Road,2024-01-29T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.39
881908,Radcliffe Road,2024-01-29T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.03
881908,Radcliffe Road,2024-01-29T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.4
881908,Radcliffe Road,2024-01-29T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.61
881908,Radcliffe Road,2024-01-29T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,11.25
881908,Radcliffe Road,2024-01-29T01:10:00.000+00:00,feeder,05,N Current (RMS),A,33.2
881908,Radcliffe Road,2024-01-29T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,2.3
881908,Radcliffe Road,2024-01-29T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,56.9
881908,Radcliffe Road,2024-01-29T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,46.9
881908,Radcliffe Road,2024-01-29T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
881908,Radcliffe Road,2024-01-29T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
881908,Radcliffe Road,2024-01-29T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
881908,Radcliffe Road,2024-01-29T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.12
881908,Radcliffe Road,2024-01-29T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.68
881908,Radcliffe Road,2024-01-29T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.38
881908,Radcliffe Road,2024-01-29T01:10:00.000+00:00,feeder,04,N Current (RMS),A,8.2
881908,Radcliffe Road,2024-01-29T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.9
881908,Radcliffe Road,2024-01-29T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,7.3
881908,Radcliffe Road,2024-01-29T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,2.3
881908,Radcliffe Road,2024-01-29T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.97
881908,Radcliffe Road,2024-01-29T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
881908,Radcliffe Road,2024-01-29T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
881908,Radcliffe Road,2024-01-29T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.88
881908,Radcliffe Road,2024-01-29T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.63
881908,Radcliffe Road,2024-01-29T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.7
881908,Radcliffe Road,2024-01-29T01:10:00.000+00:00,feeder,03,N Current (RMS),A,7.8
881908,Radcliffe Road,2024-01-29T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.0
881908,Radcliffe Road,2024-01-29T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.2
881908,Radcliffe Road,2024-01-29T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.4
881908,Radcliffe Road,2024-01-29T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
881908,Radcliffe Road,2024-01-29T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
881908,Radcliffe Road,2024-01-29T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
881908,Radcliffe Road,2024-01-29T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.38
881908,Radcliffe Road,2024-01-29T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.46
881908,Radcliffe Road,2024-01-29T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.14
881908,Radcliffe Road,2024-01-29T01:10:00.000+00:00,feeder,02,N Current (RMS),A,41.8
881908,Radcliffe Road,2024-01-29T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.6
881908,Radcliffe Road,2024-01-29T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,68.1
881908,Radcliffe Road,2024-01-29T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.6
881908,Radcliffe Road,2024-01-29T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.52
881908,Radcliffe Road,2024-01-29T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.32
881908,Radcliffe Road,2024-01-29T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.65
881908,Radcliffe Road,2024-01-29T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.09
881908,Radcliffe Road,2024-01-29T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.11
881908,Radcliffe Road,2024-01-29T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.24
881908,Radcliffe Road,2024-01-29T01:10:00.000+00:00,feeder,01,N Current (RMS),A,20.6
881908,Radcliffe Road,2024-01-29T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,30.8
881908,Radcliffe Road,2024-01-29T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.4
881908,Radcliffe Road,2024-01-29T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.2
881908,Radcliffe Road,2024-01-29T01:10:00.000+00:00,transformer,,Temperature,C,25.4
881908,Radcliffe Road,2024-01-29T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
881908,Radcliffe Road,2024-01-29T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
881908,Radcliffe Road,2024-01-29T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
881908,Radcliffe Road,2024-01-29T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
881908,Radcliffe Road,2024-01-29T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
881908,Radcliffe Road,2024-01-29T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
881908,Radcliffe Road,2024-01-29T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
881908,Radcliffe Road,2024-01-29T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
881908,Radcliffe Road,2024-01-29T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
881908,Radcliffe Road,2024-01-29T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.44
881908,Radcliffe Road,2024-01-29T01:10:00.000+00:00,busbar,,L2 Active Power,kW,40.74
881908,Radcliffe Road,2024-01-29T01:10:00.000+00:00,busbar,,L1 Active Power,kW,28.57
881908,Radcliffe Road,2024-01-29T01:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
881908,Radcliffe Road,2024-01-29T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
881908,Radcliffe Road,2024-01-29T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
881908,Radcliffe Road,2024-01-29T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
881908,Radcliffe Road,2024-01-29T01:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.95
881908,Radcliffe Road,2024-01-29T01:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.89
881908,Radcliffe Road,2024-01-29T01:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.34
881908,Radcliffe Road,2024-01-29T01:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.19
881908,Radcliffe Road,2024-01-29T01:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.82
881908,Radcliffe Road,2024-01-29T01:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.47
881908,Radcliffe Road,2024-01-29T01:00:00.000+00:00,feeder,06,N Current (RMS),A,12.8
881908,Radcliffe Road,2024-01-29T01:00:00.000+00:00,feeder,06,L3 Current (RMS),A,22.1
881908,Radcliffe Road,2024-01-29T01:00:00.000+00:00,feeder,06,L2 Current (RMS),A,12.9
881908,Radcliffe Road,2024-01-29T01:00:00.000+00:00,feeder,06,L1 Current (RMS),A,13.4
881908,Radcliffe Road,2024-01-29T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.35
881908,Radcliffe Road,2024-01-29T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.27
881908,Radcliffe Road,2024-01-29T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.89
881908,Radcliffe Road,2024-01-29T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.38
881908,Radcliffe Road,2024-01-29T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.07
881908,Radcliffe Road,2024-01-29T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,12.67
881908,Radcliffe Road,2024-01-29T01:00:00.000+00:00,feeder,05,N Current (RMS),A,36.9
881908,Radcliffe Road,2024-01-29T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,2.3
881908,Radcliffe Road,2024-01-29T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,58.9
881908,Radcliffe Road,2024-01-29T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,52.8
881908,Radcliffe Road,2024-01-29T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
881908,Radcliffe Road,2024-01-29T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
881908,Radcliffe Road,2024-01-29T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
881908,Radcliffe Road,2024-01-29T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.92
881908,Radcliffe Road,2024-01-29T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.89
881908,Radcliffe Road,2024-01-29T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.45
881908,Radcliffe Road,2024-01-29T01:00:00.000+00:00,feeder,04,N Current (RMS),A,10.6
881908,Radcliffe Road,2024-01-29T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.8
881908,Radcliffe Road,2024-01-29T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,8.1
881908,Radcliffe Road,2024-01-29T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,2.5
881908,Radcliffe Road,2024-01-29T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.91
881908,Radcliffe Road,2024-01-29T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
881908,Radcliffe Road,2024-01-29T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
881908,Radcliffe Road,2024-01-29T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.43
881908,Radcliffe Road,2024-01-29T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.18
881908,Radcliffe Road,2024-01-29T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.56
881908,Radcliffe Road,2024-01-29T01:00:00.000+00:00,feeder,03,N Current (RMS),A,10.7
881908,Radcliffe Road,2024-01-29T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.3
881908,Radcliffe Road,2024-01-29T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.6
881908,Radcliffe Road,2024-01-29T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.5
881908,Radcliffe Road,2024-01-29T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
881908,Radcliffe Road,2024-01-29T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.26
881908,Radcliffe Road,2024-01-29T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
881908,Radcliffe Road,2024-01-29T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.33
881908,Radcliffe Road,2024-01-29T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.45
881908,Radcliffe Road,2024-01-29T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.39
881908,Radcliffe Road,2024-01-29T01:00:00.000+00:00,feeder,02,N Current (RMS),A,35.6
881908,Radcliffe Road,2024-01-29T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.4
881908,Radcliffe Road,2024-01-29T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,59.0
881908,Radcliffe Road,2024-01-29T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.4
881908,Radcliffe Road,2024-01-29T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.09
881908,Radcliffe Road,2024-01-29T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.07
881908,Radcliffe Road,2024-01-29T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.43
881908,Radcliffe Road,2024-01-29T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.84
881908,Radcliffe Road,2024-01-29T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.72
881908,Radcliffe Road,2024-01-29T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.64
881908,Radcliffe Road,2024-01-29T01:00:00.000+00:00,feeder,01,N Current (RMS),A,16.5
881908,Radcliffe Road,2024-01-29T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,23.2
881908,Radcliffe Road,2024-01-29T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.9
881908,Radcliffe Road,2024-01-29T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.4
881908,Radcliffe Road,2024-01-29T01:00:00.000+00:00,transformer,,Temperature,C,25.4
881908,Radcliffe Road,2024-01-29T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
881908,Radcliffe Road,2024-01-29T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
881908,Radcliffe Road,2024-01-29T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
881908,Radcliffe Road,2024-01-29T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
881908,Radcliffe Road,2024-01-29T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
881908,Radcliffe Road,2024-01-29T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
881908,Radcliffe Road,2024-01-29T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
881908,Radcliffe Road,2024-01-29T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
881908,Radcliffe Road,2024-01-29T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
881908,Radcliffe Road,2024-01-29T01:00:00.000+00:00,busbar,,L3 Active Power,kW,22.09
881908,Radcliffe Road,2024-01-29T01:00:00.000+00:00,busbar,,L2 Active Power,kW,38.13
881908,Radcliffe Road,2024-01-29T01:00:00.000+00:00,busbar,,L1 Active Power,kW,27.19
881908,Radcliffe Road,2024-01-29T01:00:00.000+00:00,busbar,,N Current (RMS),A,69.3
881908,Radcliffe Road,2024-01-29T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
881908,Radcliffe Road,2024-01-29T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
881908,Radcliffe Road,2024-01-29T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
881908,Radcliffe Road,2024-01-29T00:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.11
881908,Radcliffe Road,2024-01-29T00:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
881908,Radcliffe Road,2024-01-29T00:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.36
881908,Radcliffe Road,2024-01-29T00:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.44
881908,Radcliffe Road,2024-01-29T00:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.06
881908,Radcliffe Road,2024-01-29T00:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.06
881908,Radcliffe Road,2024-01-29T00:50:00.000+00:00,feeder,06,N Current (RMS),A,13.6
881908,Radcliffe Road,2024-01-29T00:50:00.000+00:00,feeder,06,L3 Current (RMS),A,23.4
881908,Radcliffe Road,2024-01-29T00:50:00.000+00:00,feeder,06,L2 Current (RMS),A,10.4
881908,Radcliffe Road,2024-01-29T00:50:00.000+00:00,feeder,06,L1 Current (RMS),A,11.2
881908,Radcliffe Road,2024-01-29T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.18
881908,Radcliffe Road,2024-01-29T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.32
881908,Radcliffe Road,2024-01-29T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.94
881908,Radcliffe Road,2024-01-29T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.52
881908,Radcliffe Road,2024-01-29T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,14.01
881908,Radcliffe Road,2024-01-29T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.17
881908,Radcliffe Road,2024-01-29T00:50:00.000+00:00,feeder,05,N Current (RMS),A,33.4
881908,Radcliffe Road,2024-01-29T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,2.4
881908,Radcliffe Road,2024-01-29T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,58.7
881908,Radcliffe Road,2024-01-29T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,42.5
881908,Radcliffe Road,2024-01-29T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
881908,Radcliffe Road,2024-01-29T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
881908,Radcliffe Road,2024-01-29T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
881908,Radcliffe Road,2024-01-29T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
881908,Radcliffe Road,2024-01-29T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.87
881908,Radcliffe Road,2024-01-29T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.46
881908,Radcliffe Road,2024-01-29T00:50:00.000+00:00,feeder,04,N Current (RMS),A,7.9
881908,Radcliffe Road,2024-01-29T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.7
881908,Radcliffe Road,2024-01-29T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,8.1
881908,Radcliffe Road,2024-01-29T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,2.8
881908,Radcliffe Road,2024-01-29T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.23
881908,Radcliffe Road,2024-01-29T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
881908,Radcliffe Road,2024-01-29T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
881908,Radcliffe Road,2024-01-29T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.58
881908,Radcliffe Road,2024-01-29T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.36
881908,Radcliffe Road,2024-01-29T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.39
881908,Radcliffe Road,2024-01-29T00:50:00.000+00:00,feeder,03,N Current (RMS),A,11.6
881908,Radcliffe Road,2024-01-29T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.4
881908,Radcliffe Road,2024-01-29T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.3
881908,Radcliffe Road,2024-01-29T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.3
881908,Radcliffe Road,2024-01-29T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
881908,Radcliffe Road,2024-01-29T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
881908,Radcliffe Road,2024-01-29T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
881908,Radcliffe Road,2024-01-29T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.36
881908,Radcliffe Road,2024-01-29T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.78
881908,Radcliffe Road,2024-01-29T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.13
881908,Radcliffe Road,2024-01-29T00:50:00.000+00:00,feeder,02,N Current (RMS),A,17.3
881908,Radcliffe Road,2024-01-29T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.5
881908,Radcliffe Road,2024-01-29T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.9
881908,Radcliffe Road,2024-01-29T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.5
881908,Radcliffe Road,2024-01-29T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.14
881908,Radcliffe Road,2024-01-29T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.76
881908,Radcliffe Road,2024-01-29T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.28
881908,Radcliffe Road,2024-01-29T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.14
881908,Radcliffe Road,2024-01-29T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.29
881908,Radcliffe Road,2024-01-29T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.95
881908,Radcliffe Road,2024-01-29T00:50:00.000+00:00,feeder,01,N Current (RMS),A,17.2
881908,Radcliffe Road,2024-01-29T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,24.4
881908,Radcliffe Road,2024-01-29T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.3
881908,Radcliffe Road,2024-01-29T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.3
881908,Radcliffe Road,2024-01-29T00:50:00.000+00:00,transformer,,Temperature,C,25.4
881908,Radcliffe Road,2024-01-29T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
881908,Radcliffe Road,2024-01-29T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
881908,Radcliffe Road,2024-01-29T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
881908,Radcliffe Road,2024-01-29T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
881908,Radcliffe Road,2024-01-29T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
881908,Radcliffe Road,2024-01-29T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
881908,Radcliffe Road,2024-01-29T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
881908,Radcliffe Road,2024-01-29T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
881908,Radcliffe Road,2024-01-29T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
881908,Radcliffe Road,2024-01-29T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.04
881908,Radcliffe Road,2024-01-29T00:50:00.000+00:00,busbar,,L2 Active Power,kW,32.38
881908,Radcliffe Road,2024-01-29T00:50:00.000+00:00,busbar,,L1 Active Power,kW,27.16
881908,Radcliffe Road,2024-01-29T00:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
881908,Radcliffe Road,2024-01-29T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
881908,Radcliffe Road,2024-01-29T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
881908,Radcliffe Road,2024-01-29T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
881908,Radcliffe Road,2024-01-29T00:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.25
881908,Radcliffe Road,2024-01-29T00:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.03
881908,Radcliffe Road,2024-01-29T00:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.54
881908,Radcliffe Road,2024-01-29T00:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.31
881908,Radcliffe Road,2024-01-29T00:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.41
881908,Radcliffe Road,2024-01-29T00:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.8
881908,Radcliffe Road,2024-01-29T00:40:00.000+00:00,feeder,06,N Current (RMS),A,14.2
881908,Radcliffe Road,2024-01-29T00:40:00.000+00:00,feeder,06,L3 Current (RMS),A,22.9
881908,Radcliffe Road,2024-01-29T00:40:00.000+00:00,feeder,06,L2 Current (RMS),A,12.2
881908,Radcliffe Road,2024-01-29T00:40:00.000+00:00,feeder,06,L1 Current (RMS),A,10.9
881908,Radcliffe Road,2024-01-29T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.2
881908,Radcliffe Road,2024-01-29T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.49
881908,Radcliffe Road,2024-01-29T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.01
881908,Radcliffe Road,2024-01-29T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.57
881908,Radcliffe Road,2024-01-29T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.4
881908,Radcliffe Road,2024-01-29T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.34
881908,Radcliffe Road,2024-01-29T00:40:00.000+00:00,feeder,05,N Current (RMS),A,32.2
881908,Radcliffe Road,2024-01-29T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,2.6
881908,Radcliffe Road,2024-01-29T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,56.2
881908,Radcliffe Road,2024-01-29T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,47.3
881908,Radcliffe Road,2024-01-29T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
881908,Radcliffe Road,2024-01-29T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
881908,Radcliffe Road,2024-01-29T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
881908,Radcliffe Road,2024-01-29T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.8
881908,Radcliffe Road,2024-01-29T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.02
881908,Radcliffe Road,2024-01-29T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.42
881908,Radcliffe Road,2024-01-29T00:40:00.000+00:00,feeder,04,N Current (RMS),A,10.1
881908,Radcliffe Road,2024-01-29T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.2
881908,Radcliffe Road,2024-01-29T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,8.7
881908,Radcliffe Road,2024-01-29T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,2.7
881908,Radcliffe Road,2024-01-29T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.12
881908,Radcliffe Road,2024-01-29T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
881908,Radcliffe Road,2024-01-29T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
881908,Radcliffe Road,2024-01-29T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.22
881908,Radcliffe Road,2024-01-29T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.78
881908,Radcliffe Road,2024-01-29T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.38
881908,Radcliffe Road,2024-01-29T00:40:00.000+00:00,feeder,03,N Current (RMS),A,10.6
881908,Radcliffe Road,2024-01-29T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.0
881908,Radcliffe Road,2024-01-29T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
881908,Radcliffe Road,2024-01-29T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.2
881908,Radcliffe Road,2024-01-29T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
881908,Radcliffe Road,2024-01-29T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
881908,Radcliffe Road,2024-01-29T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
881908,Radcliffe Road,2024-01-29T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.45
881908,Radcliffe Road,2024-01-29T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.11
881908,Radcliffe Road,2024-01-29T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.93
881908,Radcliffe Road,2024-01-29T00:40:00.000+00:00,feeder,02,N Current (RMS),A,13.3
881908,Radcliffe Road,2024-01-29T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.8
881908,Radcliffe Road,2024-01-29T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.8
881908,Radcliffe Road,2024-01-29T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.9
881908,Radcliffe Road,2024-01-29T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.06
881908,Radcliffe Road,2024-01-29T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.8
881908,Radcliffe Road,2024-01-29T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.59
881908,Radcliffe Road,2024-01-29T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.09
881908,Radcliffe Road,2024-01-29T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.46
881908,Radcliffe Road,2024-01-29T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.7
881908,Radcliffe Road,2024-01-29T00:40:00.000+00:00,feeder,01,N Current (RMS),A,17.0
881908,Radcliffe Road,2024-01-29T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,24.1
881908,Radcliffe Road,2024-01-29T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.9
881908,Radcliffe Road,2024-01-29T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.9
881908,Radcliffe Road,2024-01-29T00:40:00.000+00:00,transformer,,Temperature,C,25.4
881908,Radcliffe Road,2024-01-29T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
881908,Radcliffe Road,2024-01-29T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
881908,Radcliffe Road,2024-01-29T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
881908,Radcliffe Road,2024-01-29T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
881908,Radcliffe Road,2024-01-29T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
881908,Radcliffe Road,2024-01-29T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
881908,Radcliffe Road,2024-01-29T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
881908,Radcliffe Road,2024-01-29T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
881908,Radcliffe Road,2024-01-29T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
881908,Radcliffe Road,2024-01-29T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.44
881908,Radcliffe Road,2024-01-29T00:40:00.000+00:00,busbar,,L2 Active Power,kW,31.19
881908,Radcliffe Road,2024-01-29T00:40:00.000+00:00,busbar,,L1 Active Power,kW,27.57
881908,Radcliffe Road,2024-01-29T00:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
881908,Radcliffe Road,2024-01-29T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
881908,Radcliffe Road,2024-01-29T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
881908,Radcliffe Road,2024-01-29T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
881908,Radcliffe Road,2024-01-29T00:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.2
881908,Radcliffe Road,2024-01-29T00:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.09
881908,Radcliffe Road,2024-01-29T00:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.51
881908,Radcliffe Road,2024-01-29T00:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.18
881908,Radcliffe Road,2024-01-29T00:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.6
881908,Radcliffe Road,2024-01-29T00:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.15
881908,Radcliffe Road,2024-01-29T00:30:00.000+00:00,feeder,06,N Current (RMS),A,12.9
881908,Radcliffe Road,2024-01-29T00:30:00.000+00:00,feeder,06,L3 Current (RMS),A,22.4
881908,Radcliffe Road,2024-01-29T00:30:00.000+00:00,feeder,06,L2 Current (RMS),A,16.6
881908,Radcliffe Road,2024-01-29T00:30:00.000+00:00,feeder,06,L1 Current (RMS),A,11.8
881908,Radcliffe Road,2024-01-29T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.33
881908,Radcliffe Road,2024-01-29T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.52
881908,Radcliffe Road,2024-01-29T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.07
881908,Radcliffe Road,2024-01-29T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.41
881908,Radcliffe Road,2024-01-29T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.52
881908,Radcliffe Road,2024-01-29T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.54
881908,Radcliffe Road,2024-01-29T00:30:00.000+00:00,feeder,05,N Current (RMS),A,32.2
881908,Radcliffe Road,2024-01-29T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,2.4
881908,Radcliffe Road,2024-01-29T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,57.2
881908,Radcliffe Road,2024-01-29T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,44.3
881908,Radcliffe Road,2024-01-29T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
881908,Radcliffe Road,2024-01-29T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
881908,Radcliffe Road,2024-01-29T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
881908,Radcliffe Road,2024-01-29T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.17
881908,Radcliffe Road,2024-01-29T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.86
881908,Radcliffe Road,2024-01-29T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.74
881908,Radcliffe Road,2024-01-29T00:30:00.000+00:00,feeder,04,N Current (RMS),A,9.5
881908,Radcliffe Road,2024-01-29T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.5
881908,Radcliffe Road,2024-01-29T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,8.5
881908,Radcliffe Road,2024-01-29T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.5
881908,Radcliffe Road,2024-01-29T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.22
881908,Radcliffe Road,2024-01-29T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
881908,Radcliffe Road,2024-01-29T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
881908,Radcliffe Road,2024-01-29T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.54
881908,Radcliffe Road,2024-01-29T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.48
881908,Radcliffe Road,2024-01-29T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.5
881908,Radcliffe Road,2024-01-29T00:30:00.000+00:00,feeder,03,N Current (RMS),A,11.2
881908,Radcliffe Road,2024-01-29T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.3
881908,Radcliffe Road,2024-01-29T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.9
881908,Radcliffe Road,2024-01-29T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.9
881908,Radcliffe Road,2024-01-29T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
881908,Radcliffe Road,2024-01-29T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
881908,Radcliffe Road,2024-01-29T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
881908,Radcliffe Road,2024-01-29T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.4
881908,Radcliffe Road,2024-01-29T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.35
881908,Radcliffe Road,2024-01-29T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.89
881908,Radcliffe Road,2024-01-29T00:30:00.000+00:00,feeder,02,N Current (RMS),A,13.9
881908,Radcliffe Road,2024-01-29T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.8
881908,Radcliffe Road,2024-01-29T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.6
881908,Radcliffe Road,2024-01-29T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.8
881908,Radcliffe Road,2024-01-29T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.31
881908,Radcliffe Road,2024-01-29T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.91
881908,Radcliffe Road,2024-01-29T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.65
881908,Radcliffe Road,2024-01-29T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.93
881908,Radcliffe Road,2024-01-29T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.6
881908,Radcliffe Road,2024-01-29T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.75
881908,Radcliffe Road,2024-01-29T00:30:00.000+00:00,feeder,01,N Current (RMS),A,18.0
881908,Radcliffe Road,2024-01-29T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.9
881908,Radcliffe Road,2024-01-29T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.2
881908,Radcliffe Road,2024-01-29T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.2
881908,Radcliffe Road,2024-01-29T00:30:00.000+00:00,transformer,,Temperature,C,25.4
881908,Radcliffe Road,2024-01-29T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
881908,Radcliffe Road,2024-01-29T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
881908,Radcliffe Road,2024-01-29T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
881908,Radcliffe Road,2024-01-29T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
881908,Radcliffe Road,2024-01-29T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
881908,Radcliffe Road,2024-01-29T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
881908,Radcliffe Road,2024-01-29T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
881908,Radcliffe Road,2024-01-29T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
881908,Radcliffe Road,2024-01-29T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
881908,Radcliffe Road,2024-01-29T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.64
881908,Radcliffe Road,2024-01-29T00:30:00.000+00:00,busbar,,L2 Active Power,kW,33.41
881908,Radcliffe Road,2024-01-29T00:30:00.000+00:00,busbar,,L1 Active Power,kW,27.57
881908,Radcliffe Road,2024-01-29T00:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
881908,Radcliffe Road,2024-01-29T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
881908,Radcliffe Road,2024-01-29T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
881908,Radcliffe Road,2024-01-29T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
881908,Radcliffe Road,2024-01-29T00:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.06
881908,Radcliffe Road,2024-01-29T00:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.97
881908,Radcliffe Road,2024-01-29T00:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.38
881908,Radcliffe Road,2024-01-29T00:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.29
881908,Radcliffe Road,2024-01-29T00:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.44
881908,Radcliffe Road,2024-01-29T00:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.6
881908,Radcliffe Road,2024-01-29T00:20:00.000+00:00,feeder,06,N Current (RMS),A,11.4
881908,Radcliffe Road,2024-01-29T00:20:00.000+00:00,feeder,06,L3 Current (RMS),A,22.8
881908,Radcliffe Road,2024-01-29T00:20:00.000+00:00,feeder,06,L2 Current (RMS),A,25.7
881908,Radcliffe Road,2024-01-29T00:20:00.000+00:00,feeder,06,L1 Current (RMS),A,17.1
881908,Radcliffe Road,2024-01-29T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
881908,Radcliffe Road,2024-01-29T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.77
881908,Radcliffe Road,2024-01-29T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.97
881908,Radcliffe Road,2024-01-29T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.42
881908,Radcliffe Road,2024-01-29T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.65
881908,Radcliffe Road,2024-01-29T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.25
881908,Radcliffe Road,2024-01-29T00:20:00.000+00:00,feeder,05,N Current (RMS),A,34.2
881908,Radcliffe Road,2024-01-29T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,2.3
881908,Radcliffe Road,2024-01-29T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,57.5
881908,Radcliffe Road,2024-01-29T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,51.3
881908,Radcliffe Road,2024-01-29T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
881908,Radcliffe Road,2024-01-29T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
881908,Radcliffe Road,2024-01-29T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
881908,Radcliffe Road,2024-01-29T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.43
881908,Radcliffe Road,2024-01-29T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.84
881908,Radcliffe Road,2024-01-29T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.35
881908,Radcliffe Road,2024-01-29T00:20:00.000+00:00,feeder,04,N Current (RMS),A,11.4
881908,Radcliffe Road,2024-01-29T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.7
881908,Radcliffe Road,2024-01-29T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,8.3
881908,Radcliffe Road,2024-01-29T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.4
881908,Radcliffe Road,2024-01-29T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.87
881908,Radcliffe Road,2024-01-29T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
881908,Radcliffe Road,2024-01-29T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
881908,Radcliffe Road,2024-01-29T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.86
881908,Radcliffe Road,2024-01-29T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.33
881908,Radcliffe Road,2024-01-29T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.48
881908,Radcliffe Road,2024-01-29T00:20:00.000+00:00,feeder,03,N Current (RMS),A,14.1
881908,Radcliffe Road,2024-01-29T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.0
881908,Radcliffe Road,2024-01-29T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.5
881908,Radcliffe Road,2024-01-29T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.8
881908,Radcliffe Road,2024-01-29T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
881908,Radcliffe Road,2024-01-29T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
881908,Radcliffe Road,2024-01-29T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
881908,Radcliffe Road,2024-01-29T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.61
881908,Radcliffe Road,2024-01-29T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.83
881908,Radcliffe Road,2024-01-29T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.95
881908,Radcliffe Road,2024-01-29T00:20:00.000+00:00,feeder,02,N Current (RMS),A,6.2
881908,Radcliffe Road,2024-01-29T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.3
881908,Radcliffe Road,2024-01-29T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.4
881908,Radcliffe Road,2024-01-29T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.9
881908,Radcliffe Road,2024-01-29T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.97
881908,Radcliffe Road,2024-01-29T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.88
881908,Radcliffe Road,2024-01-29T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.45
881908,Radcliffe Road,2024-01-29T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.02
881908,Radcliffe Road,2024-01-29T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.84
881908,Radcliffe Road,2024-01-29T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.27
881908,Radcliffe Road,2024-01-29T00:20:00.000+00:00,feeder,01,N Current (RMS),A,17.1
881908,Radcliffe Road,2024-01-29T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,31.3
881908,Radcliffe Road,2024-01-29T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.2
881908,Radcliffe Road,2024-01-29T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.3
881908,Radcliffe Road,2024-01-29T00:20:00.000+00:00,transformer,,Temperature,C,25.4
881908,Radcliffe Road,2024-01-29T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
881908,Radcliffe Road,2024-01-29T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
881908,Radcliffe Road,2024-01-29T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
881908,Radcliffe Road,2024-01-29T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
881908,Radcliffe Road,2024-01-29T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
881908,Radcliffe Road,2024-01-29T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
881908,Radcliffe Road,2024-01-29T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
881908,Radcliffe Road,2024-01-29T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
881908,Radcliffe Road,2024-01-29T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
881908,Radcliffe Road,2024-01-29T00:20:00.000+00:00,busbar,,L3 Active Power,kW,24.63
881908,Radcliffe Road,2024-01-29T00:20:00.000+00:00,busbar,,L2 Active Power,kW,32.94
881908,Radcliffe Road,2024-01-29T00:20:00.000+00:00,busbar,,L1 Active Power,kW,33.9
