Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881908,Radcliffe Road,2024-01-29T00:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
881908,Radcliffe Road,2024-01-29T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
881908,Radcliffe Road,2024-01-29T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
881908,Radcliffe Road,2024-01-29T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
881908,Radcliffe Road,2024-01-29T00:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.31
881908,Radcliffe Road,2024-01-29T00:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.07
881908,Radcliffe Road,2024-01-29T00:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.46
881908,Radcliffe Road,2024-01-29T00:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.11
881908,Radcliffe Road,2024-01-29T00:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
881908,Radcliffe Road,2024-01-29T00:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.92
881908,Radcliffe Road,2024-01-29T00:10:00.000+00:00,feeder,06,N Current (RMS),A,12.5
881908,Radcliffe Road,2024-01-29T00:10:00.000+00:00,feeder,06,L3 Current (RMS),A,22.1
881908,Radcliffe Road,2024-01-29T00:10:00.000+00:00,feeder,06,L2 Current (RMS),A,10.1
881908,Radcliffe Road,2024-01-29T00:10:00.000+00:00,feeder,06,L1 Current (RMS),A,14.8
881908,Radcliffe Road,2024-01-29T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.14
881908,Radcliffe Road,2024-01-29T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.32
881908,Radcliffe Road,2024-01-29T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.01
881908,Radcliffe Road,2024-01-29T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.56
881908,Radcliffe Road,2024-01-29T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.51
881908,Radcliffe Road,2024-01-29T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,11.37
881908,Radcliffe Road,2024-01-29T00:10:00.000+00:00,feeder,05,N Current (RMS),A,33.6
881908,Radcliffe Road,2024-01-29T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,2.5
881908,Radcliffe Road,2024-01-29T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,56.5
881908,Radcliffe Road,2024-01-29T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,47.6
881908,Radcliffe Road,2024-01-29T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
881908,Radcliffe Road,2024-01-29T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
881908,Radcliffe Road,2024-01-29T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
881908,Radcliffe Road,2024-01-29T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.69
881908,Radcliffe Road,2024-01-29T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.86
881908,Radcliffe Road,2024-01-29T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.63
881908,Radcliffe Road,2024-01-29T00:10:00.000+00:00,feeder,04,N Current (RMS),A,8.1
881908,Radcliffe Road,2024-01-29T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.4
881908,Radcliffe Road,2024-01-29T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,8.4
881908,Radcliffe Road,2024-01-29T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.0
881908,Radcliffe Road,2024-01-29T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.11
881908,Radcliffe Road,2024-01-29T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
881908,Radcliffe Road,2024-01-29T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
881908,Radcliffe Road,2024-01-29T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.99
881908,Radcliffe Road,2024-01-29T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.76
881908,Radcliffe Road,2024-01-29T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.44
881908,Radcliffe Road,2024-01-29T00:10:00.000+00:00,feeder,03,N Current (RMS),A,10.4
881908,Radcliffe Road,2024-01-29T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.6
881908,Radcliffe Road,2024-01-29T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.9
881908,Radcliffe Road,2024-01-29T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.3
881908,Radcliffe Road,2024-01-29T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
881908,Radcliffe Road,2024-01-29T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
881908,Radcliffe Road,2024-01-29T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
881908,Radcliffe Road,2024-01-29T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.47
881908,Radcliffe Road,2024-01-29T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.63
881908,Radcliffe Road,2024-01-29T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
881908,Radcliffe Road,2024-01-29T00:10:00.000+00:00,feeder,02,N Current (RMS),A,6.1
881908,Radcliffe Road,2024-01-29T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.9
881908,Radcliffe Road,2024-01-29T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.4
881908,Radcliffe Road,2024-01-29T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.0
881908,Radcliffe Road,2024-01-29T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.89
881908,Radcliffe Road,2024-01-29T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.82
881908,Radcliffe Road,2024-01-29T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.68
881908,Radcliffe Road,2024-01-29T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.23
881908,Radcliffe Road,2024-01-29T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.7
881908,Radcliffe Road,2024-01-29T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.22
881908,Radcliffe Road,2024-01-29T00:10:00.000+00:00,feeder,01,N Current (RMS),A,18.7
881908,Radcliffe Road,2024-01-29T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.2
881908,Radcliffe Road,2024-01-29T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.6
881908,Radcliffe Road,2024-01-29T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.5
881908,Radcliffe Road,2024-01-29T00:10:00.000+00:00,transformer,,Temperature,C,25.5
881908,Radcliffe Road,2024-01-29T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
881908,Radcliffe Road,2024-01-29T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
881908,Radcliffe Road,2024-01-29T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
881908,Radcliffe Road,2024-01-29T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
881908,Radcliffe Road,2024-01-29T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
881908,Radcliffe Road,2024-01-29T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
881908,Radcliffe Road,2024-01-29T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
881908,Radcliffe Road,2024-01-29T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
881908,Radcliffe Road,2024-01-29T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
881908,Radcliffe Road,2024-01-29T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.05
881908,Radcliffe Road,2024-01-29T00:10:00.000+00:00,busbar,,L2 Active Power,kW,29.47
881908,Radcliffe Road,2024-01-29T00:10:00.000+00:00,busbar,,L1 Active Power,kW,32.57
881908,Radcliffe Road,2024-01-29T00:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
881908,Radcliffe Road,2024-01-29T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
881908,Radcliffe Road,2024-01-29T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
881908,Radcliffe Road,2024-01-29T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
881908,Radcliffe Road,2024-01-29T00:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.32
881908,Radcliffe Road,2024-01-29T00:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.11
881908,Radcliffe Road,2024-01-29T00:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.51
881908,Radcliffe Road,2024-01-29T00:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.99
881908,Radcliffe Road,2024-01-29T00:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.81
881908,Radcliffe Road,2024-01-29T00:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.11
881908,Radcliffe Road,2024-01-29T00:00:00.000+00:00,feeder,06,N Current (RMS),A,11.5
881908,Radcliffe Road,2024-01-29T00:00:00.000+00:00,feeder,06,L3 Current (RMS),A,21.6
881908,Radcliffe Road,2024-01-29T00:00:00.000+00:00,feeder,06,L2 Current (RMS),A,13.6
881908,Radcliffe Road,2024-01-29T00:00:00.000+00:00,feeder,06,L1 Current (RMS),A,11.8
881908,Radcliffe Road,2024-01-29T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.17
881908,Radcliffe Road,2024-01-29T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.16
881908,Radcliffe Road,2024-01-29T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.92
881908,Radcliffe Road,2024-01-29T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.57
881908,Radcliffe Road,2024-01-29T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.42
881908,Radcliffe Road,2024-01-29T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,17.15
881908,Radcliffe Road,2024-01-29T00:00:00.000+00:00,feeder,05,N Current (RMS),A,44.4
881908,Radcliffe Road,2024-01-29T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,2.6
881908,Radcliffe Road,2024-01-29T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,56.0
881908,Radcliffe Road,2024-01-29T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,71.2
881908,Radcliffe Road,2024-01-29T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
881908,Radcliffe Road,2024-01-29T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
881908,Radcliffe Road,2024-01-29T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
881908,Radcliffe Road,2024-01-29T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.43
881908,Radcliffe Road,2024-01-29T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.19
881908,Radcliffe Road,2024-01-29T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.18
881908,Radcliffe Road,2024-01-29T00:00:00.000+00:00,feeder,04,N Current (RMS),A,9.2
881908,Radcliffe Road,2024-01-29T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.8
881908,Radcliffe Road,2024-01-29T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.6
881908,Radcliffe Road,2024-01-29T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,6.7
881908,Radcliffe Road,2024-01-29T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.41
881908,Radcliffe Road,2024-01-29T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
881908,Radcliffe Road,2024-01-29T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
881908,Radcliffe Road,2024-01-29T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.49
881908,Radcliffe Road,2024-01-29T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.75
881908,Radcliffe Road,2024-01-29T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.59
881908,Radcliffe Road,2024-01-29T00:00:00.000+00:00,feeder,03,N Current (RMS),A,14.9
881908,Radcliffe Road,2024-01-29T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.0
881908,Radcliffe Road,2024-01-29T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,38.7
881908,Radcliffe Road,2024-01-29T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.9
881908,Radcliffe Road,2024-01-29T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
881908,Radcliffe Road,2024-01-29T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
881908,Radcliffe Road,2024-01-29T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
881908,Radcliffe Road,2024-01-29T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.55
881908,Radcliffe Road,2024-01-29T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.66
881908,Radcliffe Road,2024-01-29T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.01
881908,Radcliffe Road,2024-01-29T00:00:00.000+00:00,feeder,02,N Current (RMS),A,6.4
881908,Radcliffe Road,2024-01-29T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.3
881908,Radcliffe Road,2024-01-29T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.6
881908,Radcliffe Road,2024-01-29T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.1
881908,Radcliffe Road,2024-01-29T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.28
881908,Radcliffe Road,2024-01-29T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.72
881908,Radcliffe Road,2024-01-29T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.46
881908,Radcliffe Road,2024-01-29T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.59
881908,Radcliffe Road,2024-01-29T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
881908,Radcliffe Road,2024-01-29T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.81
881908,Radcliffe Road,2024-01-29T00:00:00.000+00:00,feeder,01,N Current (RMS),A,19.3
881908,Radcliffe Road,2024-01-29T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,30.3
881908,Radcliffe Road,2024-01-29T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.6
881908,Radcliffe Road,2024-01-29T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,38.8
881908,Radcliffe Road,2024-01-29T00:00:00.000+00:00,transformer,,Temperature,C,25.5
881908,Radcliffe Road,2024-01-29T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
881908,Radcliffe Road,2024-01-29T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
881908,Radcliffe Road,2024-01-29T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
881908,Radcliffe Road,2024-01-29T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
881908,Radcliffe Road,2024-01-29T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
881908,Radcliffe Road,2024-01-29T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
881908,Radcliffe Road,2024-01-29T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
881908,Radcliffe Road,2024-01-29T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
881908,Radcliffe Road,2024-01-29T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
881908,Radcliffe Road,2024-01-29T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.62
881908,Radcliffe Road,2024-01-29T00:00:00.000+00:00,busbar,,L2 Active Power,kW,35.83
881908,Radcliffe Road,2024-01-29T00:00:00.000+00:00,busbar,,L1 Active Power,kW,38.85
881908,Radcliffe Road,2024-01-29T00:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
881908,Radcliffe Road,2024-01-29T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
881908,Radcliffe Road,2024-01-29T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
881908,Radcliffe Road,2024-01-29T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
881908,Radcliffe Road,2024-01-30T23:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.5
881908,Radcliffe Road,2024-01-30T23:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.8
881908,Radcliffe Road,2024-01-30T23:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.46
881908,Radcliffe Road,2024-01-30T23:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.07
881908,Radcliffe Road,2024-01-30T23:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.3
881908,Radcliffe Road,2024-01-30T23:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.31
881908,Radcliffe Road,2024-01-30T23:50:00.000+00:00,feeder,06,N Current (RMS),A,15.5
881908,Radcliffe Road,2024-01-30T23:50:00.000+00:00,feeder,06,L3 Current (RMS),A,11.3
881908,Radcliffe Road,2024-01-30T23:50:00.000+00:00,feeder,06,L2 Current (RMS),A,16.4
881908,Radcliffe Road,2024-01-30T23:50:00.000+00:00,feeder,06,L1 Current (RMS),A,31.6
881908,Radcliffe Road,2024-01-30T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.13
881908,Radcliffe Road,2024-01-30T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.17
881908,Radcliffe Road,2024-01-30T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.31
881908,Radcliffe Road,2024-01-30T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.46
881908,Radcliffe Road,2024-01-30T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.99
881908,Radcliffe Road,2024-01-30T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.63
881908,Radcliffe Road,2024-01-30T23:50:00.000+00:00,feeder,05,N Current (RMS),A,38.0
881908,Radcliffe Road,2024-01-30T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,2.1
881908,Radcliffe Road,2024-01-30T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,58.2
881908,Radcliffe Road,2024-01-30T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,13.2
881908,Radcliffe Road,2024-01-30T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
881908,Radcliffe Road,2024-01-30T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
881908,Radcliffe Road,2024-01-30T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
881908,Radcliffe Road,2024-01-30T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.96
881908,Radcliffe Road,2024-01-30T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.98
881908,Radcliffe Road,2024-01-30T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.73
881908,Radcliffe Road,2024-01-30T23:50:00.000+00:00,feeder,04,N Current (RMS),A,12.6
881908,Radcliffe Road,2024-01-30T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.2
881908,Radcliffe Road,2024-01-30T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.2
881908,Radcliffe Road,2024-01-30T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,3.8
881908,Radcliffe Road,2024-01-30T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.93
881908,Radcliffe Road,2024-01-30T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
881908,Radcliffe Road,2024-01-30T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
881908,Radcliffe Road,2024-01-30T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.08
881908,Radcliffe Road,2024-01-30T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.75
881908,Radcliffe Road,2024-01-30T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.5
881908,Radcliffe Road,2024-01-30T23:50:00.000+00:00,feeder,03,N Current (RMS),A,15.6
881908,Radcliffe Road,2024-01-30T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.7
881908,Radcliffe Road,2024-01-30T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.4
881908,Radcliffe Road,2024-01-30T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,40.2
881908,Radcliffe Road,2024-01-30T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
881908,Radcliffe Road,2024-01-30T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
881908,Radcliffe Road,2024-01-30T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
881908,Radcliffe Road,2024-01-30T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.77
881908,Radcliffe Road,2024-01-30T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.47
881908,Radcliffe Road,2024-01-30T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.82
881908,Radcliffe Road,2024-01-30T23:50:00.000+00:00,feeder,02,N Current (RMS),A,5.9
881908,Radcliffe Road,2024-01-30T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.9
881908,Radcliffe Road,2024-01-30T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.1
881908,Radcliffe Road,2024-01-30T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.5
881908,Radcliffe Road,2024-01-30T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.34
881908,Radcliffe Road,2024-01-30T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.89
881908,Radcliffe Road,2024-01-30T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.1
881908,Radcliffe Road,2024-01-30T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.55
881908,Radcliffe Road,2024-01-30T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.17
881908,Radcliffe Road,2024-01-30T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.22
881908,Radcliffe Road,2024-01-30T23:50:00.000+00:00,feeder,01,N Current (RMS),A,39.9
881908,Radcliffe Road,2024-01-30T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,33.9
881908,Radcliffe Road,2024-01-30T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.3
881908,Radcliffe Road,2024-01-30T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,72.4
881908,Radcliffe Road,2024-01-30T23:50:00.000+00:00,transformer,,Temperature,C,26.1
881908,Radcliffe Road,2024-01-30T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
881908,Radcliffe Road,2024-01-30T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
881908,Radcliffe Road,2024-01-30T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
881908,Radcliffe Road,2024-01-30T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
881908,Radcliffe Road,2024-01-30T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
881908,Radcliffe Road,2024-01-30T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
881908,Radcliffe Road,2024-01-30T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
881908,Radcliffe Road,2024-01-30T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
881908,Radcliffe Road,2024-01-30T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
881908,Radcliffe Road,2024-01-30T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.89
881908,Radcliffe Road,2024-01-30T23:50:00.000+00:00,busbar,,L2 Active Power,kW,32.65
881908,Radcliffe Road,2024-01-30T23:50:00.000+00:00,busbar,,L1 Active Power,kW,39.2
881908,Radcliffe Road,2024-01-30T23:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
881908,Radcliffe Road,2024-01-30T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
881908,Radcliffe Road,2024-01-30T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
881908,Radcliffe Road,2024-01-30T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
881908,Radcliffe Road,2024-01-30T23:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.49
881908,Radcliffe Road,2024-01-30T23:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.93
881908,Radcliffe Road,2024-01-30T23:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.66
881908,Radcliffe Road,2024-01-30T23:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.26
881908,Radcliffe Road,2024-01-30T23:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.72
881908,Radcliffe Road,2024-01-30T23:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.26
881908,Radcliffe Road,2024-01-30T23:40:00.000+00:00,feeder,06,N Current (RMS),A,13.4
881908,Radcliffe Road,2024-01-30T23:40:00.000+00:00,feeder,06,L3 Current (RMS),A,12.0
881908,Radcliffe Road,2024-01-30T23:40:00.000+00:00,feeder,06,L2 Current (RMS),A,18.4
881908,Radcliffe Road,2024-01-30T23:40:00.000+00:00,feeder,06,L1 Current (RMS),A,27.5
881908,Radcliffe Road,2024-01-30T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.11
881908,Radcliffe Road,2024-01-30T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.29
881908,Radcliffe Road,2024-01-30T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.23
881908,Radcliffe Road,2024-01-30T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.5
881908,Radcliffe Road,2024-01-30T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.05
881908,Radcliffe Road,2024-01-30T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.93
881908,Radcliffe Road,2024-01-30T23:40:00.000+00:00,feeder,05,N Current (RMS),A,36.3
881908,Radcliffe Road,2024-01-30T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,2.3
881908,Radcliffe Road,2024-01-30T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,58.7
881908,Radcliffe Road,2024-01-30T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,17.8
881908,Radcliffe Road,2024-01-30T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
881908,Radcliffe Road,2024-01-30T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
881908,Radcliffe Road,2024-01-30T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
881908,Radcliffe Road,2024-01-30T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.76
881908,Radcliffe Road,2024-01-30T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.67
881908,Radcliffe Road,2024-01-30T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.92
881908,Radcliffe Road,2024-01-30T23:40:00.000+00:00,feeder,04,N Current (RMS),A,14.1
881908,Radcliffe Road,2024-01-30T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.6
881908,Radcliffe Road,2024-01-30T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.7
881908,Radcliffe Road,2024-01-30T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.6
881908,Radcliffe Road,2024-01-30T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.13
881908,Radcliffe Road,2024-01-30T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
881908,Radcliffe Road,2024-01-30T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
881908,Radcliffe Road,2024-01-30T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.57
881908,Radcliffe Road,2024-01-30T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.09
881908,Radcliffe Road,2024-01-30T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.32
881908,Radcliffe Road,2024-01-30T23:40:00.000+00:00,feeder,03,N Current (RMS),A,16.4
881908,Radcliffe Road,2024-01-30T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.6
881908,Radcliffe Road,2024-01-30T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.9
881908,Radcliffe Road,2024-01-30T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,39.4
881908,Radcliffe Road,2024-01-30T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
881908,Radcliffe Road,2024-01-30T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
881908,Radcliffe Road,2024-01-30T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
881908,Radcliffe Road,2024-01-30T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.98
881908,Radcliffe Road,2024-01-30T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.65
881908,Radcliffe Road,2024-01-30T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.94
881908,Radcliffe Road,2024-01-30T23:40:00.000+00:00,feeder,02,N Current (RMS),A,5.8
881908,Radcliffe Road,2024-01-30T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.7
881908,Radcliffe Road,2024-01-30T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,8.1
881908,Radcliffe Road,2024-01-30T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.8
881908,Radcliffe Road,2024-01-30T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.83
881908,Radcliffe Road,2024-01-30T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.73
881908,Radcliffe Road,2024-01-30T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.63
881908,Radcliffe Road,2024-01-30T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.24
881908,Radcliffe Road,2024-01-30T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.93
881908,Radcliffe Road,2024-01-30T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.03
881908,Radcliffe Road,2024-01-30T23:40:00.000+00:00,feeder,01,N Current (RMS),A,47.0
881908,Radcliffe Road,2024-01-30T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,40.2
881908,Radcliffe Road,2024-01-30T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.2
881908,Radcliffe Road,2024-01-30T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,80.0
881908,Radcliffe Road,2024-01-30T23:40:00.000+00:00,transformer,,Temperature,C,26.2
881908,Radcliffe Road,2024-01-30T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
881908,Radcliffe Road,2024-01-30T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
881908,Radcliffe Road,2024-01-30T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
881908,Radcliffe Road,2024-01-30T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
881908,Radcliffe Road,2024-01-30T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
881908,Radcliffe Road,2024-01-30T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
881908,Radcliffe Road,2024-01-30T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
881908,Radcliffe Road,2024-01-30T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
881908,Radcliffe Road,2024-01-30T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
881908,Radcliffe Road,2024-01-30T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.32
881908,Radcliffe Road,2024-01-30T23:40:00.000+00:00,busbar,,L2 Active Power,kW,33.12
881908,Radcliffe Road,2024-01-30T23:40:00.000+00:00,busbar,,L1 Active Power,kW,41.42
881908,Radcliffe Road,2024-01-30T23:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
881908,Radcliffe Road,2024-01-30T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
881908,Radcliffe Road,2024-01-30T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
881908,Radcliffe Road,2024-01-30T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
881908,Radcliffe Road,2024-01-30T23:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.28
881908,Radcliffe Road,2024-01-30T23:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.12
881908,Radcliffe Road,2024-01-30T23:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.53
881908,Radcliffe Road,2024-01-30T23:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.43
881908,Radcliffe Road,2024-01-30T23:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.61
881908,Radcliffe Road,2024-01-30T23:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.95
881908,Radcliffe Road,2024-01-30T23:30:00.000+00:00,feeder,06,N Current (RMS),A,12.8
881908,Radcliffe Road,2024-01-30T23:30:00.000+00:00,feeder,06,L3 Current (RMS),A,12.5
881908,Radcliffe Road,2024-01-30T23:30:00.000+00:00,feeder,06,L2 Current (RMS),A,12.4
881908,Radcliffe Road,2024-01-30T23:30:00.000+00:00,feeder,06,L1 Current (RMS),A,26.2
881908,Radcliffe Road,2024-01-30T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.08
881908,Radcliffe Road,2024-01-30T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.21
881908,Radcliffe Road,2024-01-30T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.2
881908,Radcliffe Road,2024-01-30T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.54
881908,Radcliffe Road,2024-01-30T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.94
881908,Radcliffe Road,2024-01-30T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.87
881908,Radcliffe Road,2024-01-30T23:30:00.000+00:00,feeder,05,N Current (RMS),A,38.0
881908,Radcliffe Road,2024-01-30T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,2.4
881908,Radcliffe Road,2024-01-30T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,58.3
881908,Radcliffe Road,2024-01-30T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,14.2
881908,Radcliffe Road,2024-01-30T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
881908,Radcliffe Road,2024-01-30T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
881908,Radcliffe Road,2024-01-30T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
881908,Radcliffe Road,2024-01-30T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.75
881908,Radcliffe Road,2024-01-30T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.97
881908,Radcliffe Road,2024-01-30T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
881908,Radcliffe Road,2024-01-30T23:30:00.000+00:00,feeder,04,N Current (RMS),A,10.1
881908,Radcliffe Road,2024-01-30T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.2
881908,Radcliffe Road,2024-01-30T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,8.6
881908,Radcliffe Road,2024-01-30T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.8
881908,Radcliffe Road,2024-01-30T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.04
881908,Radcliffe Road,2024-01-30T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
881908,Radcliffe Road,2024-01-30T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
881908,Radcliffe Road,2024-01-30T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.51
881908,Radcliffe Road,2024-01-30T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.07
881908,Radcliffe Road,2024-01-30T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.73
881908,Radcliffe Road,2024-01-30T23:30:00.000+00:00,feeder,03,N Current (RMS),A,19.0
881908,Radcliffe Road,2024-01-30T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.1
881908,Radcliffe Road,2024-01-30T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.8
881908,Radcliffe Road,2024-01-30T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,41.1
881908,Radcliffe Road,2024-01-30T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
881908,Radcliffe Road,2024-01-30T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
881908,Radcliffe Road,2024-01-30T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
881908,Radcliffe Road,2024-01-30T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.99
881908,Radcliffe Road,2024-01-30T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.78
881908,Radcliffe Road,2024-01-30T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.34
881908,Radcliffe Road,2024-01-30T23:30:00.000+00:00,feeder,02,N Current (RMS),A,6.6
881908,Radcliffe Road,2024-01-30T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.9
881908,Radcliffe Road,2024-01-30T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,8.6
881908,Radcliffe Road,2024-01-30T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
881908,Radcliffe Road,2024-01-30T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.54
881908,Radcliffe Road,2024-01-30T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.77
881908,Radcliffe Road,2024-01-30T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.78
881908,Radcliffe Road,2024-01-30T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.41
881908,Radcliffe Road,2024-01-30T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.72
881908,Radcliffe Road,2024-01-30T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.01
881908,Radcliffe Road,2024-01-30T23:30:00.000+00:00,feeder,01,N Current (RMS),A,46.5
881908,Radcliffe Road,2024-01-30T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,48.8
881908,Radcliffe Road,2024-01-30T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.5
881908,Radcliffe Road,2024-01-30T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,80.1
881908,Radcliffe Road,2024-01-30T23:30:00.000+00:00,transformer,,Temperature,C,26.3
881908,Radcliffe Road,2024-01-30T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
881908,Radcliffe Road,2024-01-30T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
881908,Radcliffe Road,2024-01-30T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
881908,Radcliffe Road,2024-01-30T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
881908,Radcliffe Road,2024-01-30T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
881908,Radcliffe Road,2024-01-30T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
881908,Radcliffe Road,2024-01-30T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
881908,Radcliffe Road,2024-01-30T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
881908,Radcliffe Road,2024-01-30T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
881908,Radcliffe Road,2024-01-30T23:30:00.000+00:00,busbar,,L3 Active Power,kW,22.64
881908,Radcliffe Road,2024-01-30T23:30:00.000+00:00,busbar,,L2 Active Power,kW,31.09
881908,Radcliffe Road,2024-01-30T23:30:00.000+00:00,busbar,,L1 Active Power,kW,40.9
881908,Radcliffe Road,2024-01-30T23:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
881908,Radcliffe Road,2024-01-30T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
881908,Radcliffe Road,2024-01-30T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
881908,Radcliffe Road,2024-01-30T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
881908,Radcliffe Road,2024-01-30T23:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.59
881908,Radcliffe Road,2024-01-30T23:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.17
881908,Radcliffe Road,2024-01-30T23:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.7
881908,Radcliffe Road,2024-01-30T23:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.27
881908,Radcliffe Road,2024-01-30T23:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.7
881908,Radcliffe Road,2024-01-30T23:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.19
881908,Radcliffe Road,2024-01-30T23:20:00.000+00:00,feeder,06,N Current (RMS),A,13.2
881908,Radcliffe Road,2024-01-30T23:20:00.000+00:00,feeder,06,L3 Current (RMS),A,12.3
881908,Radcliffe Road,2024-01-30T23:20:00.000+00:00,feeder,06,L2 Current (RMS),A,12.9
881908,Radcliffe Road,2024-01-30T23:20:00.000+00:00,feeder,06,L1 Current (RMS),A,27.3
881908,Radcliffe Road,2024-01-30T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.13
881908,Radcliffe Road,2024-01-30T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.29
881908,Radcliffe Road,2024-01-30T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.29
881908,Radcliffe Road,2024-01-30T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.48
881908,Radcliffe Road,2024-01-30T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,14.07
881908,Radcliffe Road,2024-01-30T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.38
881908,Radcliffe Road,2024-01-30T23:20:00.000+00:00,feeder,05,N Current (RMS),A,35.8
881908,Radcliffe Road,2024-01-30T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,2.2
881908,Radcliffe Road,2024-01-30T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,59.0
881908,Radcliffe Road,2024-01-30T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,19.8
881908,Radcliffe Road,2024-01-30T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
881908,Radcliffe Road,2024-01-30T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
881908,Radcliffe Road,2024-01-30T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
881908,Radcliffe Road,2024-01-30T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.88
881908,Radcliffe Road,2024-01-30T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.19
881908,Radcliffe Road,2024-01-30T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
881908,Radcliffe Road,2024-01-30T23:20:00.000+00:00,feeder,04,N Current (RMS),A,10.8
881908,Radcliffe Road,2024-01-30T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.6
881908,Radcliffe Road,2024-01-30T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.6
881908,Radcliffe Road,2024-01-30T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.8
881908,Radcliffe Road,2024-01-30T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.18
881908,Radcliffe Road,2024-01-30T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
881908,Radcliffe Road,2024-01-30T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
881908,Radcliffe Road,2024-01-30T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.52
881908,Radcliffe Road,2024-01-30T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.94
881908,Radcliffe Road,2024-01-30T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.87
881908,Radcliffe Road,2024-01-30T23:20:00.000+00:00,feeder,03,N Current (RMS),A,17.0
881908,Radcliffe Road,2024-01-30T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.4
881908,Radcliffe Road,2024-01-30T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.5
881908,Radcliffe Road,2024-01-30T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.9
881908,Radcliffe Road,2024-01-30T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
881908,Radcliffe Road,2024-01-30T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
881908,Radcliffe Road,2024-01-30T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
881908,Radcliffe Road,2024-01-30T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.91
881908,Radcliffe Road,2024-01-30T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.86
881908,Radcliffe Road,2024-01-30T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.29
881908,Radcliffe Road,2024-01-30T23:20:00.000+00:00,feeder,02,N Current (RMS),A,5.9
881908,Radcliffe Road,2024-01-30T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.7
881908,Radcliffe Road,2024-01-30T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.8
881908,Radcliffe Road,2024-01-30T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.2
881908,Radcliffe Road,2024-01-30T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.51
881908,Radcliffe Road,2024-01-30T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.57
881908,Radcliffe Road,2024-01-30T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.21
881908,Radcliffe Road,2024-01-30T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.16
881908,Radcliffe Road,2024-01-30T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.44
881908,Radcliffe Road,2024-01-30T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.29
881908,Radcliffe Road,2024-01-30T23:20:00.000+00:00,feeder,01,N Current (RMS),A,44.3
881908,Radcliffe Road,2024-01-30T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,39.9
881908,Radcliffe Road,2024-01-30T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.0
881908,Radcliffe Road,2024-01-30T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,81.4
881908,Radcliffe Road,2024-01-30T23:20:00.000+00:00,transformer,,Temperature,C,26.3
881908,Radcliffe Road,2024-01-30T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
881908,Radcliffe Road,2024-01-30T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
881908,Radcliffe Road,2024-01-30T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
881908,Radcliffe Road,2024-01-30T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
881908,Radcliffe Road,2024-01-30T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
881908,Radcliffe Road,2024-01-30T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
881908,Radcliffe Road,2024-01-30T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
881908,Radcliffe Road,2024-01-30T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
881908,Radcliffe Road,2024-01-30T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
881908,Radcliffe Road,2024-01-30T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.23
881908,Radcliffe Road,2024-01-30T23:20:00.000+00:00,busbar,,L2 Active Power,kW,32.2
881908,Radcliffe Road,2024-01-30T23:20:00.000+00:00,busbar,,L1 Active Power,kW,42.02
881908,Radcliffe Road,2024-01-30T23:20:00.000+00:00,busbar,,N Current (RMS),A,70.9
881908,Radcliffe Road,2024-01-30T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
881908,Radcliffe Road,2024-01-30T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
881908,Radcliffe Road,2024-01-30T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
881908,Radcliffe Road,2024-01-30T23:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.67
881908,Radcliffe Road,2024-01-30T23:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.11
881908,Radcliffe Road,2024-01-30T23:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.62
881908,Radcliffe Road,2024-01-30T23:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.46
881908,Radcliffe Road,2024-01-30T23:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.66
881908,Radcliffe Road,2024-01-30T23:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.81
881908,Radcliffe Road,2024-01-30T23:10:00.000+00:00,feeder,06,N Current (RMS),A,13.5
881908,Radcliffe Road,2024-01-30T23:10:00.000+00:00,feeder,06,L3 Current (RMS),A,13.1
881908,Radcliffe Road,2024-01-30T23:10:00.000+00:00,feeder,06,L2 Current (RMS),A,16.9
881908,Radcliffe Road,2024-01-30T23:10:00.000+00:00,feeder,06,L1 Current (RMS),A,29.8
881908,Radcliffe Road,2024-01-30T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.16
881908,Radcliffe Road,2024-01-30T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.21
881908,Radcliffe Road,2024-01-30T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.35
881908,Radcliffe Road,2024-01-30T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.46
881908,Radcliffe Road,2024-01-30T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.01
881908,Radcliffe Road,2024-01-30T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.94
881908,Radcliffe Road,2024-01-30T23:10:00.000+00:00,feeder,05,N Current (RMS),A,37.7
881908,Radcliffe Road,2024-01-30T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,2.2
881908,Radcliffe Road,2024-01-30T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,58.9
881908,Radcliffe Road,2024-01-30T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,14.2
881908,Radcliffe Road,2024-01-30T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
881908,Radcliffe Road,2024-01-30T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
881908,Radcliffe Road,2024-01-30T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
881908,Radcliffe Road,2024-01-30T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.14
881908,Radcliffe Road,2024-01-30T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
881908,Radcliffe Road,2024-01-30T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.97
881908,Radcliffe Road,2024-01-30T23:10:00.000+00:00,feeder,04,N Current (RMS),A,16.9
881908,Radcliffe Road,2024-01-30T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.2
881908,Radcliffe Road,2024-01-30T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.3
881908,Radcliffe Road,2024-01-30T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,4.7
881908,Radcliffe Road,2024-01-30T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.06
881908,Radcliffe Road,2024-01-30T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
881908,Radcliffe Road,2024-01-30T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
881908,Radcliffe Road,2024-01-30T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.24
881908,Radcliffe Road,2024-01-30T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.44
881908,Radcliffe Road,2024-01-30T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.72
881908,Radcliffe Road,2024-01-30T23:10:00.000+00:00,feeder,03,N Current (RMS),A,20.4
881908,Radcliffe Road,2024-01-30T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.9
881908,Radcliffe Road,2024-01-30T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.7
881908,Radcliffe Road,2024-01-30T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,45.4
881908,Radcliffe Road,2024-01-30T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
881908,Radcliffe Road,2024-01-30T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
881908,Radcliffe Road,2024-01-30T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
881908,Radcliffe Road,2024-01-30T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.76
881908,Radcliffe Road,2024-01-30T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.46
881908,Radcliffe Road,2024-01-30T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.96
881908,Radcliffe Road,2024-01-30T23:10:00.000+00:00,feeder,02,N Current (RMS),A,9.7
881908,Radcliffe Road,2024-01-30T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.4
881908,Radcliffe Road,2024-01-30T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
881908,Radcliffe Road,2024-01-30T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.7
881908,Radcliffe Road,2024-01-30T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.61
881908,Radcliffe Road,2024-01-30T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
881908,Radcliffe Road,2024-01-30T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.24
881908,Radcliffe Road,2024-01-30T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.62
881908,Radcliffe Road,2024-01-30T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.94
881908,Radcliffe Road,2024-01-30T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.28
881908,Radcliffe Road,2024-01-30T23:10:00.000+00:00,feeder,01,N Current (RMS),A,37.5
881908,Radcliffe Road,2024-01-30T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,37.6
881908,Radcliffe Road,2024-01-30T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,34.3
881908,Radcliffe Road,2024-01-30T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,77.5
881908,Radcliffe Road,2024-01-30T23:10:00.000+00:00,transformer,,Temperature,C,26.3
881908,Radcliffe Road,2024-01-30T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
881908,Radcliffe Road,2024-01-30T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
881908,Radcliffe Road,2024-01-30T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
881908,Radcliffe Road,2024-01-30T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
881908,Radcliffe Road,2024-01-30T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
881908,Radcliffe Road,2024-01-30T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
881908,Radcliffe Road,2024-01-30T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
881908,Radcliffe Road,2024-01-30T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
881908,Radcliffe Road,2024-01-30T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
881908,Radcliffe Road,2024-01-30T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.68
881908,Radcliffe Road,2024-01-30T23:10:00.000+00:00,busbar,,L2 Active Power,kW,36.5
881908,Radcliffe Road,2024-01-30T23:10:00.000+00:00,busbar,,L1 Active Power,kW,42.67
881908,Radcliffe Road,2024-01-30T23:10:00.000+00:00,busbar,,N Current (RMS),A,70.5
881908,Radcliffe Road,2024-01-30T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
881908,Radcliffe Road,2024-01-30T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
881908,Radcliffe Road,2024-01-30T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
881908,Radcliffe Road,2024-01-30T23:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.64
881908,Radcliffe Road,2024-01-30T23:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.02
881908,Radcliffe Road,2024-01-30T23:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.57
881908,Radcliffe Road,2024-01-30T23:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.76
881908,Radcliffe Road,2024-01-30T23:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.13
881908,Radcliffe Road,2024-01-30T23:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.4
881908,Radcliffe Road,2024-01-30T23:00:00.000+00:00,feeder,06,N Current (RMS),A,16.6
881908,Radcliffe Road,2024-01-30T23:00:00.000+00:00,feeder,06,L3 Current (RMS),A,19.1
881908,Radcliffe Road,2024-01-30T23:00:00.000+00:00,feeder,06,L2 Current (RMS),A,18.7
881908,Radcliffe Road,2024-01-30T23:00:00.000+00:00,feeder,06,L1 Current (RMS),A,36.2
