Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881908,Radcliffe Road,2024-01-30T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.15
881908,Radcliffe Road,2024-01-30T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.4
881908,Radcliffe Road,2024-01-30T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.29
881908,Radcliffe Road,2024-01-30T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.52
881908,Radcliffe Road,2024-01-30T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.17
881908,Radcliffe Road,2024-01-30T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.12
881908,Radcliffe Road,2024-01-30T23:00:00.000+00:00,feeder,05,N Current (RMS),A,36.6
881908,Radcliffe Road,2024-01-30T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,2.4
881908,Radcliffe Road,2024-01-30T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,59.7
881908,Radcliffe Road,2024-01-30T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,18.8
881908,Radcliffe Road,2024-01-30T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
881908,Radcliffe Road,2024-01-30T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
881908,Radcliffe Road,2024-01-30T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
881908,Radcliffe Road,2024-01-30T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.57
881908,Radcliffe Road,2024-01-30T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.49
881908,Radcliffe Road,2024-01-30T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.16
881908,Radcliffe Road,2024-01-30T23:00:00.000+00:00,feeder,04,N Current (RMS),A,10.8
881908,Radcliffe Road,2024-01-30T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.6
881908,Radcliffe Road,2024-01-30T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.6
881908,Radcliffe Road,2024-01-30T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,5.4
881908,Radcliffe Road,2024-01-30T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.84
881908,Radcliffe Road,2024-01-30T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
881908,Radcliffe Road,2024-01-30T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
881908,Radcliffe Road,2024-01-30T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.96
881908,Radcliffe Road,2024-01-30T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.84
881908,Radcliffe Road,2024-01-30T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.84
881908,Radcliffe Road,2024-01-30T23:00:00.000+00:00,feeder,03,N Current (RMS),A,23.9
881908,Radcliffe Road,2024-01-30T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.0
881908,Radcliffe Road,2024-01-30T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.3
881908,Radcliffe Road,2024-01-30T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,54.2
881908,Radcliffe Road,2024-01-30T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
881908,Radcliffe Road,2024-01-30T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
881908,Radcliffe Road,2024-01-30T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
881908,Radcliffe Road,2024-01-30T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.81
881908,Radcliffe Road,2024-01-30T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.09
881908,Radcliffe Road,2024-01-30T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.12
881908,Radcliffe Road,2024-01-30T23:00:00.000+00:00,feeder,02,N Current (RMS),A,7.2
881908,Radcliffe Road,2024-01-30T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.5
881908,Radcliffe Road,2024-01-30T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.5
881908,Radcliffe Road,2024-01-30T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.5
881908,Radcliffe Road,2024-01-30T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.93
881908,Radcliffe Road,2024-01-30T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.62
881908,Radcliffe Road,2024-01-30T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.45
881908,Radcliffe Road,2024-01-30T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.12
881908,Radcliffe Road,2024-01-30T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.95
881908,Radcliffe Road,2024-01-30T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.93
881908,Radcliffe Road,2024-01-30T23:00:00.000+00:00,feeder,01,N Current (RMS),A,34.8
881908,Radcliffe Road,2024-01-30T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,44.1
881908,Radcliffe Road,2024-01-30T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,35.1
881908,Radcliffe Road,2024-01-30T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,76.3
881908,Radcliffe Road,2024-01-30T23:00:00.000+00:00,transformer,,Temperature,C,26.4
881908,Radcliffe Road,2024-01-30T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
881908,Radcliffe Road,2024-01-30T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
881908,Radcliffe Road,2024-01-30T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
881908,Radcliffe Road,2024-01-30T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
881908,Radcliffe Road,2024-01-30T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
881908,Radcliffe Road,2024-01-30T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
881908,Radcliffe Road,2024-01-30T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
881908,Radcliffe Road,2024-01-30T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
881908,Radcliffe Road,2024-01-30T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
881908,Radcliffe Road,2024-01-30T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.74
881908,Radcliffe Road,2024-01-30T23:00:00.000+00:00,busbar,,L2 Active Power,kW,36.68
881908,Radcliffe Road,2024-01-30T23:00:00.000+00:00,busbar,,L1 Active Power,kW,46.57
881908,Radcliffe Road,2024-01-30T23:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
881908,Radcliffe Road,2024-01-30T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
881908,Radcliffe Road,2024-01-30T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
881908,Radcliffe Road,2024-01-30T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
881908,Radcliffe Road,2024-01-30T22:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.63
881908,Radcliffe Road,2024-01-30T22:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.01
881908,Radcliffe Road,2024-01-30T22:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.72
881908,Radcliffe Road,2024-01-30T22:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.03
881908,Radcliffe Road,2024-01-30T22:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.91
881908,Radcliffe Road,2024-01-30T22:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.14
881908,Radcliffe Road,2024-01-30T22:50:00.000+00:00,feeder,06,N Current (RMS),A,17.1
881908,Radcliffe Road,2024-01-30T22:50:00.000+00:00,feeder,06,L3 Current (RMS),A,15.1
881908,Radcliffe Road,2024-01-30T22:50:00.000+00:00,feeder,06,L2 Current (RMS),A,13.5
881908,Radcliffe Road,2024-01-30T22:50:00.000+00:00,feeder,06,L1 Current (RMS),A,35.1
881908,Radcliffe Road,2024-01-30T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.24
881908,Radcliffe Road,2024-01-30T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.37
881908,Radcliffe Road,2024-01-30T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.31
881908,Radcliffe Road,2024-01-30T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.49
881908,Radcliffe Road,2024-01-30T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,14.47
881908,Radcliffe Road,2024-01-30T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.87
881908,Radcliffe Road,2024-01-30T22:50:00.000+00:00,feeder,05,N Current (RMS),A,39.4
881908,Radcliffe Road,2024-01-30T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,2.5
881908,Radcliffe Road,2024-01-30T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,60.2
881908,Radcliffe Road,2024-01-30T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,13.9
881908,Radcliffe Road,2024-01-30T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
881908,Radcliffe Road,2024-01-30T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
881908,Radcliffe Road,2024-01-30T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
881908,Radcliffe Road,2024-01-30T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.58
881908,Radcliffe Road,2024-01-30T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.14
881908,Radcliffe Road,2024-01-30T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.35
881908,Radcliffe Road,2024-01-30T22:50:00.000+00:00,feeder,04,N Current (RMS),A,9.4
881908,Radcliffe Road,2024-01-30T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.9
881908,Radcliffe Road,2024-01-30T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.3
881908,Radcliffe Road,2024-01-30T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,6.0
881908,Radcliffe Road,2024-01-30T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.96
881908,Radcliffe Road,2024-01-30T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
881908,Radcliffe Road,2024-01-30T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
881908,Radcliffe Road,2024-01-30T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.29
881908,Radcliffe Road,2024-01-30T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.9
881908,Radcliffe Road,2024-01-30T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.56
881908,Radcliffe Road,2024-01-30T22:50:00.000+00:00,feeder,03,N Current (RMS),A,23.2
881908,Radcliffe Road,2024-01-30T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.4
881908,Radcliffe Road,2024-01-30T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.3
881908,Radcliffe Road,2024-01-30T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,49.3
881908,Radcliffe Road,2024-01-30T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
881908,Radcliffe Road,2024-01-30T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
881908,Radcliffe Road,2024-01-30T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
881908,Radcliffe Road,2024-01-30T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.06
881908,Radcliffe Road,2024-01-30T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.43
881908,Radcliffe Road,2024-01-30T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.96
881908,Radcliffe Road,2024-01-30T22:50:00.000+00:00,feeder,02,N Current (RMS),A,11.7
881908,Radcliffe Road,2024-01-30T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
881908,Radcliffe Road,2024-01-30T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.1
881908,Radcliffe Road,2024-01-30T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.8
881908,Radcliffe Road,2024-01-30T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.76
881908,Radcliffe Road,2024-01-30T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.85
881908,Radcliffe Road,2024-01-30T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.39
881908,Radcliffe Road,2024-01-30T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.68
881908,Radcliffe Road,2024-01-30T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.83
881908,Radcliffe Road,2024-01-30T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,20.14
881908,Radcliffe Road,2024-01-30T22:50:00.000+00:00,feeder,01,N Current (RMS),A,39.0
881908,Radcliffe Road,2024-01-30T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,54.0
881908,Radcliffe Road,2024-01-30T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,38.0
881908,Radcliffe Road,2024-01-30T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,84.2
881908,Radcliffe Road,2024-01-30T22:50:00.000+00:00,transformer,,Temperature,C,26.4
881908,Radcliffe Road,2024-01-30T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
881908,Radcliffe Road,2024-01-30T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
881908,Radcliffe Road,2024-01-30T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
881908,Radcliffe Road,2024-01-30T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
881908,Radcliffe Road,2024-01-30T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
881908,Radcliffe Road,2024-01-30T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
881908,Radcliffe Road,2024-01-30T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
881908,Radcliffe Road,2024-01-30T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
881908,Radcliffe Road,2024-01-30T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
881908,Radcliffe Road,2024-01-30T22:50:00.000+00:00,busbar,,L3 Active Power,kW,27.14
881908,Radcliffe Road,2024-01-30T22:50:00.000+00:00,busbar,,L2 Active Power,kW,37.68
881908,Radcliffe Road,2024-01-30T22:50:00.000+00:00,busbar,,L1 Active Power,kW,46.03
881908,Radcliffe Road,2024-01-30T22:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
881908,Radcliffe Road,2024-01-30T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
881908,Radcliffe Road,2024-01-30T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
881908,Radcliffe Road,2024-01-30T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
881908,Radcliffe Road,2024-01-30T22:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.33
881908,Radcliffe Road,2024-01-30T22:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.92
881908,Radcliffe Road,2024-01-30T22:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.79
881908,Radcliffe Road,2024-01-30T22:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.31
881908,Radcliffe Road,2024-01-30T22:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.38
881908,Radcliffe Road,2024-01-30T22:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.79
881908,Radcliffe Road,2024-01-30T22:40:00.000+00:00,feeder,06,N Current (RMS),A,14.0
881908,Radcliffe Road,2024-01-30T22:40:00.000+00:00,feeder,06,L3 Current (RMS),A,15.6
881908,Radcliffe Road,2024-01-30T22:40:00.000+00:00,feeder,06,L2 Current (RMS),A,15.3
881908,Radcliffe Road,2024-01-30T22:40:00.000+00:00,feeder,06,L1 Current (RMS),A,29.7
881908,Radcliffe Road,2024-01-30T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
881908,Radcliffe Road,2024-01-30T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.33
881908,Radcliffe Road,2024-01-30T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.39
881908,Radcliffe Road,2024-01-30T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.67
881908,Radcliffe Road,2024-01-30T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.03
881908,Radcliffe Road,2024-01-30T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.1
881908,Radcliffe Road,2024-01-30T22:40:00.000+00:00,feeder,05,N Current (RMS),A,35.6
881908,Radcliffe Road,2024-01-30T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,3.1
881908,Radcliffe Road,2024-01-30T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,58.3
881908,Radcliffe Road,2024-01-30T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,18.5
881908,Radcliffe Road,2024-01-30T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
881908,Radcliffe Road,2024-01-30T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
881908,Radcliffe Road,2024-01-30T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
881908,Radcliffe Road,2024-01-30T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.82
881908,Radcliffe Road,2024-01-30T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.91
881908,Radcliffe Road,2024-01-30T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.85
881908,Radcliffe Road,2024-01-30T22:40:00.000+00:00,feeder,04,N Current (RMS),A,14.3
881908,Radcliffe Road,2024-01-30T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.0
881908,Radcliffe Road,2024-01-30T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,8.3
881908,Radcliffe Road,2024-01-30T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
881908,Radcliffe Road,2024-01-30T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.15
881908,Radcliffe Road,2024-01-30T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
881908,Radcliffe Road,2024-01-30T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
881908,Radcliffe Road,2024-01-30T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.18
881908,Radcliffe Road,2024-01-30T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.91
881908,Radcliffe Road,2024-01-30T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.38
881908,Radcliffe Road,2024-01-30T22:40:00.000+00:00,feeder,03,N Current (RMS),A,18.1
881908,Radcliffe Road,2024-01-30T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.4
881908,Radcliffe Road,2024-01-30T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.1
881908,Radcliffe Road,2024-01-30T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,39.6
881908,Radcliffe Road,2024-01-30T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
881908,Radcliffe Road,2024-01-30T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
881908,Radcliffe Road,2024-01-30T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
881908,Radcliffe Road,2024-01-30T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.4
881908,Radcliffe Road,2024-01-30T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.34
881908,Radcliffe Road,2024-01-30T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.91
881908,Radcliffe Road,2024-01-30T22:40:00.000+00:00,feeder,02,N Current (RMS),A,9.3
881908,Radcliffe Road,2024-01-30T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
881908,Radcliffe Road,2024-01-30T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.0
881908,Radcliffe Road,2024-01-30T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.3
881908,Radcliffe Road,2024-01-30T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.98
881908,Radcliffe Road,2024-01-30T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.04
881908,Radcliffe Road,2024-01-30T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.3
881908,Radcliffe Road,2024-01-30T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.1
881908,Radcliffe Road,2024-01-30T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.64
881908,Radcliffe Road,2024-01-30T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,20.44
881908,Radcliffe Road,2024-01-30T22:40:00.000+00:00,feeder,01,N Current (RMS),A,44.4
881908,Radcliffe Road,2024-01-30T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,59.6
881908,Radcliffe Road,2024-01-30T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,33.7
881908,Radcliffe Road,2024-01-30T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,85.6
881908,Radcliffe Road,2024-01-30T22:40:00.000+00:00,transformer,,Temperature,C,26.4
881908,Radcliffe Road,2024-01-30T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
881908,Radcliffe Road,2024-01-30T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
881908,Radcliffe Road,2024-01-30T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
881908,Radcliffe Road,2024-01-30T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
881908,Radcliffe Road,2024-01-30T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
881908,Radcliffe Road,2024-01-30T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
881908,Radcliffe Road,2024-01-30T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
881908,Radcliffe Road,2024-01-30T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
881908,Radcliffe Road,2024-01-30T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
881908,Radcliffe Road,2024-01-30T22:40:00.000+00:00,busbar,,L3 Active Power,kW,32.48
881908,Radcliffe Road,2024-01-30T22:40:00.000+00:00,busbar,,L2 Active Power,kW,35.21
881908,Radcliffe Road,2024-01-30T22:40:00.000+00:00,busbar,,L1 Active Power,kW,45.48
881908,Radcliffe Road,2024-01-30T22:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
881908,Radcliffe Road,2024-01-30T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
881908,Radcliffe Road,2024-01-30T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
881908,Radcliffe Road,2024-01-30T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
881908,Radcliffe Road,2024-01-30T22:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.4
881908,Radcliffe Road,2024-01-30T22:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.9
881908,Radcliffe Road,2024-01-30T22:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.63
881908,Radcliffe Road,2024-01-30T22:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.5
881908,Radcliffe Road,2024-01-30T22:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.12
881908,Radcliffe Road,2024-01-30T22:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.63
881908,Radcliffe Road,2024-01-30T22:30:00.000+00:00,feeder,06,N Current (RMS),A,15.5
881908,Radcliffe Road,2024-01-30T22:30:00.000+00:00,feeder,06,L3 Current (RMS),A,16.4
881908,Radcliffe Road,2024-01-30T22:30:00.000+00:00,feeder,06,L2 Current (RMS),A,14.0
881908,Radcliffe Road,2024-01-30T22:30:00.000+00:00,feeder,06,L1 Current (RMS),A,32.8
881908,Radcliffe Road,2024-01-30T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
881908,Radcliffe Road,2024-01-30T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.31
881908,Radcliffe Road,2024-01-30T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.39
881908,Radcliffe Road,2024-01-30T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.62
881908,Radcliffe Road,2024-01-30T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.13
881908,Radcliffe Road,2024-01-30T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.27
881908,Radcliffe Road,2024-01-30T22:30:00.000+00:00,feeder,05,N Current (RMS),A,37.4
881908,Radcliffe Road,2024-01-30T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,3.0
881908,Radcliffe Road,2024-01-30T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,58.6
881908,Radcliffe Road,2024-01-30T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,15.6
881908,Radcliffe Road,2024-01-30T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
881908,Radcliffe Road,2024-01-30T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
881908,Radcliffe Road,2024-01-30T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.11
881908,Radcliffe Road,2024-01-30T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.42
881908,Radcliffe Road,2024-01-30T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.19
881908,Radcliffe Road,2024-01-30T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.7
881908,Radcliffe Road,2024-01-30T22:30:00.000+00:00,feeder,04,N Current (RMS),A,10.2
881908,Radcliffe Road,2024-01-30T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.1
881908,Radcliffe Road,2024-01-30T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.6
881908,Radcliffe Road,2024-01-30T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.4
881908,Radcliffe Road,2024-01-30T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.32
881908,Radcliffe Road,2024-01-30T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
881908,Radcliffe Road,2024-01-30T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
881908,Radcliffe Road,2024-01-30T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.59
881908,Radcliffe Road,2024-01-30T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
881908,Radcliffe Road,2024-01-30T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.83
881908,Radcliffe Road,2024-01-30T22:30:00.000+00:00,feeder,03,N Current (RMS),A,21.5
881908,Radcliffe Road,2024-01-30T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.4
881908,Radcliffe Road,2024-01-30T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
881908,Radcliffe Road,2024-01-30T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,46.8
881908,Radcliffe Road,2024-01-30T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
881908,Radcliffe Road,2024-01-30T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
881908,Radcliffe Road,2024-01-30T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
881908,Radcliffe Road,2024-01-30T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.55
881908,Radcliffe Road,2024-01-30T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.28
881908,Radcliffe Road,2024-01-30T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.24
881908,Radcliffe Road,2024-01-30T22:30:00.000+00:00,feeder,02,N Current (RMS),A,8.9
881908,Radcliffe Road,2024-01-30T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.0
881908,Radcliffe Road,2024-01-30T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.6
881908,Radcliffe Road,2024-01-30T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.7
881908,Radcliffe Road,2024-01-30T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.61
881908,Radcliffe Road,2024-01-30T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.65
881908,Radcliffe Road,2024-01-30T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.12
881908,Radcliffe Road,2024-01-30T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.01
881908,Radcliffe Road,2024-01-30T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.25
881908,Radcliffe Road,2024-01-30T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,21.59
881908,Radcliffe Road,2024-01-30T22:30:00.000+00:00,feeder,01,N Current (RMS),A,46.4
881908,Radcliffe Road,2024-01-30T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,58.8
881908,Radcliffe Road,2024-01-30T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,35.6
881908,Radcliffe Road,2024-01-30T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,89.8
881908,Radcliffe Road,2024-01-30T22:30:00.000+00:00,transformer,,Temperature,C,26.4
881908,Radcliffe Road,2024-01-30T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
881908,Radcliffe Road,2024-01-30T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
881908,Radcliffe Road,2024-01-30T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
881908,Radcliffe Road,2024-01-30T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
881908,Radcliffe Road,2024-01-30T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
881908,Radcliffe Road,2024-01-30T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
881908,Radcliffe Road,2024-01-30T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
881908,Radcliffe Road,2024-01-30T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
881908,Radcliffe Road,2024-01-30T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
881908,Radcliffe Road,2024-01-30T22:30:00.000+00:00,busbar,,L3 Active Power,kW,30.69
881908,Radcliffe Road,2024-01-30T22:30:00.000+00:00,busbar,,L2 Active Power,kW,35.97
881908,Radcliffe Road,2024-01-30T22:30:00.000+00:00,busbar,,L1 Active Power,kW,47.27
881908,Radcliffe Road,2024-01-30T22:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
881908,Radcliffe Road,2024-01-30T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
881908,Radcliffe Road,2024-01-30T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
881908,Radcliffe Road,2024-01-30T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
881908,Radcliffe Road,2024-01-30T22:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.42
881908,Radcliffe Road,2024-01-30T22:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.93
881908,Radcliffe Road,2024-01-30T22:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.69
881908,Radcliffe Road,2024-01-30T22:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.72
881908,Radcliffe Road,2024-01-30T22:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.35
881908,Radcliffe Road,2024-01-30T22:20:00.000+00:00,feeder,06,L1 Active Power,kW,10.43
881908,Radcliffe Road,2024-01-30T22:20:00.000+00:00,feeder,06,N Current (RMS),A,23.7
881908,Radcliffe Road,2024-01-30T22:20:00.000+00:00,feeder,06,L3 Current (RMS),A,17.3
881908,Radcliffe Road,2024-01-30T22:20:00.000+00:00,feeder,06,L2 Current (RMS),A,15.0
881908,Radcliffe Road,2024-01-30T22:20:00.000+00:00,feeder,06,L1 Current (RMS),A,44.4
881908,Radcliffe Road,2024-01-30T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
881908,Radcliffe Road,2024-01-30T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.18
881908,Radcliffe Road,2024-01-30T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.33
881908,Radcliffe Road,2024-01-30T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.59
881908,Radcliffe Road,2024-01-30T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,14.06
881908,Radcliffe Road,2024-01-30T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.29
881908,Radcliffe Road,2024-01-30T22:20:00.000+00:00,feeder,05,N Current (RMS),A,35.7
881908,Radcliffe Road,2024-01-30T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,3.4
881908,Radcliffe Road,2024-01-30T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,58.2
881908,Radcliffe Road,2024-01-30T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,19.2
881908,Radcliffe Road,2024-01-30T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
881908,Radcliffe Road,2024-01-30T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
881908,Radcliffe Road,2024-01-30T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
881908,Radcliffe Road,2024-01-30T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.9
881908,Radcliffe Road,2024-01-30T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.23
881908,Radcliffe Road,2024-01-30T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.57
881908,Radcliffe Road,2024-01-30T22:20:00.000+00:00,feeder,04,N Current (RMS),A,12.2
881908,Radcliffe Road,2024-01-30T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.2
881908,Radcliffe Road,2024-01-30T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.7
881908,Radcliffe Road,2024-01-30T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,6.9
881908,Radcliffe Road,2024-01-30T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
881908,Radcliffe Road,2024-01-30T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
881908,Radcliffe Road,2024-01-30T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
881908,Radcliffe Road,2024-01-30T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.91
881908,Radcliffe Road,2024-01-30T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.69
881908,Radcliffe Road,2024-01-30T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.61
881908,Radcliffe Road,2024-01-30T22:20:00.000+00:00,feeder,03,N Current (RMS),A,13.0
881908,Radcliffe Road,2024-01-30T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.2
881908,Radcliffe Road,2024-01-30T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.3
881908,Radcliffe Road,2024-01-30T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.5
881908,Radcliffe Road,2024-01-30T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
881908,Radcliffe Road,2024-01-30T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
881908,Radcliffe Road,2024-01-30T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
881908,Radcliffe Road,2024-01-30T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.7
881908,Radcliffe Road,2024-01-30T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.5
881908,Radcliffe Road,2024-01-30T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.35
881908,Radcliffe Road,2024-01-30T22:20:00.000+00:00,feeder,02,N Current (RMS),A,8.7
881908,Radcliffe Road,2024-01-30T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.5
881908,Radcliffe Road,2024-01-30T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.2
881908,Radcliffe Road,2024-01-30T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.6
881908,Radcliffe Road,2024-01-30T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.71
881908,Radcliffe Road,2024-01-30T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.37
881908,Radcliffe Road,2024-01-30T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.33
881908,Radcliffe Road,2024-01-30T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.22
881908,Radcliffe Road,2024-01-30T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.33
881908,Radcliffe Road,2024-01-30T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,22.59
881908,Radcliffe Road,2024-01-30T22:20:00.000+00:00,feeder,01,N Current (RMS),A,41.7
881908,Radcliffe Road,2024-01-30T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,48.2
881908,Radcliffe Road,2024-01-30T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,51.5
881908,Radcliffe Road,2024-01-30T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,94.1
881908,Radcliffe Road,2024-01-30T22:20:00.000+00:00,transformer,,Temperature,C,26.4
881908,Radcliffe Road,2024-01-30T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
881908,Radcliffe Road,2024-01-30T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
881908,Radcliffe Road,2024-01-30T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
881908,Radcliffe Road,2024-01-30T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
881908,Radcliffe Road,2024-01-30T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
881908,Radcliffe Road,2024-01-30T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
881908,Radcliffe Road,2024-01-30T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
881908,Radcliffe Road,2024-01-30T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
881908,Radcliffe Road,2024-01-30T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
881908,Radcliffe Road,2024-01-30T22:20:00.000+00:00,busbar,,L3 Active Power,kW,32.04
881908,Radcliffe Road,2024-01-30T22:20:00.000+00:00,busbar,,L2 Active Power,kW,39.15
881908,Radcliffe Road,2024-01-30T22:20:00.000+00:00,busbar,,L1 Active Power,kW,45.85
881908,Radcliffe Road,2024-01-30T22:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
881908,Radcliffe Road,2024-01-30T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
881908,Radcliffe Road,2024-01-30T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
881908,Radcliffe Road,2024-01-30T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
881908,Radcliffe Road,2024-01-30T22:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.24
881908,Radcliffe Road,2024-01-30T22:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.15
881908,Radcliffe Road,2024-01-30T22:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.12
881908,Radcliffe Road,2024-01-30T22:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.17
881908,Radcliffe Road,2024-01-30T22:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
881908,Radcliffe Road,2024-01-30T22:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.21
881908,Radcliffe Road,2024-01-30T22:10:00.000+00:00,feeder,06,N Current (RMS),A,18.6
881908,Radcliffe Road,2024-01-30T22:10:00.000+00:00,feeder,06,L3 Current (RMS),A,18.9
881908,Radcliffe Road,2024-01-30T22:10:00.000+00:00,feeder,06,L2 Current (RMS),A,27.6
881908,Radcliffe Road,2024-01-30T22:10:00.000+00:00,feeder,06,L1 Current (RMS),A,39.7
881908,Radcliffe Road,2024-01-30T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
881908,Radcliffe Road,2024-01-30T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.09
881908,Radcliffe Road,2024-01-30T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.33
881908,Radcliffe Road,2024-01-30T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.58
881908,Radcliffe Road,2024-01-30T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.11
881908,Radcliffe Road,2024-01-30T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.64
881908,Radcliffe Road,2024-01-30T22:10:00.000+00:00,feeder,05,N Current (RMS),A,34.1
881908,Radcliffe Road,2024-01-30T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,8.8
881908,Radcliffe Road,2024-01-30T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,58.5
881908,Radcliffe Road,2024-01-30T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,20.6
881908,Radcliffe Road,2024-01-30T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
881908,Radcliffe Road,2024-01-30T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
881908,Radcliffe Road,2024-01-30T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
881908,Radcliffe Road,2024-01-30T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.59
881908,Radcliffe Road,2024-01-30T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.42
881908,Radcliffe Road,2024-01-30T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.37
881908,Radcliffe Road,2024-01-30T22:10:00.000+00:00,feeder,04,N Current (RMS),A,11.1
881908,Radcliffe Road,2024-01-30T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.3
881908,Radcliffe Road,2024-01-30T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.5
881908,Radcliffe Road,2024-01-30T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,6.1
881908,Radcliffe Road,2024-01-30T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.01
881908,Radcliffe Road,2024-01-30T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
881908,Radcliffe Road,2024-01-30T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
881908,Radcliffe Road,2024-01-30T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.94
881908,Radcliffe Road,2024-01-30T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.78
881908,Radcliffe Road,2024-01-30T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.87
881908,Radcliffe Road,2024-01-30T22:10:00.000+00:00,feeder,03,N Current (RMS),A,11.9
881908,Radcliffe Road,2024-01-30T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.5
881908,Radcliffe Road,2024-01-30T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.2
881908,Radcliffe Road,2024-01-30T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.1
881908,Radcliffe Road,2024-01-30T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
881908,Radcliffe Road,2024-01-30T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
881908,Radcliffe Road,2024-01-30T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
881908,Radcliffe Road,2024-01-30T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.63
881908,Radcliffe Road,2024-01-30T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.49
881908,Radcliffe Road,2024-01-30T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.94
881908,Radcliffe Road,2024-01-30T22:10:00.000+00:00,feeder,02,N Current (RMS),A,8.5
881908,Radcliffe Road,2024-01-30T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.3
881908,Radcliffe Road,2024-01-30T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.3
881908,Radcliffe Road,2024-01-30T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.2
881908,Radcliffe Road,2024-01-30T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.83
881908,Radcliffe Road,2024-01-30T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.54
881908,Radcliffe Road,2024-01-30T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.55
881908,Radcliffe Road,2024-01-30T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.89
881908,Radcliffe Road,2024-01-30T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.63
881908,Radcliffe Road,2024-01-30T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,23.57
881908,Radcliffe Road,2024-01-30T22:10:00.000+00:00,feeder,01,N Current (RMS),A,51.9
881908,Radcliffe Road,2024-01-30T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,34.5
881908,Radcliffe Road,2024-01-30T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,45.3
881908,Radcliffe Road,2024-01-30T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,98.0
881908,Radcliffe Road,2024-01-30T22:10:00.000+00:00,transformer,,Temperature,C,26.5
881908,Radcliffe Road,2024-01-30T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
881908,Radcliffe Road,2024-01-30T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
881908,Radcliffe Road,2024-01-30T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
881908,Radcliffe Road,2024-01-30T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
881908,Radcliffe Road,2024-01-30T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
881908,Radcliffe Road,2024-01-30T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
881908,Radcliffe Road,2024-01-30T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
881908,Radcliffe Road,2024-01-30T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
881908,Radcliffe Road,2024-01-30T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
881908,Radcliffe Road,2024-01-30T22:10:00.000+00:00,busbar,,L3 Active Power,kW,26.8
881908,Radcliffe Road,2024-01-30T22:10:00.000+00:00,busbar,,L2 Active Power,kW,40.43
881908,Radcliffe Road,2024-01-30T22:10:00.000+00:00,busbar,,L1 Active Power,kW,47.6
881908,Radcliffe Road,2024-01-30T22:10:00.000+00:00,busbar,,N Current (RMS),A,79.7
881908,Radcliffe Road,2024-01-30T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
881908,Radcliffe Road,2024-01-30T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
881908,Radcliffe Road,2024-01-30T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
881908,Radcliffe Road,2024-01-30T22:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.31
881908,Radcliffe Road,2024-01-30T22:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.25
881908,Radcliffe Road,2024-01-30T22:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.15
881908,Radcliffe Road,2024-01-30T22:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.28
881908,Radcliffe Road,2024-01-30T22:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.5
881908,Radcliffe Road,2024-01-30T22:00:00.000+00:00,feeder,06,L1 Active Power,kW,7.63
881908,Radcliffe Road,2024-01-30T22:00:00.000+00:00,feeder,06,N Current (RMS),A,16.8
881908,Radcliffe Road,2024-01-30T22:00:00.000+00:00,feeder,06,L3 Current (RMS),A,15.4
881908,Radcliffe Road,2024-01-30T22:00:00.000+00:00,feeder,06,L2 Current (RMS),A,16.3
881908,Radcliffe Road,2024-01-30T22:00:00.000+00:00,feeder,06,L1 Current (RMS),A,33.4
881908,Radcliffe Road,2024-01-30T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.18
881908,Radcliffe Road,2024-01-30T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.62
881908,Radcliffe Road,2024-01-30T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.33
881908,Radcliffe Road,2024-01-30T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.52
881908,Radcliffe Road,2024-01-30T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.55
881908,Radcliffe Road,2024-01-30T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.59
881908,Radcliffe Road,2024-01-30T22:00:00.000+00:00,feeder,05,N Current (RMS),A,36.4
881908,Radcliffe Road,2024-01-30T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,2.5
881908,Radcliffe Road,2024-01-30T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,60.4
881908,Radcliffe Road,2024-01-30T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,20.5
881908,Radcliffe Road,2024-01-30T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
881908,Radcliffe Road,2024-01-30T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
881908,Radcliffe Road,2024-01-30T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
881908,Radcliffe Road,2024-01-30T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.66
881908,Radcliffe Road,2024-01-30T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.53
881908,Radcliffe Road,2024-01-30T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.21
881908,Radcliffe Road,2024-01-30T22:00:00.000+00:00,feeder,04,N Current (RMS),A,10.9
881908,Radcliffe Road,2024-01-30T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.9
881908,Radcliffe Road,2024-01-30T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.8
881908,Radcliffe Road,2024-01-30T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,5.7
881908,Radcliffe Road,2024-01-30T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.06
881908,Radcliffe Road,2024-01-30T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
881908,Radcliffe Road,2024-01-30T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
881908,Radcliffe Road,2024-01-30T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.57
881908,Radcliffe Road,2024-01-30T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.85
881908,Radcliffe Road,2024-01-30T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.71
881908,Radcliffe Road,2024-01-30T22:00:00.000+00:00,feeder,03,N Current (RMS),A,14.0
881908,Radcliffe Road,2024-01-30T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.9
881908,Radcliffe Road,2024-01-30T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.0
881908,Radcliffe Road,2024-01-30T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.8
881908,Radcliffe Road,2024-01-30T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.18
881908,Radcliffe Road,2024-01-30T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
881908,Radcliffe Road,2024-01-30T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
881908,Radcliffe Road,2024-01-30T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.69
881908,Radcliffe Road,2024-01-30T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.01
881908,Radcliffe Road,2024-01-30T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.48
881908,Radcliffe Road,2024-01-30T22:00:00.000+00:00,feeder,02,N Current (RMS),A,12.4
881908,Radcliffe Road,2024-01-30T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.3
881908,Radcliffe Road,2024-01-30T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.4
881908,Radcliffe Road,2024-01-30T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.8
881908,Radcliffe Road,2024-01-30T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.56
881908,Radcliffe Road,2024-01-30T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.63
881908,Radcliffe Road,2024-01-30T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.62
881908,Radcliffe Road,2024-01-30T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.56
881908,Radcliffe Road,2024-01-30T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.04
881908,Radcliffe Road,2024-01-30T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,21.85
881908,Radcliffe Road,2024-01-30T22:00:00.000+00:00,feeder,01,N Current (RMS),A,51.2
881908,Radcliffe Road,2024-01-30T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,37.2
881908,Radcliffe Road,2024-01-30T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,35.3
881908,Radcliffe Road,2024-01-30T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,91.3
881908,Radcliffe Road,2024-01-30T22:00:00.000+00:00,transformer,,Temperature,C,26.5
881908,Radcliffe Road,2024-01-30T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
881908,Radcliffe Road,2024-01-30T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
881908,Radcliffe Road,2024-01-30T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
881908,Radcliffe Road,2024-01-30T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
881908,Radcliffe Road,2024-01-30T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
881908,Radcliffe Road,2024-01-30T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
881908,Radcliffe Road,2024-01-30T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
881908,Radcliffe Road,2024-01-30T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
881908,Radcliffe Road,2024-01-30T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
881908,Radcliffe Road,2024-01-30T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.28
881908,Radcliffe Road,2024-01-30T22:00:00.000+00:00,busbar,,L2 Active Power,kW,37.47
881908,Radcliffe Road,2024-01-30T22:00:00.000+00:00,busbar,,L1 Active Power,kW,42.48
881908,Radcliffe Road,2024-01-30T22:00:00.000+00:00,busbar,,N Current (RMS),A,73.9
881908,Radcliffe Road,2024-01-30T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
881908,Radcliffe Road,2024-01-30T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
881908,Radcliffe Road,2024-01-30T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
881908,Radcliffe Road,2024-01-30T21:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.53
881908,Radcliffe Road,2024-01-30T21:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.1
881908,Radcliffe Road,2024-01-30T21:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.86
881908,Radcliffe Road,2024-01-30T21:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.41
881908,Radcliffe Road,2024-01-30T21:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.48
881908,Radcliffe Road,2024-01-30T21:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.51
881908,Radcliffe Road,2024-01-30T21:50:00.000+00:00,feeder,06,N Current (RMS),A,18.3
881908,Radcliffe Road,2024-01-30T21:50:00.000+00:00,feeder,06,L3 Current (RMS),A,16.3
881908,Radcliffe Road,2024-01-30T21:50:00.000+00:00,feeder,06,L2 Current (RMS),A,15.9
881908,Radcliffe Road,2024-01-30T21:50:00.000+00:00,feeder,06,L1 Current (RMS),A,37.0
881908,Radcliffe Road,2024-01-30T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.16
881908,Radcliffe Road,2024-01-30T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.34
881908,Radcliffe Road,2024-01-30T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.28
881908,Radcliffe Road,2024-01-30T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.45
881908,Radcliffe Road,2024-01-30T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,14.42
881908,Radcliffe Road,2024-01-30T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.56
881908,Radcliffe Road,2024-01-30T21:50:00.000+00:00,feeder,05,N Current (RMS),A,36.1
881908,Radcliffe Road,2024-01-30T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,2.2
881908,Radcliffe Road,2024-01-30T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,59.8
881908,Radcliffe Road,2024-01-30T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,20.2
881908,Radcliffe Road,2024-01-30T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
881908,Radcliffe Road,2024-01-30T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
881908,Radcliffe Road,2024-01-30T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
