Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881908,Radcliffe Road,2024-01-30T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.4
881908,Radcliffe Road,2024-01-30T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.48
881908,Radcliffe Road,2024-01-30T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.25
881908,Radcliffe Road,2024-01-30T21:50:00.000+00:00,feeder,04,N Current (RMS),A,17.4
881908,Radcliffe Road,2024-01-30T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.2
881908,Radcliffe Road,2024-01-30T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.8
881908,Radcliffe Road,2024-01-30T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,5.7
881908,Radcliffe Road,2024-01-30T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.14
881908,Radcliffe Road,2024-01-30T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
881908,Radcliffe Road,2024-01-30T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
881908,Radcliffe Road,2024-01-30T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.28
881908,Radcliffe Road,2024-01-30T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.35
881908,Radcliffe Road,2024-01-30T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.91
881908,Radcliffe Road,2024-01-30T21:50:00.000+00:00,feeder,03,N Current (RMS),A,15.3
881908,Radcliffe Road,2024-01-30T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.1
881908,Radcliffe Road,2024-01-30T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.8
881908,Radcliffe Road,2024-01-30T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.0
881908,Radcliffe Road,2024-01-30T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.2
881908,Radcliffe Road,2024-01-30T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
881908,Radcliffe Road,2024-01-30T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
881908,Radcliffe Road,2024-01-30T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.97
881908,Radcliffe Road,2024-01-30T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.71
881908,Radcliffe Road,2024-01-30T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.39
881908,Radcliffe Road,2024-01-30T21:50:00.000+00:00,feeder,02,N Current (RMS),A,7.4
881908,Radcliffe Road,2024-01-30T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.7
881908,Radcliffe Road,2024-01-30T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.1
881908,Radcliffe Road,2024-01-30T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.7
881908,Radcliffe Road,2024-01-30T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.61
881908,Radcliffe Road,2024-01-30T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.33
881908,Radcliffe Road,2024-01-30T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.12
881908,Radcliffe Road,2024-01-30T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.72
881908,Radcliffe Road,2024-01-30T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.44
881908,Radcliffe Road,2024-01-30T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,23.9
881908,Radcliffe Road,2024-01-30T21:50:00.000+00:00,feeder,01,N Current (RMS),A,50.5
881908,Radcliffe Road,2024-01-30T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,42.0
881908,Radcliffe Road,2024-01-30T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,44.4
881908,Radcliffe Road,2024-01-30T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,99.6
881908,Radcliffe Road,2024-01-30T21:50:00.000+00:00,transformer,,Temperature,C,26.5
881908,Radcliffe Road,2024-01-30T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
881908,Radcliffe Road,2024-01-30T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
881908,Radcliffe Road,2024-01-30T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
881908,Radcliffe Road,2024-01-30T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
881908,Radcliffe Road,2024-01-30T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
881908,Radcliffe Road,2024-01-30T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
881908,Radcliffe Road,2024-01-30T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
881908,Radcliffe Road,2024-01-30T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
881908,Radcliffe Road,2024-01-30T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
881908,Radcliffe Road,2024-01-30T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.23
881908,Radcliffe Road,2024-01-30T21:50:00.000+00:00,busbar,,L2 Active Power,kW,41.89
881908,Radcliffe Road,2024-01-30T21:50:00.000+00:00,busbar,,L1 Active Power,kW,45.53
881908,Radcliffe Road,2024-01-30T21:50:00.000+00:00,busbar,,N Current (RMS),A,80.2
881908,Radcliffe Road,2024-01-30T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
881908,Radcliffe Road,2024-01-30T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
881908,Radcliffe Road,2024-01-30T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
881908,Radcliffe Road,2024-01-30T21:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.5
881908,Radcliffe Road,2024-01-30T21:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.15
881908,Radcliffe Road,2024-01-30T21:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.97
881908,Radcliffe Road,2024-01-30T21:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.88
881908,Radcliffe Road,2024-01-30T21:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.93
881908,Radcliffe Road,2024-01-30T21:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.73
881908,Radcliffe Road,2024-01-30T21:40:00.000+00:00,feeder,06,N Current (RMS),A,20.0
881908,Radcliffe Road,2024-01-30T21:40:00.000+00:00,feeder,06,L3 Current (RMS),A,18.0
881908,Radcliffe Road,2024-01-30T21:40:00.000+00:00,feeder,06,L2 Current (RMS),A,21.6
881908,Radcliffe Road,2024-01-30T21:40:00.000+00:00,feeder,06,L1 Current (RMS),A,42.1
881908,Radcliffe Road,2024-01-30T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
881908,Radcliffe Road,2024-01-30T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.03
881908,Radcliffe Road,2024-01-30T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.44
881908,Radcliffe Road,2024-01-30T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.37
881908,Radcliffe Road,2024-01-30T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.18
881908,Radcliffe Road,2024-01-30T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.45
881908,Radcliffe Road,2024-01-30T21:40:00.000+00:00,feeder,05,N Current (RMS),A,35.1
881908,Radcliffe Road,2024-01-30T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,2.1
881908,Radcliffe Road,2024-01-30T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,58.8
881908,Radcliffe Road,2024-01-30T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,24.4
881908,Radcliffe Road,2024-01-30T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.55
881908,Radcliffe Road,2024-01-30T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
881908,Radcliffe Road,2024-01-30T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
881908,Radcliffe Road,2024-01-30T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.7
881908,Radcliffe Road,2024-01-30T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.56
881908,Radcliffe Road,2024-01-30T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.28
881908,Radcliffe Road,2024-01-30T21:40:00.000+00:00,feeder,04,N Current (RMS),A,13.8
881908,Radcliffe Road,2024-01-30T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.9
881908,Radcliffe Road,2024-01-30T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.0
881908,Radcliffe Road,2024-01-30T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,5.8
881908,Radcliffe Road,2024-01-30T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.08
881908,Radcliffe Road,2024-01-30T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
881908,Radcliffe Road,2024-01-30T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
881908,Radcliffe Road,2024-01-30T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.31
881908,Radcliffe Road,2024-01-30T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.12
881908,Radcliffe Road,2024-01-30T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.63
881908,Radcliffe Road,2024-01-30T21:40:00.000+00:00,feeder,03,N Current (RMS),A,18.7
881908,Radcliffe Road,2024-01-30T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.4
881908,Radcliffe Road,2024-01-30T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,34.0
881908,Radcliffe Road,2024-01-30T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.2
881908,Radcliffe Road,2024-01-30T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.34
881908,Radcliffe Road,2024-01-30T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
881908,Radcliffe Road,2024-01-30T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
881908,Radcliffe Road,2024-01-30T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.41
881908,Radcliffe Road,2024-01-30T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.63
881908,Radcliffe Road,2024-01-30T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.89
881908,Radcliffe Road,2024-01-30T21:40:00.000+00:00,feeder,02,N Current (RMS),A,16.6
881908,Radcliffe Road,2024-01-30T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.4
881908,Radcliffe Road,2024-01-30T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.4
881908,Radcliffe Road,2024-01-30T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.1
881908,Radcliffe Road,2024-01-30T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.65
881908,Radcliffe Road,2024-01-30T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
881908,Radcliffe Road,2024-01-30T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.04
881908,Radcliffe Road,2024-01-30T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.64
881908,Radcliffe Road,2024-01-30T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.26
881908,Radcliffe Road,2024-01-30T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,28.88
881908,Radcliffe Road,2024-01-30T21:40:00.000+00:00,feeder,01,N Current (RMS),A,69.5
881908,Radcliffe Road,2024-01-30T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,45.6
881908,Radcliffe Road,2024-01-30T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,35.7
881908,Radcliffe Road,2024-01-30T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,119.8
881908,Radcliffe Road,2024-01-30T21:40:00.000+00:00,transformer,,Temperature,C,26.5
881908,Radcliffe Road,2024-01-30T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
881908,Radcliffe Road,2024-01-30T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
881908,Radcliffe Road,2024-01-30T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
881908,Radcliffe Road,2024-01-30T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
881908,Radcliffe Road,2024-01-30T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
881908,Radcliffe Road,2024-01-30T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
881908,Radcliffe Road,2024-01-30T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
881908,Radcliffe Road,2024-01-30T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
881908,Radcliffe Road,2024-01-30T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
881908,Radcliffe Road,2024-01-30T21:40:00.000+00:00,busbar,,L3 Active Power,kW,32.32
881908,Radcliffe Road,2024-01-30T21:40:00.000+00:00,busbar,,L2 Active Power,kW,43.68
881908,Radcliffe Road,2024-01-30T21:40:00.000+00:00,busbar,,L1 Active Power,kW,53.85
881908,Radcliffe Road,2024-01-30T21:40:00.000+00:00,busbar,,N Current (RMS),A,84.0
881908,Radcliffe Road,2024-01-30T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
881908,Radcliffe Road,2024-01-30T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
881908,Radcliffe Road,2024-01-30T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.2
881908,Radcliffe Road,2024-01-30T21:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.54
881908,Radcliffe Road,2024-01-30T21:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.12
881908,Radcliffe Road,2024-01-30T21:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.88
881908,Radcliffe Road,2024-01-30T21:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.92
881908,Radcliffe Road,2024-01-30T21:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.03
881908,Radcliffe Road,2024-01-30T21:30:00.000+00:00,feeder,06,L1 Active Power,kW,11.84
881908,Radcliffe Road,2024-01-30T21:30:00.000+00:00,feeder,06,N Current (RMS),A,24.8
881908,Radcliffe Road,2024-01-30T21:30:00.000+00:00,feeder,06,L3 Current (RMS),A,18.2
881908,Radcliffe Road,2024-01-30T21:30:00.000+00:00,feeder,06,L2 Current (RMS),A,26.5
881908,Radcliffe Road,2024-01-30T21:30:00.000+00:00,feeder,06,L1 Current (RMS),A,50.6
881908,Radcliffe Road,2024-01-30T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
881908,Radcliffe Road,2024-01-30T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.19
881908,Radcliffe Road,2024-01-30T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.42
881908,Radcliffe Road,2024-01-30T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.46
881908,Radcliffe Road,2024-01-30T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.28
881908,Radcliffe Road,2024-01-30T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.6
881908,Radcliffe Road,2024-01-30T21:30:00.000+00:00,feeder,05,N Current (RMS),A,36.1
881908,Radcliffe Road,2024-01-30T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,2.3
881908,Radcliffe Road,2024-01-30T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,59.3
881908,Radcliffe Road,2024-01-30T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,20.8
881908,Radcliffe Road,2024-01-30T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
881908,Radcliffe Road,2024-01-30T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
881908,Radcliffe Road,2024-01-30T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
881908,Radcliffe Road,2024-01-30T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.52
881908,Radcliffe Road,2024-01-30T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.3
881908,Radcliffe Road,2024-01-30T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.48
881908,Radcliffe Road,2024-01-30T21:30:00.000+00:00,feeder,04,N Current (RMS),A,10.8
881908,Radcliffe Road,2024-01-30T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.0
881908,Radcliffe Road,2024-01-30T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.0
881908,Radcliffe Road,2024-01-30T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,6.8
881908,Radcliffe Road,2024-01-30T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
881908,Radcliffe Road,2024-01-30T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
881908,Radcliffe Road,2024-01-30T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.36
881908,Radcliffe Road,2024-01-30T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.97
881908,Radcliffe Road,2024-01-30T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.85
881908,Radcliffe Road,2024-01-30T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.57
881908,Radcliffe Road,2024-01-30T21:30:00.000+00:00,feeder,03,N Current (RMS),A,14.2
881908,Radcliffe Road,2024-01-30T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.1
881908,Radcliffe Road,2024-01-30T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,33.3
881908,Radcliffe Road,2024-01-30T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,40.9
881908,Radcliffe Road,2024-01-30T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.23
881908,Radcliffe Road,2024-01-30T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
881908,Radcliffe Road,2024-01-30T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
881908,Radcliffe Road,2024-01-30T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.2
881908,Radcliffe Road,2024-01-30T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.09
881908,Radcliffe Road,2024-01-30T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.86
881908,Radcliffe Road,2024-01-30T21:30:00.000+00:00,feeder,02,N Current (RMS),A,27.4
881908,Radcliffe Road,2024-01-30T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,54.4
881908,Radcliffe Road,2024-01-30T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.5
881908,Radcliffe Road,2024-01-30T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.2
881908,Radcliffe Road,2024-01-30T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.4
881908,Radcliffe Road,2024-01-30T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.9
881908,Radcliffe Road,2024-01-30T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.06
881908,Radcliffe Road,2024-01-30T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.51
881908,Radcliffe Road,2024-01-30T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.05
881908,Radcliffe Road,2024-01-30T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,26.71
881908,Radcliffe Road,2024-01-30T21:30:00.000+00:00,feeder,01,N Current (RMS),A,68.1
881908,Radcliffe Road,2024-01-30T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,44.9
881908,Radcliffe Road,2024-01-30T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.9
881908,Radcliffe Road,2024-01-30T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,111.3
881908,Radcliffe Road,2024-01-30T21:30:00.000+00:00,transformer,,Temperature,C,26.5
881908,Radcliffe Road,2024-01-30T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
881908,Radcliffe Road,2024-01-30T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
881908,Radcliffe Road,2024-01-30T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
881908,Radcliffe Road,2024-01-30T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
881908,Radcliffe Road,2024-01-30T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
881908,Radcliffe Road,2024-01-30T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
881908,Radcliffe Road,2024-01-30T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
881908,Radcliffe Road,2024-01-30T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
881908,Radcliffe Road,2024-01-30T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
881908,Radcliffe Road,2024-01-30T21:30:00.000+00:00,busbar,,L3 Active Power,kW,39.59
881908,Radcliffe Road,2024-01-30T21:30:00.000+00:00,busbar,,L2 Active Power,kW,40.6
881908,Radcliffe Road,2024-01-30T21:30:00.000+00:00,busbar,,L1 Active Power,kW,57.06
881908,Radcliffe Road,2024-01-30T21:30:00.000+00:00,busbar,,N Current (RMS),A,84.5
881908,Radcliffe Road,2024-01-30T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
881908,Radcliffe Road,2024-01-30T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
881908,Radcliffe Road,2024-01-30T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.4
881908,Radcliffe Road,2024-01-30T21:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.42
881908,Radcliffe Road,2024-01-30T21:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.12
881908,Radcliffe Road,2024-01-30T21:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.56
881908,Radcliffe Road,2024-01-30T21:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.87
881908,Radcliffe Road,2024-01-30T21:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.18
881908,Radcliffe Road,2024-01-30T21:20:00.000+00:00,feeder,06,L1 Active Power,kW,12.71
881908,Radcliffe Road,2024-01-30T21:20:00.000+00:00,feeder,06,N Current (RMS),A,27.9
881908,Radcliffe Road,2024-01-30T21:20:00.000+00:00,feeder,06,L3 Current (RMS),A,17.9
881908,Radcliffe Road,2024-01-30T21:20:00.000+00:00,feeder,06,L2 Current (RMS),A,22.8
881908,Radcliffe Road,2024-01-30T21:20:00.000+00:00,feeder,06,L1 Current (RMS),A,53.9
881908,Radcliffe Road,2024-01-30T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
881908,Radcliffe Road,2024-01-30T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.5
881908,Radcliffe Road,2024-01-30T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.35
881908,Radcliffe Road,2024-01-30T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.44
881908,Radcliffe Road,2024-01-30T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.14
881908,Radcliffe Road,2024-01-30T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.56
881908,Radcliffe Road,2024-01-30T21:20:00.000+00:00,feeder,05,N Current (RMS),A,37.8
881908,Radcliffe Road,2024-01-30T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,2.3
881908,Radcliffe Road,2024-01-30T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,63.3
881908,Radcliffe Road,2024-01-30T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,24.6
881908,Radcliffe Road,2024-01-30T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
881908,Radcliffe Road,2024-01-30T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
881908,Radcliffe Road,2024-01-30T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
881908,Radcliffe Road,2024-01-30T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.25
881908,Radcliffe Road,2024-01-30T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.23
881908,Radcliffe Road,2024-01-30T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.49
881908,Radcliffe Road,2024-01-30T21:20:00.000+00:00,feeder,04,N Current (RMS),A,11.8
881908,Radcliffe Road,2024-01-30T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.5
881908,Radcliffe Road,2024-01-30T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.8
881908,Radcliffe Road,2024-01-30T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,6.5
881908,Radcliffe Road,2024-01-30T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
881908,Radcliffe Road,2024-01-30T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
881908,Radcliffe Road,2024-01-30T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
881908,Radcliffe Road,2024-01-30T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.95
881908,Radcliffe Road,2024-01-30T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.73
881908,Radcliffe Road,2024-01-30T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.87
881908,Radcliffe Road,2024-01-30T21:20:00.000+00:00,feeder,03,N Current (RMS),A,18.7
881908,Radcliffe Road,2024-01-30T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,45.7
881908,Radcliffe Road,2024-01-30T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.7
881908,Radcliffe Road,2024-01-30T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.9
881908,Radcliffe Road,2024-01-30T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.43
881908,Radcliffe Road,2024-01-30T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
881908,Radcliffe Road,2024-01-30T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.2
881908,Radcliffe Road,2024-01-30T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.06
881908,Radcliffe Road,2024-01-30T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.75
881908,Radcliffe Road,2024-01-30T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.06
881908,Radcliffe Road,2024-01-30T21:20:00.000+00:00,feeder,02,N Current (RMS),A,16.9
881908,Radcliffe Road,2024-01-30T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.7
881908,Radcliffe Road,2024-01-30T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.7
881908,Radcliffe Road,2024-01-30T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.9
881908,Radcliffe Road,2024-01-30T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.57
881908,Radcliffe Road,2024-01-30T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.84
881908,Radcliffe Road,2024-01-30T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.07
881908,Radcliffe Road,2024-01-30T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.75
881908,Radcliffe Road,2024-01-30T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.22
881908,Radcliffe Road,2024-01-30T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,22.77
881908,Radcliffe Road,2024-01-30T21:20:00.000+00:00,feeder,01,N Current (RMS),A,52.3
881908,Radcliffe Road,2024-01-30T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,42.2
881908,Radcliffe Road,2024-01-30T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,40.0
881908,Radcliffe Road,2024-01-30T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,95.7
881908,Radcliffe Road,2024-01-30T21:20:00.000+00:00,transformer,,Temperature,C,26.5
881908,Radcliffe Road,2024-01-30T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
881908,Radcliffe Road,2024-01-30T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
881908,Radcliffe Road,2024-01-30T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
881908,Radcliffe Road,2024-01-30T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
881908,Radcliffe Road,2024-01-30T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
881908,Radcliffe Road,2024-01-30T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
881908,Radcliffe Road,2024-01-30T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
881908,Radcliffe Road,2024-01-30T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
881908,Radcliffe Road,2024-01-30T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
881908,Radcliffe Road,2024-01-30T21:20:00.000+00:00,busbar,,L3 Active Power,kW,35.34
881908,Radcliffe Road,2024-01-30T21:20:00.000+00:00,busbar,,L2 Active Power,kW,43.25
881908,Radcliffe Road,2024-01-30T21:20:00.000+00:00,busbar,,L1 Active Power,kW,56.46
881908,Radcliffe Road,2024-01-30T21:20:00.000+00:00,busbar,,N Current (RMS),A,87.7
881908,Radcliffe Road,2024-01-30T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
881908,Radcliffe Road,2024-01-30T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
881908,Radcliffe Road,2024-01-30T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.8
881908,Radcliffe Road,2024-01-30T21:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.57
881908,Radcliffe Road,2024-01-30T21:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.86
881908,Radcliffe Road,2024-01-30T21:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.75
881908,Radcliffe Road,2024-01-30T21:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.82
881908,Radcliffe Road,2024-01-30T21:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.97
881908,Radcliffe Road,2024-01-30T21:10:00.000+00:00,feeder,06,L1 Active Power,kW,13.38
881908,Radcliffe Road,2024-01-30T21:10:00.000+00:00,feeder,06,N Current (RMS),A,27.0
881908,Radcliffe Road,2024-01-30T21:10:00.000+00:00,feeder,06,L3 Current (RMS),A,22.0
881908,Radcliffe Road,2024-01-30T21:10:00.000+00:00,feeder,06,L2 Current (RMS),A,21.4
881908,Radcliffe Road,2024-01-30T21:10:00.000+00:00,feeder,06,L1 Current (RMS),A,56.5
881908,Radcliffe Road,2024-01-30T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
881908,Radcliffe Road,2024-01-30T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.81
881908,Radcliffe Road,2024-01-30T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.5
881908,Radcliffe Road,2024-01-30T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.43
881908,Radcliffe Road,2024-01-30T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,17.99
881908,Radcliffe Road,2024-01-30T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.13
881908,Radcliffe Road,2024-01-30T21:10:00.000+00:00,feeder,05,N Current (RMS),A,46.2
881908,Radcliffe Road,2024-01-30T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,2.3
881908,Radcliffe Road,2024-01-30T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,74.8
881908,Radcliffe Road,2024-01-30T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,22.6
881908,Radcliffe Road,2024-01-30T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
881908,Radcliffe Road,2024-01-30T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.18
881908,Radcliffe Road,2024-01-30T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.11
881908,Radcliffe Road,2024-01-30T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.18
881908,Radcliffe Road,2024-01-30T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.65
881908,Radcliffe Road,2024-01-30T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.77
881908,Radcliffe Road,2024-01-30T21:10:00.000+00:00,feeder,04,N Current (RMS),A,12.2
881908,Radcliffe Road,2024-01-30T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.7
881908,Radcliffe Road,2024-01-30T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.4
881908,Radcliffe Road,2024-01-30T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.7
881908,Radcliffe Road,2024-01-30T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.18
881908,Radcliffe Road,2024-01-30T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
881908,Radcliffe Road,2024-01-30T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
881908,Radcliffe Road,2024-01-30T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.84
881908,Radcliffe Road,2024-01-30T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.7
881908,Radcliffe Road,2024-01-30T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.74
881908,Radcliffe Road,2024-01-30T21:10:00.000+00:00,feeder,03,N Current (RMS),A,17.0
881908,Radcliffe Road,2024-01-30T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.9
881908,Radcliffe Road,2024-01-30T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.9
881908,Radcliffe Road,2024-01-30T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.4
881908,Radcliffe Road,2024-01-30T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
881908,Radcliffe Road,2024-01-30T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
881908,Radcliffe Road,2024-01-30T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
881908,Radcliffe Road,2024-01-30T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.76
881908,Radcliffe Road,2024-01-30T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.93
881908,Radcliffe Road,2024-01-30T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.94
881908,Radcliffe Road,2024-01-30T21:10:00.000+00:00,feeder,02,N Current (RMS),A,24.0
881908,Radcliffe Road,2024-01-30T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.9
881908,Radcliffe Road,2024-01-30T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,47.2
881908,Radcliffe Road,2024-01-30T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.8
881908,Radcliffe Road,2024-01-30T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.55
881908,Radcliffe Road,2024-01-30T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.95
881908,Radcliffe Road,2024-01-30T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.47
881908,Radcliffe Road,2024-01-30T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.96
881908,Radcliffe Road,2024-01-30T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.1
881908,Radcliffe Road,2024-01-30T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.93
881908,Radcliffe Road,2024-01-30T21:10:00.000+00:00,feeder,01,N Current (RMS),A,32.8
881908,Radcliffe Road,2024-01-30T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,55.1
881908,Radcliffe Road,2024-01-30T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,51.7
881908,Radcliffe Road,2024-01-30T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,53.2
881908,Radcliffe Road,2024-01-30T21:10:00.000+00:00,transformer,,Temperature,C,26.5
881908,Radcliffe Road,2024-01-30T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
881908,Radcliffe Road,2024-01-30T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
881908,Radcliffe Road,2024-01-30T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
881908,Radcliffe Road,2024-01-30T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
881908,Radcliffe Road,2024-01-30T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
881908,Radcliffe Road,2024-01-30T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
881908,Radcliffe Road,2024-01-30T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
881908,Radcliffe Road,2024-01-30T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
881908,Radcliffe Road,2024-01-30T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
881908,Radcliffe Road,2024-01-30T21:10:00.000+00:00,busbar,,L3 Active Power,kW,33.99
881908,Radcliffe Road,2024-01-30T21:10:00.000+00:00,busbar,,L2 Active Power,kW,55.34
881908,Radcliffe Road,2024-01-30T21:10:00.000+00:00,busbar,,L1 Active Power,kW,41.88
881908,Radcliffe Road,2024-01-30T21:10:00.000+00:00,busbar,,N Current (RMS),A,91.2
881908,Radcliffe Road,2024-01-30T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
881908,Radcliffe Road,2024-01-30T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.4
881908,Radcliffe Road,2024-01-30T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
881908,Radcliffe Road,2024-01-30T21:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.67
881908,Radcliffe Road,2024-01-30T21:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.79
881908,Radcliffe Road,2024-01-30T21:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.77
881908,Radcliffe Road,2024-01-30T21:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.96
881908,Radcliffe Road,2024-01-30T21:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.96
881908,Radcliffe Road,2024-01-30T21:00:00.000+00:00,feeder,06,L1 Active Power,kW,14.47
881908,Radcliffe Road,2024-01-30T21:00:00.000+00:00,feeder,06,N Current (RMS),A,27.8
881908,Radcliffe Road,2024-01-30T21:00:00.000+00:00,feeder,06,L3 Current (RMS),A,26.9
881908,Radcliffe Road,2024-01-30T21:00:00.000+00:00,feeder,06,L2 Current (RMS),A,25.4
881908,Radcliffe Road,2024-01-30T21:00:00.000+00:00,feeder,06,L1 Current (RMS),A,60.4
881908,Radcliffe Road,2024-01-30T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.21
881908,Radcliffe Road,2024-01-30T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.39
881908,Radcliffe Road,2024-01-30T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.58
881908,Radcliffe Road,2024-01-30T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.22
881908,Radcliffe Road,2024-01-30T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.73
881908,Radcliffe Road,2024-01-30T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.06
881908,Radcliffe Road,2024-01-30T21:00:00.000+00:00,feeder,05,N Current (RMS),A,29.6
881908,Radcliffe Road,2024-01-30T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,10.1
881908,Radcliffe Road,2024-01-30T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,61.1
881908,Radcliffe Road,2024-01-30T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,30.3
881908,Radcliffe Road,2024-01-30T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
881908,Radcliffe Road,2024-01-30T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.09
881908,Radcliffe Road,2024-01-30T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
881908,Radcliffe Road,2024-01-30T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.22
881908,Radcliffe Road,2024-01-30T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.72
881908,Radcliffe Road,2024-01-30T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.94
881908,Radcliffe Road,2024-01-30T21:00:00.000+00:00,feeder,04,N Current (RMS),A,9.3
881908,Radcliffe Road,2024-01-30T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.2
881908,Radcliffe Road,2024-01-30T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.6
881908,Radcliffe Road,2024-01-30T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.4
881908,Radcliffe Road,2024-01-30T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.07
881908,Radcliffe Road,2024-01-30T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
881908,Radcliffe Road,2024-01-30T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
881908,Radcliffe Road,2024-01-30T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.32
881908,Radcliffe Road,2024-01-30T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.24
881908,Radcliffe Road,2024-01-30T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.31
881908,Radcliffe Road,2024-01-30T21:00:00.000+00:00,feeder,03,N Current (RMS),A,16.1
881908,Radcliffe Road,2024-01-30T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.5
881908,Radcliffe Road,2024-01-30T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,35.0
881908,Radcliffe Road,2024-01-30T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.5
881908,Radcliffe Road,2024-01-30T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
881908,Radcliffe Road,2024-01-30T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
881908,Radcliffe Road,2024-01-30T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
881908,Radcliffe Road,2024-01-30T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.14
881908,Radcliffe Road,2024-01-30T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.53
881908,Radcliffe Road,2024-01-30T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.16
881908,Radcliffe Road,2024-01-30T21:00:00.000+00:00,feeder,02,N Current (RMS),A,19.5
881908,Radcliffe Road,2024-01-30T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.1
881908,Radcliffe Road,2024-01-30T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.1
881908,Radcliffe Road,2024-01-30T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.2
881908,Radcliffe Road,2024-01-30T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.73
881908,Radcliffe Road,2024-01-30T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.75
881908,Radcliffe Road,2024-01-30T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.71
881908,Radcliffe Road,2024-01-30T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.72
881908,Radcliffe Road,2024-01-30T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.34
881908,Radcliffe Road,2024-01-30T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.82
881908,Radcliffe Road,2024-01-30T21:00:00.000+00:00,feeder,01,N Current (RMS),A,34.9
881908,Radcliffe Road,2024-01-30T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,65.8
881908,Radcliffe Road,2024-01-30T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,60.2
881908,Radcliffe Road,2024-01-30T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,51.3
881908,Radcliffe Road,2024-01-30T21:00:00.000+00:00,transformer,,Temperature,C,26.6
881908,Radcliffe Road,2024-01-30T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
881908,Radcliffe Road,2024-01-30T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
881908,Radcliffe Road,2024-01-30T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
881908,Radcliffe Road,2024-01-30T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
881908,Radcliffe Road,2024-01-30T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
881908,Radcliffe Road,2024-01-30T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
881908,Radcliffe Road,2024-01-30T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
881908,Radcliffe Road,2024-01-30T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
881908,Radcliffe Road,2024-01-30T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
881908,Radcliffe Road,2024-01-30T21:00:00.000+00:00,busbar,,L3 Active Power,kW,40.57
881908,Radcliffe Road,2024-01-30T21:00:00.000+00:00,busbar,,L2 Active Power,kW,52.52
881908,Radcliffe Road,2024-01-30T21:00:00.000+00:00,busbar,,L1 Active Power,kW,45.76
881908,Radcliffe Road,2024-01-30T21:00:00.000+00:00,busbar,,N Current (RMS),A,75.5
881908,Radcliffe Road,2024-01-30T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
881908,Radcliffe Road,2024-01-30T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.8
881908,Radcliffe Road,2024-01-30T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
881908,Radcliffe Road,2024-01-30T20:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.67
881908,Radcliffe Road,2024-01-30T20:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.09
881908,Radcliffe Road,2024-01-30T20:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.78
881908,Radcliffe Road,2024-01-30T20:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.93
881908,Radcliffe Road,2024-01-30T20:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
881908,Radcliffe Road,2024-01-30T20:50:00.000+00:00,feeder,06,L1 Active Power,kW,18.1
881908,Radcliffe Road,2024-01-30T20:50:00.000+00:00,feeder,06,N Current (RMS),A,41.2
881908,Radcliffe Road,2024-01-30T20:50:00.000+00:00,feeder,06,L3 Current (RMS),A,26.4
881908,Radcliffe Road,2024-01-30T20:50:00.000+00:00,feeder,06,L2 Current (RMS),A,21.7
881908,Radcliffe Road,2024-01-30T20:50:00.000+00:00,feeder,06,L1 Current (RMS),A,75.5
881908,Radcliffe Road,2024-01-30T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
881908,Radcliffe Road,2024-01-30T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.11
881908,Radcliffe Road,2024-01-30T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.64
881908,Radcliffe Road,2024-01-30T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.13
881908,Radcliffe Road,2024-01-30T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,14.71
881908,Radcliffe Road,2024-01-30T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.81
881908,Radcliffe Road,2024-01-30T20:50:00.000+00:00,feeder,05,N Current (RMS),A,34.0
881908,Radcliffe Road,2024-01-30T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,6.5
881908,Radcliffe Road,2024-01-30T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,61.0
881908,Radcliffe Road,2024-01-30T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,25.6
881908,Radcliffe Road,2024-01-30T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
881908,Radcliffe Road,2024-01-30T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
881908,Radcliffe Road,2024-01-30T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
881908,Radcliffe Road,2024-01-30T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.81
881908,Radcliffe Road,2024-01-30T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.05
881908,Radcliffe Road,2024-01-30T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.33
881908,Radcliffe Road,2024-01-30T20:50:00.000+00:00,feeder,04,N Current (RMS),A,13.8
881908,Radcliffe Road,2024-01-30T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.0
881908,Radcliffe Road,2024-01-30T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.4
881908,Radcliffe Road,2024-01-30T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,6.1
881908,Radcliffe Road,2024-01-30T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.35
881908,Radcliffe Road,2024-01-30T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
881908,Radcliffe Road,2024-01-30T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
881908,Radcliffe Road,2024-01-30T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.59
881908,Radcliffe Road,2024-01-30T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.66
881908,Radcliffe Road,2024-01-30T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.55
881908,Radcliffe Road,2024-01-30T20:50:00.000+00:00,feeder,03,N Current (RMS),A,14.0
881908,Radcliffe Road,2024-01-30T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.6
881908,Radcliffe Road,2024-01-30T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.2
881908,Radcliffe Road,2024-01-30T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.4
881908,Radcliffe Road,2024-01-30T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
881908,Radcliffe Road,2024-01-30T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
881908,Radcliffe Road,2024-01-30T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
881908,Radcliffe Road,2024-01-30T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.59
881908,Radcliffe Road,2024-01-30T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.47
881908,Radcliffe Road,2024-01-30T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.93
881908,Radcliffe Road,2024-01-30T20:50:00.000+00:00,feeder,02,N Current (RMS),A,13.4
881908,Radcliffe Road,2024-01-30T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,37.0
881908,Radcliffe Road,2024-01-30T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.4
881908,Radcliffe Road,2024-01-30T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.6
881908,Radcliffe Road,2024-01-30T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.74
881908,Radcliffe Road,2024-01-30T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
881908,Radcliffe Road,2024-01-30T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.63
881908,Radcliffe Road,2024-01-30T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.9
881908,Radcliffe Road,2024-01-30T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.0
881908,Radcliffe Road,2024-01-30T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.82
881908,Radcliffe Road,2024-01-30T20:50:00.000+00:00,feeder,01,N Current (RMS),A,40.5
881908,Radcliffe Road,2024-01-30T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,62.8
881908,Radcliffe Road,2024-01-30T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,43.0
881908,Radcliffe Road,2024-01-30T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,57.1
881908,Radcliffe Road,2024-01-30T20:50:00.000+00:00,transformer,,Temperature,C,26.6
881908,Radcliffe Road,2024-01-30T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
881908,Radcliffe Road,2024-01-30T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
881908,Radcliffe Road,2024-01-30T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
881908,Radcliffe Road,2024-01-30T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
881908,Radcliffe Road,2024-01-30T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
881908,Radcliffe Road,2024-01-30T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
881908,Radcliffe Road,2024-01-30T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
881908,Radcliffe Road,2024-01-30T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
881908,Radcliffe Road,2024-01-30T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
881908,Radcliffe Road,2024-01-30T20:50:00.000+00:00,busbar,,L3 Active Power,kW,41.95
881908,Radcliffe Road,2024-01-30T20:50:00.000+00:00,busbar,,L2 Active Power,kW,47.89
881908,Radcliffe Road,2024-01-30T20:50:00.000+00:00,busbar,,L1 Active Power,kW,50.54
881908,Radcliffe Road,2024-01-30T20:50:00.000+00:00,busbar,,N Current (RMS),A,75.3
881908,Radcliffe Road,2024-01-30T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
881908,Radcliffe Road,2024-01-30T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
881908,Radcliffe Road,2024-01-30T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.6
881908,Radcliffe Road,2024-01-30T20:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.77
881908,Radcliffe Road,2024-01-30T20:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.16
881908,Radcliffe Road,2024-01-30T20:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.9
881908,Radcliffe Road,2024-01-30T20:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.18
881908,Radcliffe Road,2024-01-30T20:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.38
881908,Radcliffe Road,2024-01-30T20:40:00.000+00:00,feeder,06,L1 Active Power,kW,16.72
881908,Radcliffe Road,2024-01-30T20:40:00.000+00:00,feeder,06,N Current (RMS),A,36.9
881908,Radcliffe Road,2024-01-30T20:40:00.000+00:00,feeder,06,L3 Current (RMS),A,27.4
881908,Radcliffe Road,2024-01-30T20:40:00.000+00:00,feeder,06,L2 Current (RMS),A,23.4
881908,Radcliffe Road,2024-01-30T20:40:00.000+00:00,feeder,06,L1 Current (RMS),A,70.2
881908,Radcliffe Road,2024-01-30T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.27
881908,Radcliffe Road,2024-01-30T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.95
881908,Radcliffe Road,2024-01-30T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.66
881908,Radcliffe Road,2024-01-30T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.52
881908,Radcliffe Road,2024-01-30T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.37
881908,Radcliffe Road,2024-01-30T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
881908,Radcliffe Road,2024-01-30T20:40:00.000+00:00,feeder,05,N Current (RMS),A,33.9
881908,Radcliffe Road,2024-01-30T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,2.6
881908,Radcliffe Road,2024-01-30T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,59.6
881908,Radcliffe Road,2024-01-30T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,26.3
881908,Radcliffe Road,2024-01-30T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
881908,Radcliffe Road,2024-01-30T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
881908,Radcliffe Road,2024-01-30T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
881908,Radcliffe Road,2024-01-30T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.52
881908,Radcliffe Road,2024-01-30T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.36
881908,Radcliffe Road,2024-01-30T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.55
881908,Radcliffe Road,2024-01-30T20:40:00.000+00:00,feeder,04,N Current (RMS),A,16.2
881908,Radcliffe Road,2024-01-30T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.9
881908,Radcliffe Road,2024-01-30T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.2
881908,Radcliffe Road,2024-01-30T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
881908,Radcliffe Road,2024-01-30T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.25
881908,Radcliffe Road,2024-01-30T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
881908,Radcliffe Road,2024-01-30T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
881908,Radcliffe Road,2024-01-30T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.98
881908,Radcliffe Road,2024-01-30T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.69
881908,Radcliffe Road,2024-01-30T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.24
