Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881908,Radcliffe Road,2024-01-30T20:40:00.000+00:00,feeder,03,N Current (RMS),A,16.4
881908,Radcliffe Road,2024-01-30T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
881908,Radcliffe Road,2024-01-30T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.4
881908,Radcliffe Road,2024-01-30T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.9
881908,Radcliffe Road,2024-01-30T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.06
881908,Radcliffe Road,2024-01-30T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
881908,Radcliffe Road,2024-01-30T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
881908,Radcliffe Road,2024-01-30T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.34
881908,Radcliffe Road,2024-01-30T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.04
881908,Radcliffe Road,2024-01-30T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.56
881908,Radcliffe Road,2024-01-30T20:40:00.000+00:00,feeder,02,N Current (RMS),A,11.4
881908,Radcliffe Road,2024-01-30T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.0
881908,Radcliffe Road,2024-01-30T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.4
881908,Radcliffe Road,2024-01-30T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.5
881908,Radcliffe Road,2024-01-30T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.58
881908,Radcliffe Road,2024-01-30T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.9
881908,Radcliffe Road,2024-01-30T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.54
881908,Radcliffe Road,2024-01-30T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.21
881908,Radcliffe Road,2024-01-30T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.12
881908,Radcliffe Road,2024-01-30T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.39
881908,Radcliffe Road,2024-01-30T20:40:00.000+00:00,feeder,01,N Current (RMS),A,40.1
881908,Radcliffe Road,2024-01-30T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,59.9
881908,Radcliffe Road,2024-01-30T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,35.6
881908,Radcliffe Road,2024-01-30T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,59.1
881908,Radcliffe Road,2024-01-30T20:40:00.000+00:00,transformer,,Temperature,C,26.6
881908,Radcliffe Road,2024-01-30T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
881908,Radcliffe Road,2024-01-30T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
881908,Radcliffe Road,2024-01-30T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
881908,Radcliffe Road,2024-01-30T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
881908,Radcliffe Road,2024-01-30T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
881908,Radcliffe Road,2024-01-30T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
881908,Radcliffe Road,2024-01-30T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
881908,Radcliffe Road,2024-01-30T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
881908,Radcliffe Road,2024-01-30T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
881908,Radcliffe Road,2024-01-30T20:40:00.000+00:00,busbar,,L3 Active Power,kW,36.75
881908,Radcliffe Road,2024-01-30T20:40:00.000+00:00,busbar,,L2 Active Power,kW,45.95
881908,Radcliffe Road,2024-01-30T20:40:00.000+00:00,busbar,,L1 Active Power,kW,51.47
881908,Radcliffe Road,2024-01-30T20:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
881908,Radcliffe Road,2024-01-30T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
881908,Radcliffe Road,2024-01-30T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
881908,Radcliffe Road,2024-01-30T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.9
881908,Radcliffe Road,2024-01-30T20:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.73
881908,Radcliffe Road,2024-01-30T20:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.24
881908,Radcliffe Road,2024-01-30T20:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.72
881908,Radcliffe Road,2024-01-30T20:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.41
881908,Radcliffe Road,2024-01-30T20:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.04
881908,Radcliffe Road,2024-01-30T20:30:00.000+00:00,feeder,06,L1 Active Power,kW,16.49
881908,Radcliffe Road,2024-01-30T20:30:00.000+00:00,feeder,06,N Current (RMS),A,36.0
881908,Radcliffe Road,2024-01-30T20:30:00.000+00:00,feeder,06,L3 Current (RMS),A,28.8
881908,Radcliffe Road,2024-01-30T20:30:00.000+00:00,feeder,06,L2 Current (RMS),A,22.2
881908,Radcliffe Road,2024-01-30T20:30:00.000+00:00,feeder,06,L1 Current (RMS),A,69.4
881908,Radcliffe Road,2024-01-30T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
881908,Radcliffe Road,2024-01-30T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.27
881908,Radcliffe Road,2024-01-30T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.58
881908,Radcliffe Road,2024-01-30T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.56
881908,Radcliffe Road,2024-01-30T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,15.65
881908,Radcliffe Road,2024-01-30T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.81
881908,Radcliffe Road,2024-01-30T20:30:00.000+00:00,feeder,05,N Current (RMS),A,37.9
881908,Radcliffe Road,2024-01-30T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,2.8
881908,Radcliffe Road,2024-01-30T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,65.3
881908,Radcliffe Road,2024-01-30T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,25.4
881908,Radcliffe Road,2024-01-30T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
881908,Radcliffe Road,2024-01-30T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
881908,Radcliffe Road,2024-01-30T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
881908,Radcliffe Road,2024-01-30T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.16
881908,Radcliffe Road,2024-01-30T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.28
881908,Radcliffe Road,2024-01-30T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.8
881908,Radcliffe Road,2024-01-30T20:30:00.000+00:00,feeder,04,N Current (RMS),A,17.7
881908,Radcliffe Road,2024-01-30T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.8
881908,Radcliffe Road,2024-01-30T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.9
881908,Radcliffe Road,2024-01-30T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.0
881908,Radcliffe Road,2024-01-30T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.24
881908,Radcliffe Road,2024-01-30T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
881908,Radcliffe Road,2024-01-30T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
881908,Radcliffe Road,2024-01-30T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.39
881908,Radcliffe Road,2024-01-30T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.49
881908,Radcliffe Road,2024-01-30T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.28
881908,Radcliffe Road,2024-01-30T20:30:00.000+00:00,feeder,03,N Current (RMS),A,14.7
881908,Radcliffe Road,2024-01-30T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.0
881908,Radcliffe Road,2024-01-30T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.5
881908,Radcliffe Road,2024-01-30T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,39.4
881908,Radcliffe Road,2024-01-30T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
881908,Radcliffe Road,2024-01-30T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
881908,Radcliffe Road,2024-01-30T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
881908,Radcliffe Road,2024-01-30T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.67
881908,Radcliffe Road,2024-01-30T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.92
881908,Radcliffe Road,2024-01-30T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.92
881908,Radcliffe Road,2024-01-30T20:30:00.000+00:00,feeder,02,N Current (RMS),A,16.4
881908,Radcliffe Road,2024-01-30T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.5
881908,Radcliffe Road,2024-01-30T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.6
881908,Radcliffe Road,2024-01-30T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.7
881908,Radcliffe Road,2024-01-30T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
881908,Radcliffe Road,2024-01-30T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.93
881908,Radcliffe Road,2024-01-30T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.53
881908,Radcliffe Road,2024-01-30T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.82
881908,Radcliffe Road,2024-01-30T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.82
881908,Radcliffe Road,2024-01-30T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.1
881908,Radcliffe Road,2024-01-30T20:30:00.000+00:00,feeder,01,N Current (RMS),A,43.2
881908,Radcliffe Road,2024-01-30T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,62.5
881908,Radcliffe Road,2024-01-30T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,38.6
881908,Radcliffe Road,2024-01-30T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,59.8
881908,Radcliffe Road,2024-01-30T20:30:00.000+00:00,transformer,,Temperature,C,26.6
881908,Radcliffe Road,2024-01-30T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
881908,Radcliffe Road,2024-01-30T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
881908,Radcliffe Road,2024-01-30T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
881908,Radcliffe Road,2024-01-30T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
881908,Radcliffe Road,2024-01-30T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
881908,Radcliffe Road,2024-01-30T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
881908,Radcliffe Road,2024-01-30T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
881908,Radcliffe Road,2024-01-30T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
881908,Radcliffe Road,2024-01-30T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
881908,Radcliffe Road,2024-01-30T20:30:00.000+00:00,busbar,,L3 Active Power,kW,41.02
881908,Radcliffe Road,2024-01-30T20:30:00.000+00:00,busbar,,L2 Active Power,kW,49.2
881908,Radcliffe Road,2024-01-30T20:30:00.000+00:00,busbar,,L1 Active Power,kW,49.4
881908,Radcliffe Road,2024-01-30T20:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
881908,Radcliffe Road,2024-01-30T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
881908,Radcliffe Road,2024-01-30T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
881908,Radcliffe Road,2024-01-30T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
881908,Radcliffe Road,2024-01-30T20:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.64
881908,Radcliffe Road,2024-01-30T20:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.03
881908,Radcliffe Road,2024-01-30T20:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.44
881908,Radcliffe Road,2024-01-30T20:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.26
881908,Radcliffe Road,2024-01-30T20:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.75
881908,Radcliffe Road,2024-01-30T20:20:00.000+00:00,feeder,06,L1 Active Power,kW,17.45
881908,Radcliffe Road,2024-01-30T20:20:00.000+00:00,feeder,06,N Current (RMS),A,39.9
881908,Radcliffe Road,2024-01-30T20:20:00.000+00:00,feeder,06,L3 Current (RMS),A,27.9
881908,Radcliffe Road,2024-01-30T20:20:00.000+00:00,feeder,06,L2 Current (RMS),A,20.8
881908,Radcliffe Road,2024-01-30T20:20:00.000+00:00,feeder,06,L1 Current (RMS),A,73.6
881908,Radcliffe Road,2024-01-30T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.15
881908,Radcliffe Road,2024-01-30T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.24
881908,Radcliffe Road,2024-01-30T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.48
881908,Radcliffe Road,2024-01-30T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.56
881908,Radcliffe Road,2024-01-30T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,14.94
881908,Radcliffe Road,2024-01-30T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.35
881908,Radcliffe Road,2024-01-30T20:20:00.000+00:00,feeder,05,N Current (RMS),A,37.6
881908,Radcliffe Road,2024-01-30T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,2.6
881908,Radcliffe Road,2024-01-30T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,62.3
881908,Radcliffe Road,2024-01-30T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,19.9
881908,Radcliffe Road,2024-01-30T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
881908,Radcliffe Road,2024-01-30T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
881908,Radcliffe Road,2024-01-30T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
881908,Radcliffe Road,2024-01-30T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.39
881908,Radcliffe Road,2024-01-30T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.44
881908,Radcliffe Road,2024-01-30T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.96
881908,Radcliffe Road,2024-01-30T20:20:00.000+00:00,feeder,04,N Current (RMS),A,12.5
881908,Radcliffe Road,2024-01-30T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.3
881908,Radcliffe Road,2024-01-30T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.2
881908,Radcliffe Road,2024-01-30T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.3
881908,Radcliffe Road,2024-01-30T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.14
881908,Radcliffe Road,2024-01-30T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
881908,Radcliffe Road,2024-01-30T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
881908,Radcliffe Road,2024-01-30T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.38
881908,Radcliffe Road,2024-01-30T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.18
881908,Radcliffe Road,2024-01-30T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.16
881908,Radcliffe Road,2024-01-30T20:20:00.000+00:00,feeder,03,N Current (RMS),A,15.4
881908,Radcliffe Road,2024-01-30T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.8
881908,Radcliffe Road,2024-01-30T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,30.4
881908,Radcliffe Road,2024-01-30T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.1
881908,Radcliffe Road,2024-01-30T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
881908,Radcliffe Road,2024-01-30T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
881908,Radcliffe Road,2024-01-30T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
881908,Radcliffe Road,2024-01-30T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.06
881908,Radcliffe Road,2024-01-30T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.82
881908,Radcliffe Road,2024-01-30T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.08
881908,Radcliffe Road,2024-01-30T20:20:00.000+00:00,feeder,02,N Current (RMS),A,14.8
881908,Radcliffe Road,2024-01-30T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.8
881908,Radcliffe Road,2024-01-30T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.6
881908,Radcliffe Road,2024-01-30T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.5
881908,Radcliffe Road,2024-01-30T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
881908,Radcliffe Road,2024-01-30T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.68
881908,Radcliffe Road,2024-01-30T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.34
881908,Radcliffe Road,2024-01-30T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.13
881908,Radcliffe Road,2024-01-30T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.57
881908,Radcliffe Road,2024-01-30T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.97
881908,Radcliffe Road,2024-01-30T20:20:00.000+00:00,feeder,01,N Current (RMS),A,44.4
881908,Radcliffe Road,2024-01-30T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,67.7
881908,Radcliffe Road,2024-01-30T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,45.1
881908,Radcliffe Road,2024-01-30T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,82.0
881908,Radcliffe Road,2024-01-30T20:20:00.000+00:00,transformer,,Temperature,C,26.6
881908,Radcliffe Road,2024-01-30T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
881908,Radcliffe Road,2024-01-30T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
881908,Radcliffe Road,2024-01-30T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
881908,Radcliffe Road,2024-01-30T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
881908,Radcliffe Road,2024-01-30T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
881908,Radcliffe Road,2024-01-30T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
881908,Radcliffe Road,2024-01-30T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
881908,Radcliffe Road,2024-01-30T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
881908,Radcliffe Road,2024-01-30T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
881908,Radcliffe Road,2024-01-30T20:20:00.000+00:00,busbar,,L3 Active Power,kW,40.78
881908,Radcliffe Road,2024-01-30T20:20:00.000+00:00,busbar,,L2 Active Power,kW,49.7
881908,Radcliffe Road,2024-01-30T20:20:00.000+00:00,busbar,,L1 Active Power,kW,53.97
881908,Radcliffe Road,2024-01-30T20:20:00.000+00:00,busbar,,N Current (RMS),A,79.3
881908,Radcliffe Road,2024-01-30T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
881908,Radcliffe Road,2024-01-30T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.9
881908,Radcliffe Road,2024-01-30T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.1
881908,Radcliffe Road,2024-01-30T20:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.86
881908,Radcliffe Road,2024-01-30T20:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.26
881908,Radcliffe Road,2024-01-30T20:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.56
881908,Radcliffe Road,2024-01-30T20:10:00.000+00:00,feeder,06,L3 Active Power,kW,7.34
881908,Radcliffe Road,2024-01-30T20:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.7
881908,Radcliffe Road,2024-01-30T20:10:00.000+00:00,feeder,06,L1 Active Power,kW,17.2
881908,Radcliffe Road,2024-01-30T20:10:00.000+00:00,feeder,06,N Current (RMS),A,37.7
881908,Radcliffe Road,2024-01-30T20:10:00.000+00:00,feeder,06,L3 Current (RMS),A,32.5
881908,Radcliffe Road,2024-01-30T20:10:00.000+00:00,feeder,06,L2 Current (RMS),A,21.2
881908,Radcliffe Road,2024-01-30T20:10:00.000+00:00,feeder,06,L1 Current (RMS),A,72.1
881908,Radcliffe Road,2024-01-30T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
881908,Radcliffe Road,2024-01-30T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.06
881908,Radcliffe Road,2024-01-30T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.6
881908,Radcliffe Road,2024-01-30T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.59
881908,Radcliffe Road,2024-01-30T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,16.32
881908,Radcliffe Road,2024-01-30T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.29
881908,Radcliffe Road,2024-01-30T20:10:00.000+00:00,feeder,05,N Current (RMS),A,41.8
881908,Radcliffe Road,2024-01-30T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,2.8
881908,Radcliffe Road,2024-01-30T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,67.8
881908,Radcliffe Road,2024-01-30T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,19.6
881908,Radcliffe Road,2024-01-30T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
881908,Radcliffe Road,2024-01-30T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
881908,Radcliffe Road,2024-01-30T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
881908,Radcliffe Road,2024-01-30T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.99
881908,Radcliffe Road,2024-01-30T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.27
881908,Radcliffe Road,2024-01-30T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.78
881908,Radcliffe Road,2024-01-30T20:10:00.000+00:00,feeder,04,N Current (RMS),A,14.6
881908,Radcliffe Road,2024-01-30T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,30.2
881908,Radcliffe Road,2024-01-30T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.5
881908,Radcliffe Road,2024-01-30T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.8
881908,Radcliffe Road,2024-01-30T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.4
881908,Radcliffe Road,2024-01-30T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
881908,Radcliffe Road,2024-01-30T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
881908,Radcliffe Road,2024-01-30T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.93
881908,Radcliffe Road,2024-01-30T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.73
881908,Radcliffe Road,2024-01-30T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.59
881908,Radcliffe Road,2024-01-30T20:10:00.000+00:00,feeder,03,N Current (RMS),A,18.5
881908,Radcliffe Road,2024-01-30T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,36.7
881908,Radcliffe Road,2024-01-30T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.0
881908,Radcliffe Road,2024-01-30T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.6
881908,Radcliffe Road,2024-01-30T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
881908,Radcliffe Road,2024-01-30T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.19
881908,Radcliffe Road,2024-01-30T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.09
881908,Radcliffe Road,2024-01-30T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.09
881908,Radcliffe Road,2024-01-30T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.14
881908,Radcliffe Road,2024-01-30T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.15
881908,Radcliffe Road,2024-01-30T20:10:00.000+00:00,feeder,02,N Current (RMS),A,17.6
881908,Radcliffe Road,2024-01-30T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.5
881908,Radcliffe Road,2024-01-30T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.9
881908,Radcliffe Road,2024-01-30T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.5
881908,Radcliffe Road,2024-01-30T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
881908,Radcliffe Road,2024-01-30T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.78
881908,Radcliffe Road,2024-01-30T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.87
881908,Radcliffe Road,2024-01-30T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,19.19
881908,Radcliffe Road,2024-01-30T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.85
881908,Radcliffe Road,2024-01-30T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.74
881908,Radcliffe Road,2024-01-30T20:10:00.000+00:00,feeder,01,N Current (RMS),A,51.7
881908,Radcliffe Road,2024-01-30T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,80.1
881908,Radcliffe Road,2024-01-30T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,42.2
881908,Radcliffe Road,2024-01-30T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,55.3
881908,Radcliffe Road,2024-01-30T20:10:00.000+00:00,transformer,,Temperature,C,26.6
881908,Radcliffe Road,2024-01-30T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
881908,Radcliffe Road,2024-01-30T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
881908,Radcliffe Road,2024-01-30T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
881908,Radcliffe Road,2024-01-30T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
881908,Radcliffe Road,2024-01-30T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
881908,Radcliffe Road,2024-01-30T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
881908,Radcliffe Road,2024-01-30T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
881908,Radcliffe Road,2024-01-30T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
881908,Radcliffe Road,2024-01-30T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
881908,Radcliffe Road,2024-01-30T20:10:00.000+00:00,busbar,,L3 Active Power,kW,47.13
881908,Radcliffe Road,2024-01-30T20:10:00.000+00:00,busbar,,L2 Active Power,kW,51.01
881908,Radcliffe Road,2024-01-30T20:10:00.000+00:00,busbar,,L1 Active Power,kW,48.76
881908,Radcliffe Road,2024-01-30T20:10:00.000+00:00,busbar,,N Current (RMS),A,81.2
881908,Radcliffe Road,2024-01-30T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.6
881908,Radcliffe Road,2024-01-30T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.2
881908,Radcliffe Road,2024-01-30T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.1
881908,Radcliffe Road,2024-01-30T20:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.12
881908,Radcliffe Road,2024-01-30T20:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.16
881908,Radcliffe Road,2024-01-30T20:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.73
881908,Radcliffe Road,2024-01-30T20:00:00.000+00:00,feeder,06,L3 Active Power,kW,10.79
881908,Radcliffe Road,2024-01-30T20:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.93
881908,Radcliffe Road,2024-01-30T20:00:00.000+00:00,feeder,06,L1 Active Power,kW,15.62
881908,Radcliffe Road,2024-01-30T20:00:00.000+00:00,feeder,06,N Current (RMS),A,26.7
881908,Radcliffe Road,2024-01-30T20:00:00.000+00:00,feeder,06,L3 Current (RMS),A,46.8
881908,Radcliffe Road,2024-01-30T20:00:00.000+00:00,feeder,06,L2 Current (RMS),A,30.1
881908,Radcliffe Road,2024-01-30T20:00:00.000+00:00,feeder,06,L1 Current (RMS),A,66.2
881908,Radcliffe Road,2024-01-30T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
881908,Radcliffe Road,2024-01-30T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.99
881908,Radcliffe Road,2024-01-30T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.6
881908,Radcliffe Road,2024-01-30T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.58
881908,Radcliffe Road,2024-01-30T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.58
881908,Radcliffe Road,2024-01-30T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.21
881908,Radcliffe Road,2024-01-30T20:00:00.000+00:00,feeder,05,N Current (RMS),A,36.8
881908,Radcliffe Road,2024-01-30T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,2.9
881908,Radcliffe Road,2024-01-30T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,60.9
881908,Radcliffe Road,2024-01-30T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,19.5
881908,Radcliffe Road,2024-01-30T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
881908,Radcliffe Road,2024-01-30T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
881908,Radcliffe Road,2024-01-30T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
881908,Radcliffe Road,2024-01-30T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.77
881908,Radcliffe Road,2024-01-30T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.88
881908,Radcliffe Road,2024-01-30T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.66
881908,Radcliffe Road,2024-01-30T20:00:00.000+00:00,feeder,04,N Current (RMS),A,17.1
881908,Radcliffe Road,2024-01-30T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.4
881908,Radcliffe Road,2024-01-30T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.9
881908,Radcliffe Road,2024-01-30T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.2
881908,Radcliffe Road,2024-01-30T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.36
881908,Radcliffe Road,2024-01-30T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
881908,Radcliffe Road,2024-01-30T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
881908,Radcliffe Road,2024-01-30T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.77
881908,Radcliffe Road,2024-01-30T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.32
881908,Radcliffe Road,2024-01-30T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.22
881908,Radcliffe Road,2024-01-30T20:00:00.000+00:00,feeder,03,N Current (RMS),A,15.8
881908,Radcliffe Road,2024-01-30T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,38.6
881908,Radcliffe Road,2024-01-30T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,35.4
881908,Radcliffe Road,2024-01-30T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,36.1
881908,Radcliffe Road,2024-01-30T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
881908,Radcliffe Road,2024-01-30T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
881908,Radcliffe Road,2024-01-30T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
881908,Radcliffe Road,2024-01-30T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.23
881908,Radcliffe Road,2024-01-30T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.82
881908,Radcliffe Road,2024-01-30T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.97
881908,Radcliffe Road,2024-01-30T20:00:00.000+00:00,feeder,02,N Current (RMS),A,18.7
881908,Radcliffe Road,2024-01-30T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.3
881908,Radcliffe Road,2024-01-30T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.2
881908,Radcliffe Road,2024-01-30T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.8
881908,Radcliffe Road,2024-01-30T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
881908,Radcliffe Road,2024-01-30T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.03
881908,Radcliffe Road,2024-01-30T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.77
881908,Radcliffe Road,2024-01-30T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,19.5
881908,Radcliffe Road,2024-01-30T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.99
881908,Radcliffe Road,2024-01-30T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.66
881908,Radcliffe Road,2024-01-30T20:00:00.000+00:00,feeder,01,N Current (RMS),A,51.3
881908,Radcliffe Road,2024-01-30T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,81.4
881908,Radcliffe Road,2024-01-30T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,47.4
881908,Radcliffe Road,2024-01-30T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,51.3
881908,Radcliffe Road,2024-01-30T20:00:00.000+00:00,transformer,,Temperature,C,26.6
881908,Radcliffe Road,2024-01-30T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
881908,Radcliffe Road,2024-01-30T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
881908,Radcliffe Road,2024-01-30T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
881908,Radcliffe Road,2024-01-30T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
881908,Radcliffe Road,2024-01-30T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
881908,Radcliffe Road,2024-01-30T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
881908,Radcliffe Road,2024-01-30T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
881908,Radcliffe Road,2024-01-30T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
881908,Radcliffe Road,2024-01-30T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
881908,Radcliffe Road,2024-01-30T20:00:00.000+00:00,busbar,,L3 Active Power,kW,49.65
881908,Radcliffe Road,2024-01-30T20:00:00.000+00:00,busbar,,L2 Active Power,kW,52.52
881908,Radcliffe Road,2024-01-30T20:00:00.000+00:00,busbar,,L1 Active Power,kW,45.34
881908,Radcliffe Road,2024-01-30T20:00:00.000+00:00,busbar,,N Current (RMS),A,86.1
881908,Radcliffe Road,2024-01-30T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
881908,Radcliffe Road,2024-01-30T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.7
881908,Radcliffe Road,2024-01-30T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
881908,Radcliffe Road,2024-01-30T19:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.71
881908,Radcliffe Road,2024-01-30T19:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.84
881908,Radcliffe Road,2024-01-30T19:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.7
881908,Radcliffe Road,2024-01-30T19:50:00.000+00:00,feeder,06,L3 Active Power,kW,8.8
881908,Radcliffe Road,2024-01-30T19:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.21
881908,Radcliffe Road,2024-01-30T19:50:00.000+00:00,feeder,06,L1 Active Power,kW,16.48
881908,Radcliffe Road,2024-01-30T19:50:00.000+00:00,feeder,06,N Current (RMS),A,34.6
881908,Radcliffe Road,2024-01-30T19:50:00.000+00:00,feeder,06,L3 Current (RMS),A,39.4
881908,Radcliffe Road,2024-01-30T19:50:00.000+00:00,feeder,06,L2 Current (RMS),A,22.7
881908,Radcliffe Road,2024-01-30T19:50:00.000+00:00,feeder,06,L1 Current (RMS),A,69.5
881908,Radcliffe Road,2024-01-30T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.23
881908,Radcliffe Road,2024-01-30T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.29
881908,Radcliffe Road,2024-01-30T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.53
881908,Radcliffe Road,2024-01-30T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.57
881908,Radcliffe Road,2024-01-30T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,14.2
881908,Radcliffe Road,2024-01-30T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.46
881908,Radcliffe Road,2024-01-30T19:50:00.000+00:00,feeder,05,N Current (RMS),A,36.7
881908,Radcliffe Road,2024-01-30T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,2.8
881908,Radcliffe Road,2024-01-30T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,59.3
881908,Radcliffe Road,2024-01-30T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,16.5
881908,Radcliffe Road,2024-01-30T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
881908,Radcliffe Road,2024-01-30T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
881908,Radcliffe Road,2024-01-30T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
881908,Radcliffe Road,2024-01-30T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.08
881908,Radcliffe Road,2024-01-30T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.06
881908,Radcliffe Road,2024-01-30T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.8
881908,Radcliffe Road,2024-01-30T19:50:00.000+00:00,feeder,04,N Current (RMS),A,16.7
881908,Radcliffe Road,2024-01-30T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.0
881908,Radcliffe Road,2024-01-30T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.5
881908,Radcliffe Road,2024-01-30T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,4.0
881908,Radcliffe Road,2024-01-30T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.08
881908,Radcliffe Road,2024-01-30T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
881908,Radcliffe Road,2024-01-30T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
881908,Radcliffe Road,2024-01-30T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.51
881908,Radcliffe Road,2024-01-30T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.51
881908,Radcliffe Road,2024-01-30T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.86
881908,Radcliffe Road,2024-01-30T19:50:00.000+00:00,feeder,03,N Current (RMS),A,15.6
881908,Radcliffe Road,2024-01-30T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.2
881908,Radcliffe Road,2024-01-30T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.9
881908,Radcliffe Road,2024-01-30T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.4
881908,Radcliffe Road,2024-01-30T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
881908,Radcliffe Road,2024-01-30T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
881908,Radcliffe Road,2024-01-30T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.08
881908,Radcliffe Road,2024-01-30T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.32
881908,Radcliffe Road,2024-01-30T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.4
881908,Radcliffe Road,2024-01-30T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.34
881908,Radcliffe Road,2024-01-30T19:50:00.000+00:00,feeder,02,N Current (RMS),A,11.2
881908,Radcliffe Road,2024-01-30T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.4
881908,Radcliffe Road,2024-01-30T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.5
881908,Radcliffe Road,2024-01-30T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.6
881908,Radcliffe Road,2024-01-30T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.31
881908,Radcliffe Road,2024-01-30T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.78
881908,Radcliffe Road,2024-01-30T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.54
881908,Radcliffe Road,2024-01-30T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,18.77
881908,Radcliffe Road,2024-01-30T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.16
881908,Radcliffe Road,2024-01-30T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.6
881908,Radcliffe Road,2024-01-30T19:50:00.000+00:00,feeder,01,N Current (RMS),A,53.4
881908,Radcliffe Road,2024-01-30T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,78.7
881908,Radcliffe Road,2024-01-30T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,36.3
881908,Radcliffe Road,2024-01-30T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,66.9
881908,Radcliffe Road,2024-01-30T19:50:00.000+00:00,transformer,,Temperature,C,26.6
881908,Radcliffe Road,2024-01-30T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
881908,Radcliffe Road,2024-01-30T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
881908,Radcliffe Road,2024-01-30T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
881908,Radcliffe Road,2024-01-30T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
881908,Radcliffe Road,2024-01-30T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
881908,Radcliffe Road,2024-01-30T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
881908,Radcliffe Road,2024-01-30T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
881908,Radcliffe Road,2024-01-30T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
881908,Radcliffe Road,2024-01-30T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
881908,Radcliffe Road,2024-01-30T19:50:00.000+00:00,busbar,,L3 Active Power,kW,45.06
881908,Radcliffe Road,2024-01-30T19:50:00.000+00:00,busbar,,L2 Active Power,kW,41.54
881908,Radcliffe Road,2024-01-30T19:50:00.000+00:00,busbar,,L1 Active Power,kW,46.55
881908,Radcliffe Road,2024-01-30T19:50:00.000+00:00,busbar,,N Current (RMS),A,78.7
881908,Radcliffe Road,2024-01-30T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
881908,Radcliffe Road,2024-01-30T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
881908,Radcliffe Road,2024-01-30T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
881908,Radcliffe Road,2024-01-30T19:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.69
881908,Radcliffe Road,2024-01-30T19:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.58
881908,Radcliffe Road,2024-01-30T19:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.96
881908,Radcliffe Road,2024-01-30T19:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.34
881908,Radcliffe Road,2024-01-30T19:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.6
881908,Radcliffe Road,2024-01-30T19:40:00.000+00:00,feeder,06,L1 Active Power,kW,15.14
881908,Radcliffe Road,2024-01-30T19:40:00.000+00:00,feeder,06,N Current (RMS),A,30.5
881908,Radcliffe Road,2024-01-30T19:40:00.000+00:00,feeder,06,L3 Current (RMS),A,20.3
881908,Radcliffe Road,2024-01-30T19:40:00.000+00:00,feeder,06,L2 Current (RMS),A,32.1
881908,Radcliffe Road,2024-01-30T19:40:00.000+00:00,feeder,06,L1 Current (RMS),A,63.9
881908,Radcliffe Road,2024-01-30T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.19
881908,Radcliffe Road,2024-01-30T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.05
881908,Radcliffe Road,2024-01-30T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.57
881908,Radcliffe Road,2024-01-30T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.54
881908,Radcliffe Road,2024-01-30T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.41
881908,Radcliffe Road,2024-01-30T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.46
881908,Radcliffe Road,2024-01-30T19:40:00.000+00:00,feeder,05,N Current (RMS),A,37.4
881908,Radcliffe Road,2024-01-30T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,2.7
881908,Radcliffe Road,2024-01-30T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,60.2
881908,Radcliffe Road,2024-01-30T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,16.6
881908,Radcliffe Road,2024-01-30T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
881908,Radcliffe Road,2024-01-30T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
881908,Radcliffe Road,2024-01-30T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
881908,Radcliffe Road,2024-01-30T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.11
881908,Radcliffe Road,2024-01-30T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.82
881908,Radcliffe Road,2024-01-30T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.81
881908,Radcliffe Road,2024-01-30T19:40:00.000+00:00,feeder,04,N Current (RMS),A,17.0
881908,Radcliffe Road,2024-01-30T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.0
881908,Radcliffe Road,2024-01-30T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.8
881908,Radcliffe Road,2024-01-30T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.1
881908,Radcliffe Road,2024-01-30T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.12
881908,Radcliffe Road,2024-01-30T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
881908,Radcliffe Road,2024-01-30T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
881908,Radcliffe Road,2024-01-30T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.88
881908,Radcliffe Road,2024-01-30T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.9
881908,Radcliffe Road,2024-01-30T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.23
881908,Radcliffe Road,2024-01-30T19:40:00.000+00:00,feeder,03,N Current (RMS),A,16.0
881908,Radcliffe Road,2024-01-30T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.2
881908,Radcliffe Road,2024-01-30T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.9
881908,Radcliffe Road,2024-01-30T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.2
881908,Radcliffe Road,2024-01-30T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
881908,Radcliffe Road,2024-01-30T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
881908,Radcliffe Road,2024-01-30T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.17
881908,Radcliffe Road,2024-01-30T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.24
881908,Radcliffe Road,2024-01-30T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.04
881908,Radcliffe Road,2024-01-30T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.31
881908,Radcliffe Road,2024-01-30T19:40:00.000+00:00,feeder,02,N Current (RMS),A,13.1
881908,Radcliffe Road,2024-01-30T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
881908,Radcliffe Road,2024-01-30T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.4
881908,Radcliffe Road,2024-01-30T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.5
881908,Radcliffe Road,2024-01-30T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.3
881908,Radcliffe Road,2024-01-30T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.8
881908,Radcliffe Road,2024-01-30T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.59
881908,Radcliffe Road,2024-01-30T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,22.07
881908,Radcliffe Road,2024-01-30T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.73
881908,Radcliffe Road,2024-01-30T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.99
881908,Radcliffe Road,2024-01-30T19:40:00.000+00:00,feeder,01,N Current (RMS),A,64.2
881908,Radcliffe Road,2024-01-30T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,91.7
881908,Radcliffe Road,2024-01-30T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.1
881908,Radcliffe Road,2024-01-30T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,68.5
881908,Radcliffe Road,2024-01-30T19:40:00.000+00:00,transformer,,Temperature,C,26.6
881908,Radcliffe Road,2024-01-30T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
881908,Radcliffe Road,2024-01-30T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
881908,Radcliffe Road,2024-01-30T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
881908,Radcliffe Road,2024-01-30T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
881908,Radcliffe Road,2024-01-30T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
881908,Radcliffe Road,2024-01-30T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
881908,Radcliffe Road,2024-01-30T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
881908,Radcliffe Road,2024-01-30T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
881908,Radcliffe Road,2024-01-30T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
881908,Radcliffe Road,2024-01-30T19:40:00.000+00:00,busbar,,L3 Active Power,kW,43.19
881908,Radcliffe Road,2024-01-30T19:40:00.000+00:00,busbar,,L2 Active Power,kW,44.5
881908,Radcliffe Road,2024-01-30T19:40:00.000+00:00,busbar,,L1 Active Power,kW,47.93
881908,Radcliffe Road,2024-01-30T19:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
881908,Radcliffe Road,2024-01-30T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
881908,Radcliffe Road,2024-01-30T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
881908,Radcliffe Road,2024-01-30T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
881908,Radcliffe Road,2024-01-30T19:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.88
881908,Radcliffe Road,2024-01-30T19:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.48
881908,Radcliffe Road,2024-01-30T19:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.3
881908,Radcliffe Road,2024-01-30T19:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.8
881908,Radcliffe Road,2024-01-30T19:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.04
881908,Radcliffe Road,2024-01-30T19:30:00.000+00:00,feeder,06,L1 Active Power,kW,15.54
881908,Radcliffe Road,2024-01-30T19:30:00.000+00:00,feeder,06,N Current (RMS),A,31.5
881908,Radcliffe Road,2024-01-30T19:30:00.000+00:00,feeder,06,L3 Current (RMS),A,18.5
881908,Radcliffe Road,2024-01-30T19:30:00.000+00:00,feeder,06,L2 Current (RMS),A,34.0
881908,Radcliffe Road,2024-01-30T19:30:00.000+00:00,feeder,06,L1 Current (RMS),A,65.8
881908,Radcliffe Road,2024-01-30T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.15
881908,Radcliffe Road,2024-01-30T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.15
881908,Radcliffe Road,2024-01-30T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.59
881908,Radcliffe Road,2024-01-30T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.63
881908,Radcliffe Road,2024-01-30T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.99
881908,Radcliffe Road,2024-01-30T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.49
881908,Radcliffe Road,2024-01-30T19:30:00.000+00:00,feeder,05,N Current (RMS),A,38.5
881908,Radcliffe Road,2024-01-30T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,2.9
881908,Radcliffe Road,2024-01-30T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,62.6
881908,Radcliffe Road,2024-01-30T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,16.8
881908,Radcliffe Road,2024-01-30T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
881908,Radcliffe Road,2024-01-30T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
881908,Radcliffe Road,2024-01-30T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
881908,Radcliffe Road,2024-01-30T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.41
881908,Radcliffe Road,2024-01-30T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.46
881908,Radcliffe Road,2024-01-30T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.91
881908,Radcliffe Road,2024-01-30T19:30:00.000+00:00,feeder,04,N Current (RMS),A,20.2
881908,Radcliffe Road,2024-01-30T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.0
881908,Radcliffe Road,2024-01-30T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.0
881908,Radcliffe Road,2024-01-30T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.4
881908,Radcliffe Road,2024-01-30T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.11
881908,Radcliffe Road,2024-01-30T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
881908,Radcliffe Road,2024-01-30T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
881908,Radcliffe Road,2024-01-30T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.49
881908,Radcliffe Road,2024-01-30T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.48
881908,Radcliffe Road,2024-01-30T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.82
881908,Radcliffe Road,2024-01-30T19:30:00.000+00:00,feeder,03,N Current (RMS),A,15.7
881908,Radcliffe Road,2024-01-30T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.2
881908,Radcliffe Road,2024-01-30T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,36.2
881908,Radcliffe Road,2024-01-30T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.1
881908,Radcliffe Road,2024-01-30T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
881908,Radcliffe Road,2024-01-30T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
881908,Radcliffe Road,2024-01-30T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
881908,Radcliffe Road,2024-01-30T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.22
881908,Radcliffe Road,2024-01-30T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.1
881908,Radcliffe Road,2024-01-30T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.6
881908,Radcliffe Road,2024-01-30T19:30:00.000+00:00,feeder,02,N Current (RMS),A,11.9
881908,Radcliffe Road,2024-01-30T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.6
881908,Radcliffe Road,2024-01-30T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.4
