Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881908,Radcliffe Road,2024-01-30T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.9
881908,Radcliffe Road,2024-01-30T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.51
881908,Radcliffe Road,2024-01-30T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.7
881908,Radcliffe Road,2024-01-30T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.38
881908,Radcliffe Road,2024-01-30T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,20.21
881908,Radcliffe Road,2024-01-30T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.69
881908,Radcliffe Road,2024-01-30T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.76
881908,Radcliffe Road,2024-01-30T19:30:00.000+00:00,feeder,01,N Current (RMS),A,54.5
881908,Radcliffe Road,2024-01-30T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,84.3
881908,Radcliffe Road,2024-01-30T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,42.0
881908,Radcliffe Road,2024-01-30T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,55.4
881908,Radcliffe Road,2024-01-30T19:30:00.000+00:00,transformer,,Temperature,C,26.6
881908,Radcliffe Road,2024-01-30T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
881908,Radcliffe Road,2024-01-30T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
881908,Radcliffe Road,2024-01-30T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
881908,Radcliffe Road,2024-01-30T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
881908,Radcliffe Road,2024-01-30T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
881908,Radcliffe Road,2024-01-30T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
881908,Radcliffe Road,2024-01-30T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
881908,Radcliffe Road,2024-01-30T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
881908,Radcliffe Road,2024-01-30T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
881908,Radcliffe Road,2024-01-30T19:30:00.000+00:00,busbar,,L3 Active Power,kW,41.76
881908,Radcliffe Road,2024-01-30T19:30:00.000+00:00,busbar,,L2 Active Power,kW,50.76
881908,Radcliffe Road,2024-01-30T19:30:00.000+00:00,busbar,,L1 Active Power,kW,44.13
881908,Radcliffe Road,2024-01-30T19:30:00.000+00:00,busbar,,N Current (RMS),A,80.8
881908,Radcliffe Road,2024-01-30T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
881908,Radcliffe Road,2024-01-30T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.8
881908,Radcliffe Road,2024-01-30T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
881908,Radcliffe Road,2024-01-30T19:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.85
881908,Radcliffe Road,2024-01-30T19:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.98
881908,Radcliffe Road,2024-01-30T19:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.1
881908,Radcliffe Road,2024-01-30T19:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.29
881908,Radcliffe Road,2024-01-30T19:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.84
881908,Radcliffe Road,2024-01-30T19:20:00.000+00:00,feeder,06,L1 Active Power,kW,14.56
881908,Radcliffe Road,2024-01-30T19:20:00.000+00:00,feeder,06,N Current (RMS),A,28.0
881908,Radcliffe Road,2024-01-30T19:20:00.000+00:00,feeder,06,L3 Current (RMS),A,24.4
881908,Radcliffe Road,2024-01-30T19:20:00.000+00:00,feeder,06,L2 Current (RMS),A,37.7
881908,Radcliffe Road,2024-01-30T19:20:00.000+00:00,feeder,06,L1 Current (RMS),A,61.7
881908,Radcliffe Road,2024-01-30T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
881908,Radcliffe Road,2024-01-30T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.06
881908,Radcliffe Road,2024-01-30T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.53
881908,Radcliffe Road,2024-01-30T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.8
881908,Radcliffe Road,2024-01-30T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.2
881908,Radcliffe Road,2024-01-30T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.55
881908,Radcliffe Road,2024-01-30T19:20:00.000+00:00,feeder,05,N Current (RMS),A,36.6
881908,Radcliffe Road,2024-01-30T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,11.9
881908,Radcliffe Road,2024-01-30T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,63.6
881908,Radcliffe Road,2024-01-30T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,16.9
881908,Radcliffe Road,2024-01-30T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
881908,Radcliffe Road,2024-01-30T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
881908,Radcliffe Road,2024-01-30T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
881908,Radcliffe Road,2024-01-30T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.7
881908,Radcliffe Road,2024-01-30T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.62
881908,Radcliffe Road,2024-01-30T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.98
881908,Radcliffe Road,2024-01-30T19:20:00.000+00:00,feeder,04,N Current (RMS),A,15.5
881908,Radcliffe Road,2024-01-30T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.8
881908,Radcliffe Road,2024-01-30T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.8
881908,Radcliffe Road,2024-01-30T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.6
881908,Radcliffe Road,2024-01-30T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.97
881908,Radcliffe Road,2024-01-30T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
881908,Radcliffe Road,2024-01-30T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
881908,Radcliffe Road,2024-01-30T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.68
881908,Radcliffe Road,2024-01-30T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.62
881908,Radcliffe Road,2024-01-30T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.96
881908,Radcliffe Road,2024-01-30T19:20:00.000+00:00,feeder,03,N Current (RMS),A,19.0
881908,Radcliffe Road,2024-01-30T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,38.1
881908,Radcliffe Road,2024-01-30T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,41.3
881908,Radcliffe Road,2024-01-30T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.3
881908,Radcliffe Road,2024-01-30T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
881908,Radcliffe Road,2024-01-30T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
881908,Radcliffe Road,2024-01-30T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
881908,Radcliffe Road,2024-01-30T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.86
881908,Radcliffe Road,2024-01-30T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.98
881908,Radcliffe Road,2024-01-30T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.84
881908,Radcliffe Road,2024-01-30T19:20:00.000+00:00,feeder,02,N Current (RMS),A,19.8
881908,Radcliffe Road,2024-01-30T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
881908,Radcliffe Road,2024-01-30T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,42.1
881908,Radcliffe Road,2024-01-30T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.9
881908,Radcliffe Road,2024-01-30T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.03
881908,Radcliffe Road,2024-01-30T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.58
881908,Radcliffe Road,2024-01-30T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.59
881908,Radcliffe Road,2024-01-30T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.47
881908,Radcliffe Road,2024-01-30T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.35
881908,Radcliffe Road,2024-01-30T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.85
881908,Radcliffe Road,2024-01-30T19:20:00.000+00:00,feeder,01,N Current (RMS),A,49.0
881908,Radcliffe Road,2024-01-30T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,73.9
881908,Radcliffe Road,2024-01-30T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,40.7
881908,Radcliffe Road,2024-01-30T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,47.9
881908,Radcliffe Road,2024-01-30T19:20:00.000+00:00,transformer,,Temperature,C,26.6
881908,Radcliffe Road,2024-01-30T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
881908,Radcliffe Road,2024-01-30T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
881908,Radcliffe Road,2024-01-30T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
881908,Radcliffe Road,2024-01-30T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
881908,Radcliffe Road,2024-01-30T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
881908,Radcliffe Road,2024-01-30T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
881908,Radcliffe Road,2024-01-30T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
881908,Radcliffe Road,2024-01-30T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
881908,Radcliffe Road,2024-01-30T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
881908,Radcliffe Road,2024-01-30T19:20:00.000+00:00,busbar,,L3 Active Power,kW,42.81
881908,Radcliffe Road,2024-01-30T19:20:00.000+00:00,busbar,,L2 Active Power,kW,55.62
881908,Radcliffe Road,2024-01-30T19:20:00.000+00:00,busbar,,L1 Active Power,kW,42.73
881908,Radcliffe Road,2024-01-30T19:20:00.000+00:00,busbar,,N Current (RMS),A,90.2
881908,Radcliffe Road,2024-01-30T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
881908,Radcliffe Road,2024-01-30T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.6
881908,Radcliffe Road,2024-01-30T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
881908,Radcliffe Road,2024-01-30T19:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.72
881908,Radcliffe Road,2024-01-30T19:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.61
881908,Radcliffe Road,2024-01-30T19:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.62
881908,Radcliffe Road,2024-01-30T19:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.37
881908,Radcliffe Road,2024-01-30T19:10:00.000+00:00,feeder,06,L2 Active Power,kW,8.0
881908,Radcliffe Road,2024-01-30T19:10:00.000+00:00,feeder,06,L1 Active Power,kW,15.12
881908,Radcliffe Road,2024-01-30T19:10:00.000+00:00,feeder,06,N Current (RMS),A,31.7
881908,Radcliffe Road,2024-01-30T19:10:00.000+00:00,feeder,06,L3 Current (RMS),A,24.5
881908,Radcliffe Road,2024-01-30T19:10:00.000+00:00,feeder,06,L2 Current (RMS),A,34.7
881908,Radcliffe Road,2024-01-30T19:10:00.000+00:00,feeder,06,L1 Current (RMS),A,65.4
881908,Radcliffe Road,2024-01-30T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
881908,Radcliffe Road,2024-01-30T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.4
881908,Radcliffe Road,2024-01-30T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.59
881908,Radcliffe Road,2024-01-30T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.53
881908,Radcliffe Road,2024-01-30T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,15.11
881908,Radcliffe Road,2024-01-30T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.84
881908,Radcliffe Road,2024-01-30T19:10:00.000+00:00,feeder,05,N Current (RMS),A,38.0
881908,Radcliffe Road,2024-01-30T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,8.1
881908,Radcliffe Road,2024-01-30T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,63.7
881908,Radcliffe Road,2024-01-30T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,18.3
881908,Radcliffe Road,2024-01-30T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
881908,Radcliffe Road,2024-01-30T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
881908,Radcliffe Road,2024-01-30T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
881908,Radcliffe Road,2024-01-30T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.69
881908,Radcliffe Road,2024-01-30T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.07
881908,Radcliffe Road,2024-01-30T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.88
881908,Radcliffe Road,2024-01-30T19:10:00.000+00:00,feeder,04,N Current (RMS),A,29.5
881908,Radcliffe Road,2024-01-30T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,41.7
881908,Radcliffe Road,2024-01-30T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.8
881908,Radcliffe Road,2024-01-30T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,4.2
881908,Radcliffe Road,2024-01-30T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.84
881908,Radcliffe Road,2024-01-30T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
881908,Radcliffe Road,2024-01-30T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
881908,Radcliffe Road,2024-01-30T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.57
881908,Radcliffe Road,2024-01-30T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.79
881908,Radcliffe Road,2024-01-30T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.12
881908,Radcliffe Road,2024-01-30T19:10:00.000+00:00,feeder,03,N Current (RMS),A,15.3
881908,Radcliffe Road,2024-01-30T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,45.2
881908,Radcliffe Road,2024-01-30T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,38.2
881908,Radcliffe Road,2024-01-30T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,47.4
881908,Radcliffe Road,2024-01-30T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
881908,Radcliffe Road,2024-01-30T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
881908,Radcliffe Road,2024-01-30T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
881908,Radcliffe Road,2024-01-30T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.78
881908,Radcliffe Road,2024-01-30T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.36
881908,Radcliffe Road,2024-01-30T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.4
881908,Radcliffe Road,2024-01-30T19:10:00.000+00:00,feeder,02,N Current (RMS),A,17.7
881908,Radcliffe Road,2024-01-30T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.3
881908,Radcliffe Road,2024-01-30T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,40.3
881908,Radcliffe Road,2024-01-30T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.2
881908,Radcliffe Road,2024-01-30T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.02
881908,Radcliffe Road,2024-01-30T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.94
881908,Radcliffe Road,2024-01-30T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.81
881908,Radcliffe Road,2024-01-30T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,19.48
881908,Radcliffe Road,2024-01-30T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.06
881908,Radcliffe Road,2024-01-30T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.76
881908,Radcliffe Road,2024-01-30T19:10:00.000+00:00,feeder,01,N Current (RMS),A,59.2
881908,Radcliffe Road,2024-01-30T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,82.3
881908,Radcliffe Road,2024-01-30T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,32.1
881908,Radcliffe Road,2024-01-30T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,52.0
881908,Radcliffe Road,2024-01-30T19:10:00.000+00:00,transformer,,Temperature,C,26.6
881908,Radcliffe Road,2024-01-30T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
881908,Radcliffe Road,2024-01-30T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
881908,Radcliffe Road,2024-01-30T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
881908,Radcliffe Road,2024-01-30T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
881908,Radcliffe Road,2024-01-30T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
881908,Radcliffe Road,2024-01-30T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
881908,Radcliffe Road,2024-01-30T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
881908,Radcliffe Road,2024-01-30T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
881908,Radcliffe Road,2024-01-30T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
881908,Radcliffe Road,2024-01-30T19:10:00.000+00:00,busbar,,L3 Active Power,kW,51.41
881908,Radcliffe Road,2024-01-30T19:10:00.000+00:00,busbar,,L2 Active Power,kW,51.39
881908,Radcliffe Road,2024-01-30T19:10:00.000+00:00,busbar,,L1 Active Power,kW,47.13
881908,Radcliffe Road,2024-01-30T19:10:00.000+00:00,busbar,,N Current (RMS),A,89.6
881908,Radcliffe Road,2024-01-30T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.7
881908,Radcliffe Road,2024-01-30T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.6
881908,Radcliffe Road,2024-01-30T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
881908,Radcliffe Road,2024-01-30T19:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.91
881908,Radcliffe Road,2024-01-30T19:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.98
881908,Radcliffe Road,2024-01-30T19:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.54
881908,Radcliffe Road,2024-01-30T19:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.18
881908,Radcliffe Road,2024-01-30T19:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.23
881908,Radcliffe Road,2024-01-30T19:00:00.000+00:00,feeder,06,L1 Active Power,kW,9.51
881908,Radcliffe Road,2024-01-30T19:00:00.000+00:00,feeder,06,N Current (RMS),A,18.2
881908,Radcliffe Road,2024-01-30T19:00:00.000+00:00,feeder,06,L3 Current (RMS),A,24.6
881908,Radcliffe Road,2024-01-30T19:00:00.000+00:00,feeder,06,L2 Current (RMS),A,31.2
881908,Radcliffe Road,2024-01-30T19:00:00.000+00:00,feeder,06,L1 Current (RMS),A,41.0
881908,Radcliffe Road,2024-01-30T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
881908,Radcliffe Road,2024-01-30T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.39
881908,Radcliffe Road,2024-01-30T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.51
881908,Radcliffe Road,2024-01-30T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.61
881908,Radcliffe Road,2024-01-30T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,15.15
881908,Radcliffe Road,2024-01-30T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.18
881908,Radcliffe Road,2024-01-30T19:00:00.000+00:00,feeder,05,N Current (RMS),A,39.3
881908,Radcliffe Road,2024-01-30T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,3.0
881908,Radcliffe Road,2024-01-30T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,64.0
881908,Radcliffe Road,2024-01-30T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,19.4
881908,Radcliffe Road,2024-01-30T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
881908,Radcliffe Road,2024-01-30T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
881908,Radcliffe Road,2024-01-30T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
881908,Radcliffe Road,2024-01-30T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.5
881908,Radcliffe Road,2024-01-30T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.29
881908,Radcliffe Road,2024-01-30T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.75
881908,Radcliffe Road,2024-01-30T19:00:00.000+00:00,feeder,04,N Current (RMS),A,26.3
881908,Radcliffe Road,2024-01-30T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,36.6
881908,Radcliffe Road,2024-01-30T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.4
881908,Radcliffe Road,2024-01-30T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,3.7
881908,Radcliffe Road,2024-01-30T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
881908,Radcliffe Road,2024-01-30T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
881908,Radcliffe Road,2024-01-30T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
881908,Radcliffe Road,2024-01-30T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.1
881908,Radcliffe Road,2024-01-30T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.01
881908,Radcliffe Road,2024-01-30T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.77
881908,Radcliffe Road,2024-01-30T19:00:00.000+00:00,feeder,03,N Current (RMS),A,18.1
881908,Radcliffe Road,2024-01-30T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,51.6
881908,Radcliffe Road,2024-01-30T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,38.9
881908,Radcliffe Road,2024-01-30T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,46.6
881908,Radcliffe Road,2024-01-30T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
881908,Radcliffe Road,2024-01-30T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.41
881908,Radcliffe Road,2024-01-30T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
881908,Radcliffe Road,2024-01-30T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.09
881908,Radcliffe Road,2024-01-30T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.8
881908,Radcliffe Road,2024-01-30T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.82
881908,Radcliffe Road,2024-01-30T19:00:00.000+00:00,feeder,02,N Current (RMS),A,14.0
881908,Radcliffe Road,2024-01-30T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.2
881908,Radcliffe Road,2024-01-30T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.9
881908,Radcliffe Road,2024-01-30T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.6
881908,Radcliffe Road,2024-01-30T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.97
881908,Radcliffe Road,2024-01-30T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.06
881908,Radcliffe Road,2024-01-30T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.76
881908,Radcliffe Road,2024-01-30T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,22.67
881908,Radcliffe Road,2024-01-30T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.95
881908,Radcliffe Road,2024-01-30T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.83
881908,Radcliffe Road,2024-01-30T19:00:00.000+00:00,feeder,01,N Current (RMS),A,68.6
881908,Radcliffe Road,2024-01-30T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,96.0
881908,Radcliffe Road,2024-01-30T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,43.5
881908,Radcliffe Road,2024-01-30T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,44.4
881908,Radcliffe Road,2024-01-30T19:00:00.000+00:00,transformer,,Temperature,C,26.6
881908,Radcliffe Road,2024-01-30T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
881908,Radcliffe Road,2024-01-30T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
881908,Radcliffe Road,2024-01-30T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
881908,Radcliffe Road,2024-01-30T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
881908,Radcliffe Road,2024-01-30T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
881908,Radcliffe Road,2024-01-30T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
881908,Radcliffe Road,2024-01-30T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
881908,Radcliffe Road,2024-01-30T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
881908,Radcliffe Road,2024-01-30T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
881908,Radcliffe Road,2024-01-30T19:00:00.000+00:00,busbar,,L3 Active Power,kW,56.15
881908,Radcliffe Road,2024-01-30T19:00:00.000+00:00,busbar,,L2 Active Power,kW,53.43
881908,Radcliffe Road,2024-01-30T19:00:00.000+00:00,busbar,,L1 Active Power,kW,40.86
881908,Radcliffe Road,2024-01-30T19:00:00.000+00:00,busbar,,N Current (RMS),A,106.0
881908,Radcliffe Road,2024-01-30T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.2
881908,Radcliffe Road,2024-01-30T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.8
881908,Radcliffe Road,2024-01-30T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
881908,Radcliffe Road,2024-01-30T18:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.62
881908,Radcliffe Road,2024-01-30T18:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.03
881908,Radcliffe Road,2024-01-30T18:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.68
881908,Radcliffe Road,2024-01-30T18:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.56
881908,Radcliffe Road,2024-01-30T18:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.92
881908,Radcliffe Road,2024-01-30T18:50:00.000+00:00,feeder,06,L1 Active Power,kW,14.3
881908,Radcliffe Road,2024-01-30T18:50:00.000+00:00,feeder,06,N Current (RMS),A,30.4
881908,Radcliffe Road,2024-01-30T18:50:00.000+00:00,feeder,06,L3 Current (RMS),A,21.4
881908,Radcliffe Road,2024-01-30T18:50:00.000+00:00,feeder,06,L2 Current (RMS),A,34.0
881908,Radcliffe Road,2024-01-30T18:50:00.000+00:00,feeder,06,L1 Current (RMS),A,61.8
881908,Radcliffe Road,2024-01-30T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.17
881908,Radcliffe Road,2024-01-30T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.33
881908,Radcliffe Road,2024-01-30T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.45
881908,Radcliffe Road,2024-01-30T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.81
881908,Radcliffe Road,2024-01-30T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,15.26
881908,Radcliffe Road,2024-01-30T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.9
881908,Radcliffe Road,2024-01-30T18:50:00.000+00:00,feeder,05,N Current (RMS),A,37.6
881908,Radcliffe Road,2024-01-30T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,3.6
881908,Radcliffe Road,2024-01-30T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,64.3
881908,Radcliffe Road,2024-01-30T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,22.0
881908,Radcliffe Road,2024-01-30T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
881908,Radcliffe Road,2024-01-30T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
881908,Radcliffe Road,2024-01-30T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
881908,Radcliffe Road,2024-01-30T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.64
881908,Radcliffe Road,2024-01-30T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.58
881908,Radcliffe Road,2024-01-30T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.24
881908,Radcliffe Road,2024-01-30T18:50:00.000+00:00,feeder,04,N Current (RMS),A,17.2
881908,Radcliffe Road,2024-01-30T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.7
881908,Radcliffe Road,2024-01-30T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.4
881908,Radcliffe Road,2024-01-30T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.2
881908,Radcliffe Road,2024-01-30T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
881908,Radcliffe Road,2024-01-30T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
881908,Radcliffe Road,2024-01-30T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
881908,Radcliffe Road,2024-01-30T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.55
881908,Radcliffe Road,2024-01-30T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.9
881908,Radcliffe Road,2024-01-30T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.59
881908,Radcliffe Road,2024-01-30T18:50:00.000+00:00,feeder,03,N Current (RMS),A,25.0
881908,Radcliffe Road,2024-01-30T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,57.3
881908,Radcliffe Road,2024-01-30T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,50.9
881908,Radcliffe Road,2024-01-30T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.8
881908,Radcliffe Road,2024-01-30T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.23
881908,Radcliffe Road,2024-01-30T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.66
881908,Radcliffe Road,2024-01-30T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
881908,Radcliffe Road,2024-01-30T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.03
881908,Radcliffe Road,2024-01-30T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.17
881908,Radcliffe Road,2024-01-30T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.61
881908,Radcliffe Road,2024-01-30T18:50:00.000+00:00,feeder,02,N Current (RMS),A,16.7
881908,Radcliffe Road,2024-01-30T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.2
881908,Radcliffe Road,2024-01-30T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,47.5
881908,Radcliffe Road,2024-01-30T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
881908,Radcliffe Road,2024-01-30T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.94
881908,Radcliffe Road,2024-01-30T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.21
881908,Radcliffe Road,2024-01-30T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.65
881908,Radcliffe Road,2024-01-30T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,27.1
881908,Radcliffe Road,2024-01-30T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.4
881908,Radcliffe Road,2024-01-30T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.55
881908,Radcliffe Road,2024-01-30T18:50:00.000+00:00,feeder,01,N Current (RMS),A,78.9
881908,Radcliffe Road,2024-01-30T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,113.5
881908,Radcliffe Road,2024-01-30T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,54.3
881908,Radcliffe Road,2024-01-30T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,47.4
881908,Radcliffe Road,2024-01-30T18:50:00.000+00:00,transformer,,Temperature,C,26.5
881908,Radcliffe Road,2024-01-30T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
881908,Radcliffe Road,2024-01-30T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
881908,Radcliffe Road,2024-01-30T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
881908,Radcliffe Road,2024-01-30T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
881908,Radcliffe Road,2024-01-30T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
881908,Radcliffe Road,2024-01-30T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
881908,Radcliffe Road,2024-01-30T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
881908,Radcliffe Road,2024-01-30T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
881908,Radcliffe Road,2024-01-30T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
881908,Radcliffe Road,2024-01-30T18:50:00.000+00:00,busbar,,L3 Active Power,kW,58.69
881908,Radcliffe Road,2024-01-30T18:50:00.000+00:00,busbar,,L2 Active Power,kW,61.22
881908,Radcliffe Road,2024-01-30T18:50:00.000+00:00,busbar,,L1 Active Power,kW,44.19
881908,Radcliffe Road,2024-01-30T18:50:00.000+00:00,busbar,,N Current (RMS),A,103.8
881908,Radcliffe Road,2024-01-30T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.4
881908,Radcliffe Road,2024-01-30T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,258.1
881908,Radcliffe Road,2024-01-30T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
881908,Radcliffe Road,2024-01-30T18:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.69
881908,Radcliffe Road,2024-01-30T18:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.87
881908,Radcliffe Road,2024-01-30T18:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.72
881908,Radcliffe Road,2024-01-30T18:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.71
881908,Radcliffe Road,2024-01-30T18:40:00.000+00:00,feeder,06,L2 Active Power,kW,9.55
881908,Radcliffe Road,2024-01-30T18:40:00.000+00:00,feeder,06,L1 Active Power,kW,13.12
881908,Radcliffe Road,2024-01-30T18:40:00.000+00:00,feeder,06,N Current (RMS),A,24.5
881908,Radcliffe Road,2024-01-30T18:40:00.000+00:00,feeder,06,L3 Current (RMS),A,25.8
881908,Radcliffe Road,2024-01-30T18:40:00.000+00:00,feeder,06,L2 Current (RMS),A,40.5
881908,Radcliffe Road,2024-01-30T18:40:00.000+00:00,feeder,06,L1 Current (RMS),A,56.7
881908,Radcliffe Road,2024-01-30T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.17
881908,Radcliffe Road,2024-01-30T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.26
881908,Radcliffe Road,2024-01-30T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.72
881908,Radcliffe Road,2024-01-30T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.26
881908,Radcliffe Road,2024-01-30T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,15.29
881908,Radcliffe Road,2024-01-30T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.06
881908,Radcliffe Road,2024-01-30T18:40:00.000+00:00,feeder,05,N Current (RMS),A,35.5
881908,Radcliffe Road,2024-01-30T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,7.0
881908,Radcliffe Road,2024-01-30T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,64.3
881908,Radcliffe Road,2024-01-30T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,22.9
881908,Radcliffe Road,2024-01-30T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
881908,Radcliffe Road,2024-01-30T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
881908,Radcliffe Road,2024-01-30T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
881908,Radcliffe Road,2024-01-30T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.57
881908,Radcliffe Road,2024-01-30T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.59
881908,Radcliffe Road,2024-01-30T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.75
881908,Radcliffe Road,2024-01-30T18:40:00.000+00:00,feeder,04,N Current (RMS),A,12.3
881908,Radcliffe Road,2024-01-30T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.2
881908,Radcliffe Road,2024-01-30T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.6
881908,Radcliffe Road,2024-01-30T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,3.6
881908,Radcliffe Road,2024-01-30T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.99
881908,Radcliffe Road,2024-01-30T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
881908,Radcliffe Road,2024-01-30T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
881908,Radcliffe Road,2024-01-30T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.47
881908,Radcliffe Road,2024-01-30T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.38
881908,Radcliffe Road,2024-01-30T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.14
881908,Radcliffe Road,2024-01-30T18:40:00.000+00:00,feeder,03,N Current (RMS),A,37.1
881908,Radcliffe Road,2024-01-30T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,57.2
881908,Radcliffe Road,2024-01-30T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,74.2
881908,Radcliffe Road,2024-01-30T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.2
881908,Radcliffe Road,2024-01-30T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.13
881908,Radcliffe Road,2024-01-30T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.73
881908,Radcliffe Road,2024-01-30T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
881908,Radcliffe Road,2024-01-30T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.1
881908,Radcliffe Road,2024-01-30T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.27
881908,Radcliffe Road,2024-01-30T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.2
881908,Radcliffe Road,2024-01-30T18:40:00.000+00:00,feeder,02,N Current (RMS),A,17.0
881908,Radcliffe Road,2024-01-30T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,42.9
881908,Radcliffe Road,2024-01-30T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,48.1
881908,Radcliffe Road,2024-01-30T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.6
881908,Radcliffe Road,2024-01-30T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.81
881908,Radcliffe Road,2024-01-30T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.02
881908,Radcliffe Road,2024-01-30T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.5
881908,Radcliffe Road,2024-01-30T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,26.38
881908,Radcliffe Road,2024-01-30T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.53
881908,Radcliffe Road,2024-01-30T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.35
881908,Radcliffe Road,2024-01-30T18:40:00.000+00:00,feeder,01,N Current (RMS),A,69.1
881908,Radcliffe Road,2024-01-30T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,110.2
881908,Radcliffe Road,2024-01-30T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,54.0
881908,Radcliffe Road,2024-01-30T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,62.3
881908,Radcliffe Road,2024-01-30T18:40:00.000+00:00,transformer,,Temperature,C,26.5
881908,Radcliffe Road,2024-01-30T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
881908,Radcliffe Road,2024-01-30T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
881908,Radcliffe Road,2024-01-30T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
881908,Radcliffe Road,2024-01-30T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
881908,Radcliffe Road,2024-01-30T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
881908,Radcliffe Road,2024-01-30T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
881908,Radcliffe Road,2024-01-30T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
881908,Radcliffe Road,2024-01-30T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
881908,Radcliffe Road,2024-01-30T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
881908,Radcliffe Road,2024-01-30T18:40:00.000+00:00,busbar,,L3 Active Power,kW,60.49
881908,Radcliffe Road,2024-01-30T18:40:00.000+00:00,busbar,,L2 Active Power,kW,68.62
881908,Radcliffe Road,2024-01-30T18:40:00.000+00:00,busbar,,L1 Active Power,kW,46.62
881908,Radcliffe Road,2024-01-30T18:40:00.000+00:00,busbar,,N Current (RMS),A,108.5
881908,Radcliffe Road,2024-01-30T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,254.6
881908,Radcliffe Road,2024-01-30T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,288.8
881908,Radcliffe Road,2024-01-30T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
881908,Radcliffe Road,2024-01-30T18:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.67
881908,Radcliffe Road,2024-01-30T18:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.09
881908,Radcliffe Road,2024-01-30T18:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.77
881908,Radcliffe Road,2024-01-30T18:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.75
881908,Radcliffe Road,2024-01-30T18:30:00.000+00:00,feeder,06,L2 Active Power,kW,9.29
881908,Radcliffe Road,2024-01-30T18:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.32
881908,Radcliffe Road,2024-01-30T18:30:00.000+00:00,feeder,06,N Current (RMS),A,15.3
881908,Radcliffe Road,2024-01-30T18:30:00.000+00:00,feeder,06,L3 Current (RMS),A,22.2
881908,Radcliffe Road,2024-01-30T18:30:00.000+00:00,feeder,06,L2 Current (RMS),A,39.5
881908,Radcliffe Road,2024-01-30T18:30:00.000+00:00,feeder,06,L1 Current (RMS),A,29.4
881908,Radcliffe Road,2024-01-30T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
881908,Radcliffe Road,2024-01-30T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.4
881908,Radcliffe Road,2024-01-30T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.8
881908,Radcliffe Road,2024-01-30T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.71
881908,Radcliffe Road,2024-01-30T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,16.02
881908,Radcliffe Road,2024-01-30T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.88
881908,Radcliffe Road,2024-01-30T18:30:00.000+00:00,feeder,05,N Current (RMS),A,38.2
881908,Radcliffe Road,2024-01-30T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,3.5
881908,Radcliffe Road,2024-01-30T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,67.5
881908,Radcliffe Road,2024-01-30T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,26.4
881908,Radcliffe Road,2024-01-30T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
881908,Radcliffe Road,2024-01-30T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
881908,Radcliffe Road,2024-01-30T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
881908,Radcliffe Road,2024-01-30T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.24
881908,Radcliffe Road,2024-01-30T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.65
881908,Radcliffe Road,2024-01-30T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.76
881908,Radcliffe Road,2024-01-30T18:30:00.000+00:00,feeder,04,N Current (RMS),A,14.3
881908,Radcliffe Road,2024-01-30T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.2
881908,Radcliffe Road,2024-01-30T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.9
881908,Radcliffe Road,2024-01-30T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,3.5
881908,Radcliffe Road,2024-01-30T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.97
881908,Radcliffe Road,2024-01-30T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
881908,Radcliffe Road,2024-01-30T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
881908,Radcliffe Road,2024-01-30T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.01
881908,Radcliffe Road,2024-01-30T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.12
881908,Radcliffe Road,2024-01-30T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.83
881908,Radcliffe Road,2024-01-30T18:30:00.000+00:00,feeder,03,N Current (RMS),A,26.7
881908,Radcliffe Road,2024-01-30T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,55.3
881908,Radcliffe Road,2024-01-30T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,51.7
881908,Radcliffe Road,2024-01-30T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.1
881908,Radcliffe Road,2024-01-30T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
881908,Radcliffe Road,2024-01-30T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.44
881908,Radcliffe Road,2024-01-30T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
881908,Radcliffe Road,2024-01-30T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.75
881908,Radcliffe Road,2024-01-30T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.98
881908,Radcliffe Road,2024-01-30T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.86
881908,Radcliffe Road,2024-01-30T18:30:00.000+00:00,feeder,02,N Current (RMS),A,23.1
881908,Radcliffe Road,2024-01-30T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.0
881908,Radcliffe Road,2024-01-30T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,53.9
881908,Radcliffe Road,2024-01-30T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.2
881908,Radcliffe Road,2024-01-30T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.13
881908,Radcliffe Road,2024-01-30T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.01
881908,Radcliffe Road,2024-01-30T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.77
881908,Radcliffe Road,2024-01-30T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,24.49
881908,Radcliffe Road,2024-01-30T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.41
881908,Radcliffe Road,2024-01-30T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.86
881908,Radcliffe Road,2024-01-30T18:30:00.000+00:00,feeder,01,N Current (RMS),A,62.1
881908,Radcliffe Road,2024-01-30T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,102.8
881908,Radcliffe Road,2024-01-30T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,53.5
881908,Radcliffe Road,2024-01-30T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,69.5
881908,Radcliffe Road,2024-01-30T18:30:00.000+00:00,transformer,,Temperature,C,26.5
881908,Radcliffe Road,2024-01-30T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
881908,Radcliffe Road,2024-01-30T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
881908,Radcliffe Road,2024-01-30T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
881908,Radcliffe Road,2024-01-30T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
881908,Radcliffe Road,2024-01-30T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
881908,Radcliffe Road,2024-01-30T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
881908,Radcliffe Road,2024-01-30T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
881908,Radcliffe Road,2024-01-30T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
881908,Radcliffe Road,2024-01-30T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
881908,Radcliffe Road,2024-01-30T18:30:00.000+00:00,busbar,,L3 Active Power,kW,55.96
881908,Radcliffe Road,2024-01-30T18:30:00.000+00:00,busbar,,L2 Active Power,kW,64.47
881908,Radcliffe Road,2024-01-30T18:30:00.000+00:00,busbar,,L1 Active Power,kW,41.5
881908,Radcliffe Road,2024-01-30T18:30:00.000+00:00,busbar,,N Current (RMS),A,113.5
881908,Radcliffe Road,2024-01-30T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.6
881908,Radcliffe Road,2024-01-30T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,272.5
881908,Radcliffe Road,2024-01-30T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
881908,Radcliffe Road,2024-01-30T18:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.25
881908,Radcliffe Road,2024-01-30T18:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.13
881908,Radcliffe Road,2024-01-30T18:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.7
881908,Radcliffe Road,2024-01-30T18:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.26
881908,Radcliffe Road,2024-01-30T18:20:00.000+00:00,feeder,06,L2 Active Power,kW,10.95
881908,Radcliffe Road,2024-01-30T18:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.15
881908,Radcliffe Road,2024-01-30T18:20:00.000+00:00,feeder,06,N Current (RMS),A,20.7
881908,Radcliffe Road,2024-01-30T18:20:00.000+00:00,feeder,06,L3 Current (RMS),A,19.3
881908,Radcliffe Road,2024-01-30T18:20:00.000+00:00,feeder,06,L2 Current (RMS),A,47.6
881908,Radcliffe Road,2024-01-30T18:20:00.000+00:00,feeder,06,L1 Current (RMS),A,24.2
881908,Radcliffe Road,2024-01-30T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
881908,Radcliffe Road,2024-01-30T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.37
881908,Radcliffe Road,2024-01-30T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.61
881908,Radcliffe Road,2024-01-30T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.62
881908,Radcliffe Road,2024-01-30T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,17.22
881908,Radcliffe Road,2024-01-30T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.3
881908,Radcliffe Road,2024-01-30T18:20:00.000+00:00,feeder,05,N Current (RMS),A,43.8
881908,Radcliffe Road,2024-01-30T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,3.3
881908,Radcliffe Road,2024-01-30T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,72.6
881908,Radcliffe Road,2024-01-30T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,24.3
881908,Radcliffe Road,2024-01-30T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
881908,Radcliffe Road,2024-01-30T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
881908,Radcliffe Road,2024-01-30T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
881908,Radcliffe Road,2024-01-30T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.94
881908,Radcliffe Road,2024-01-30T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.45
881908,Radcliffe Road,2024-01-30T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.02
881908,Radcliffe Road,2024-01-30T18:20:00.000+00:00,feeder,04,N Current (RMS),A,12.5
881908,Radcliffe Road,2024-01-30T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.0
881908,Radcliffe Road,2024-01-30T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.3
881908,Radcliffe Road,2024-01-30T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,5.2
881908,Radcliffe Road,2024-01-30T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.77
881908,Radcliffe Road,2024-01-30T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
881908,Radcliffe Road,2024-01-30T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
881908,Radcliffe Road,2024-01-30T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.76
881908,Radcliffe Road,2024-01-30T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.68
881908,Radcliffe Road,2024-01-30T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.37
881908,Radcliffe Road,2024-01-30T18:20:00.000+00:00,feeder,03,N Current (RMS),A,25.4
881908,Radcliffe Road,2024-01-30T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,54.4
881908,Radcliffe Road,2024-01-30T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,46.3
881908,Radcliffe Road,2024-01-30T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.2
881908,Radcliffe Road,2024-01-30T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
881908,Radcliffe Road,2024-01-30T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.3
881908,Radcliffe Road,2024-01-30T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
881908,Radcliffe Road,2024-01-30T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.93
881908,Radcliffe Road,2024-01-30T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.69
881908,Radcliffe Road,2024-01-30T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.09
881908,Radcliffe Road,2024-01-30T18:20:00.000+00:00,feeder,02,N Current (RMS),A,34.7
881908,Radcliffe Road,2024-01-30T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.9
881908,Radcliffe Road,2024-01-30T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,68.8
881908,Radcliffe Road,2024-01-30T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.6
881908,Radcliffe Road,2024-01-30T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.89
881908,Radcliffe Road,2024-01-30T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.02
881908,Radcliffe Road,2024-01-30T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.53
881908,Radcliffe Road,2024-01-30T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,26.79
881908,Radcliffe Road,2024-01-30T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.12
881908,Radcliffe Road,2024-01-30T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.1
881908,Radcliffe Road,2024-01-30T18:20:00.000+00:00,feeder,01,N Current (RMS),A,69.2
881908,Radcliffe Road,2024-01-30T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,112.7
881908,Radcliffe Road,2024-01-30T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,53.1
881908,Radcliffe Road,2024-01-30T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,78.6
881908,Radcliffe Road,2024-01-30T18:20:00.000+00:00,transformer,,Temperature,C,26.5
881908,Radcliffe Road,2024-01-30T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
