Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881908,Radcliffe Road,2024-01-30T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
881908,Radcliffe Road,2024-01-30T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
881908,Radcliffe Road,2024-01-30T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
881908,Radcliffe Road,2024-01-30T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
881908,Radcliffe Road,2024-01-30T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
881908,Radcliffe Road,2024-01-30T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
881908,Radcliffe Road,2024-01-30T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
881908,Radcliffe Road,2024-01-30T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
881908,Radcliffe Road,2024-01-30T18:20:00.000+00:00,busbar,,L3 Active Power,kW,53.29
881908,Radcliffe Road,2024-01-30T18:20:00.000+00:00,busbar,,L2 Active Power,kW,69.11
881908,Radcliffe Road,2024-01-30T18:20:00.000+00:00,busbar,,L1 Active Power,kW,42.04
881908,Radcliffe Road,2024-01-30T18:20:00.000+00:00,busbar,,N Current (RMS),A,115.0
881908,Radcliffe Road,2024-01-30T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.4
881908,Radcliffe Road,2024-01-30T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,292.7
881908,Radcliffe Road,2024-01-30T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
881908,Radcliffe Road,2024-01-30T18:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.45
881908,Radcliffe Road,2024-01-30T18:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.89
881908,Radcliffe Road,2024-01-30T18:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.82
881908,Radcliffe Road,2024-01-30T18:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.84
881908,Radcliffe Road,2024-01-30T18:10:00.000+00:00,feeder,06,L2 Active Power,kW,8.52
881908,Radcliffe Road,2024-01-30T18:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.6
881908,Radcliffe Road,2024-01-30T18:10:00.000+00:00,feeder,06,N Current (RMS),A,17.1
881908,Radcliffe Road,2024-01-30T18:10:00.000+00:00,feeder,06,L3 Current (RMS),A,26.0
881908,Radcliffe Road,2024-01-30T18:10:00.000+00:00,feeder,06,L2 Current (RMS),A,38.1
881908,Radcliffe Road,2024-01-30T18:10:00.000+00:00,feeder,06,L1 Current (RMS),A,38.2
881908,Radcliffe Road,2024-01-30T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
881908,Radcliffe Road,2024-01-30T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.31
881908,Radcliffe Road,2024-01-30T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.62
881908,Radcliffe Road,2024-01-30T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.92
881908,Radcliffe Road,2024-01-30T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,16.33
881908,Radcliffe Road,2024-01-30T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.05
881908,Radcliffe Road,2024-01-30T18:10:00.000+00:00,feeder,05,N Current (RMS),A,42.3
881908,Radcliffe Road,2024-01-30T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,4.2
881908,Radcliffe Road,2024-01-30T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,69.0
881908,Radcliffe Road,2024-01-30T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,18.8
881908,Radcliffe Road,2024-01-30T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
881908,Radcliffe Road,2024-01-30T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
881908,Radcliffe Road,2024-01-30T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
881908,Radcliffe Road,2024-01-30T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.1
881908,Radcliffe Road,2024-01-30T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.79
881908,Radcliffe Road,2024-01-30T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.29
881908,Radcliffe Road,2024-01-30T18:10:00.000+00:00,feeder,04,N Current (RMS),A,12.2
881908,Radcliffe Road,2024-01-30T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.0
881908,Radcliffe Road,2024-01-30T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.6
881908,Radcliffe Road,2024-01-30T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,6.1
881908,Radcliffe Road,2024-01-30T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
881908,Radcliffe Road,2024-01-30T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
881908,Radcliffe Road,2024-01-30T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
881908,Radcliffe Road,2024-01-30T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.58
881908,Radcliffe Road,2024-01-30T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.48
881908,Radcliffe Road,2024-01-30T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.78
881908,Radcliffe Road,2024-01-30T18:10:00.000+00:00,feeder,03,N Current (RMS),A,17.9
881908,Radcliffe Road,2024-01-30T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,49.1
881908,Radcliffe Road,2024-01-30T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,44.9
881908,Radcliffe Road,2024-01-30T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.3
881908,Radcliffe Road,2024-01-30T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
881908,Radcliffe Road,2024-01-30T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.42
881908,Radcliffe Road,2024-01-30T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
881908,Radcliffe Road,2024-01-30T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.1
881908,Radcliffe Road,2024-01-30T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.71
881908,Radcliffe Road,2024-01-30T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.69
881908,Radcliffe Road,2024-01-30T18:10:00.000+00:00,feeder,02,N Current (RMS),A,19.8
881908,Radcliffe Road,2024-01-30T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.1
881908,Radcliffe Road,2024-01-30T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.6
881908,Radcliffe Road,2024-01-30T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.8
881908,Radcliffe Road,2024-01-30T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.35
881908,Radcliffe Road,2024-01-30T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.9
881908,Radcliffe Road,2024-01-30T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.3
881908,Radcliffe Road,2024-01-30T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,31.18
881908,Radcliffe Road,2024-01-30T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.32
881908,Radcliffe Road,2024-01-30T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.19
881908,Radcliffe Road,2024-01-30T18:10:00.000+00:00,feeder,01,N Current (RMS),A,95.2
881908,Radcliffe Road,2024-01-30T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,130.7
881908,Radcliffe Road,2024-01-30T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,37.0
881908,Radcliffe Road,2024-01-30T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,70.1
881908,Radcliffe Road,2024-01-30T18:10:00.000+00:00,transformer,,Temperature,C,26.4
881908,Radcliffe Road,2024-01-30T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
881908,Radcliffe Road,2024-01-30T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
881908,Radcliffe Road,2024-01-30T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
881908,Radcliffe Road,2024-01-30T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
881908,Radcliffe Road,2024-01-30T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
881908,Radcliffe Road,2024-01-30T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
881908,Radcliffe Road,2024-01-30T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
881908,Radcliffe Road,2024-01-30T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
881908,Radcliffe Road,2024-01-30T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
881908,Radcliffe Road,2024-01-30T18:10:00.000+00:00,busbar,,L3 Active Power,kW,57.73
881908,Radcliffe Road,2024-01-30T18:10:00.000+00:00,busbar,,L2 Active Power,kW,56.15
881908,Radcliffe Road,2024-01-30T18:10:00.000+00:00,busbar,,L1 Active Power,kW,44.6
881908,Radcliffe Road,2024-01-30T18:10:00.000+00:00,busbar,,N Current (RMS),A,99.2
881908,Radcliffe Road,2024-01-30T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.3
881908,Radcliffe Road,2024-01-30T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.0
881908,Radcliffe Road,2024-01-30T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
881908,Radcliffe Road,2024-01-30T18:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.42
881908,Radcliffe Road,2024-01-30T18:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.9
881908,Radcliffe Road,2024-01-30T18:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.42
881908,Radcliffe Road,2024-01-30T18:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.63
881908,Radcliffe Road,2024-01-30T18:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.27
881908,Radcliffe Road,2024-01-30T18:00:00.000+00:00,feeder,06,L1 Active Power,kW,7.16
881908,Radcliffe Road,2024-01-30T18:00:00.000+00:00,feeder,06,N Current (RMS),A,12.5
881908,Radcliffe Road,2024-01-30T18:00:00.000+00:00,feeder,06,L3 Current (RMS),A,29.2
881908,Radcliffe Road,2024-01-30T18:00:00.000+00:00,feeder,06,L2 Current (RMS),A,31.7
881908,Radcliffe Road,2024-01-30T18:00:00.000+00:00,feeder,06,L1 Current (RMS),A,31.8
881908,Radcliffe Road,2024-01-30T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.13
881908,Radcliffe Road,2024-01-30T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.22
881908,Radcliffe Road,2024-01-30T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.48
881908,Radcliffe Road,2024-01-30T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.93
881908,Radcliffe Road,2024-01-30T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,15.01
881908,Radcliffe Road,2024-01-30T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.53
881908,Radcliffe Road,2024-01-30T18:00:00.000+00:00,feeder,05,N Current (RMS),A,38.8
881908,Radcliffe Road,2024-01-30T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,4.1
881908,Radcliffe Road,2024-01-30T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,63.6
881908,Radcliffe Road,2024-01-30T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,16.7
881908,Radcliffe Road,2024-01-30T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
881908,Radcliffe Road,2024-01-30T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
881908,Radcliffe Road,2024-01-30T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
881908,Radcliffe Road,2024-01-30T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.79
881908,Radcliffe Road,2024-01-30T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.28
881908,Radcliffe Road,2024-01-30T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.42
881908,Radcliffe Road,2024-01-30T18:00:00.000+00:00,feeder,04,N Current (RMS),A,13.6
881908,Radcliffe Road,2024-01-30T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.4
881908,Radcliffe Road,2024-01-30T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.8
881908,Radcliffe Road,2024-01-30T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,6.6
881908,Radcliffe Road,2024-01-30T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
881908,Radcliffe Road,2024-01-30T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
881908,Radcliffe Road,2024-01-30T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
881908,Radcliffe Road,2024-01-30T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.93
881908,Radcliffe Road,2024-01-30T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.95
881908,Radcliffe Road,2024-01-30T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.89
881908,Radcliffe Road,2024-01-30T18:00:00.000+00:00,feeder,03,N Current (RMS),A,20.0
881908,Radcliffe Road,2024-01-30T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,54.8
881908,Radcliffe Road,2024-01-30T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,50.9
881908,Radcliffe Road,2024-01-30T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,38.9
881908,Radcliffe Road,2024-01-30T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
881908,Radcliffe Road,2024-01-30T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.51
881908,Radcliffe Road,2024-01-30T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
881908,Radcliffe Road,2024-01-30T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.41
881908,Radcliffe Road,2024-01-30T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.41
881908,Radcliffe Road,2024-01-30T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.04
881908,Radcliffe Road,2024-01-30T18:00:00.000+00:00,feeder,02,N Current (RMS),A,15.8
881908,Radcliffe Road,2024-01-30T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.1
881908,Radcliffe Road,2024-01-30T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.3
881908,Radcliffe Road,2024-01-30T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.2
881908,Radcliffe Road,2024-01-30T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.62
881908,Radcliffe Road,2024-01-30T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.74
881908,Radcliffe Road,2024-01-30T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.42
881908,Radcliffe Road,2024-01-30T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,31.41
881908,Radcliffe Road,2024-01-30T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.85
881908,Radcliffe Road,2024-01-30T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.04
881908,Radcliffe Road,2024-01-30T18:00:00.000+00:00,feeder,01,N Current (RMS),A,97.2
881908,Radcliffe Road,2024-01-30T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,132.0
881908,Radcliffe Road,2024-01-30T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,38.7
881908,Radcliffe Road,2024-01-30T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,65.2
881908,Radcliffe Road,2024-01-30T18:00:00.000+00:00,transformer,,Temperature,C,26.4
881908,Radcliffe Road,2024-01-30T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
881908,Radcliffe Road,2024-01-30T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
881908,Radcliffe Road,2024-01-30T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
881908,Radcliffe Road,2024-01-30T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
881908,Radcliffe Road,2024-01-30T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
881908,Radcliffe Road,2024-01-30T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
881908,Radcliffe Road,2024-01-30T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
881908,Radcliffe Road,2024-01-30T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
881908,Radcliffe Road,2024-01-30T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
881908,Radcliffe Road,2024-01-30T18:00:00.000+00:00,busbar,,L3 Active Power,kW,62.1
881908,Radcliffe Road,2024-01-30T18:00:00.000+00:00,busbar,,L2 Active Power,kW,54.78
881908,Radcliffe Road,2024-01-30T18:00:00.000+00:00,busbar,,L1 Active Power,kW,43.09
881908,Radcliffe Road,2024-01-30T18:00:00.000+00:00,busbar,,N Current (RMS),A,110.9
881908,Radcliffe Road,2024-01-30T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,262.8
881908,Radcliffe Road,2024-01-30T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.3
881908,Radcliffe Road,2024-01-30T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
881908,Radcliffe Road,2024-01-30T17:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.36
881908,Radcliffe Road,2024-01-30T17:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.19
881908,Radcliffe Road,2024-01-30T17:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.79
881908,Radcliffe Road,2024-01-30T17:50:00.000+00:00,feeder,06,L3 Active Power,kW,9.26
881908,Radcliffe Road,2024-01-30T17:50:00.000+00:00,feeder,06,L2 Active Power,kW,8.44
881908,Radcliffe Road,2024-01-30T17:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.3
881908,Radcliffe Road,2024-01-30T17:50:00.000+00:00,feeder,06,N Current (RMS),A,13.6
881908,Radcliffe Road,2024-01-30T17:50:00.000+00:00,feeder,06,L3 Current (RMS),A,40.2
881908,Radcliffe Road,2024-01-30T17:50:00.000+00:00,feeder,06,L2 Current (RMS),A,36.7
881908,Radcliffe Road,2024-01-30T17:50:00.000+00:00,feeder,06,L1 Current (RMS),A,33.0
881908,Radcliffe Road,2024-01-30T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.2
881908,Radcliffe Road,2024-01-30T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.22
881908,Radcliffe Road,2024-01-30T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.51
881908,Radcliffe Road,2024-01-30T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.82
881908,Radcliffe Road,2024-01-30T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.72
881908,Radcliffe Road,2024-01-30T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.71
881908,Radcliffe Road,2024-01-30T17:50:00.000+00:00,feeder,05,N Current (RMS),A,34.3
881908,Radcliffe Road,2024-01-30T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,3.8
881908,Radcliffe Road,2024-01-30T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,58.0
881908,Radcliffe Road,2024-01-30T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,18.0
881908,Radcliffe Road,2024-01-30T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
881908,Radcliffe Road,2024-01-30T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
881908,Radcliffe Road,2024-01-30T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
881908,Radcliffe Road,2024-01-30T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.44
881908,Radcliffe Road,2024-01-30T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.94
881908,Radcliffe Road,2024-01-30T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.91
881908,Radcliffe Road,2024-01-30T17:50:00.000+00:00,feeder,04,N Current (RMS),A,13.2
881908,Radcliffe Road,2024-01-30T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.1
881908,Radcliffe Road,2024-01-30T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.5
881908,Radcliffe Road,2024-01-30T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.3
881908,Radcliffe Road,2024-01-30T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.67
881908,Radcliffe Road,2024-01-30T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
881908,Radcliffe Road,2024-01-30T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
881908,Radcliffe Road,2024-01-30T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.96
881908,Radcliffe Road,2024-01-30T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.37
881908,Radcliffe Road,2024-01-30T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.4
881908,Radcliffe Road,2024-01-30T17:50:00.000+00:00,feeder,03,N Current (RMS),A,21.0
881908,Radcliffe Road,2024-01-30T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,59.1
881908,Radcliffe Road,2024-01-30T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,44.6
881908,Radcliffe Road,2024-01-30T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,36.6
881908,Radcliffe Road,2024-01-30T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.09
881908,Radcliffe Road,2024-01-30T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.81
881908,Radcliffe Road,2024-01-30T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
881908,Radcliffe Road,2024-01-30T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.44
881908,Radcliffe Road,2024-01-30T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.62
881908,Radcliffe Road,2024-01-30T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.14
881908,Radcliffe Road,2024-01-30T17:50:00.000+00:00,feeder,02,N Current (RMS),A,17.3
881908,Radcliffe Road,2024-01-30T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
881908,Radcliffe Road,2024-01-30T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.9
881908,Radcliffe Road,2024-01-30T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.4
881908,Radcliffe Road,2024-01-30T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
881908,Radcliffe Road,2024-01-30T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.95
881908,Radcliffe Road,2024-01-30T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.22
881908,Radcliffe Road,2024-01-30T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,36.59
881908,Radcliffe Road,2024-01-30T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.81
881908,Radcliffe Road,2024-01-30T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.98
881908,Radcliffe Road,2024-01-30T17:50:00.000+00:00,feeder,01,N Current (RMS),A,119.1
881908,Radcliffe Road,2024-01-30T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,153.4
881908,Radcliffe Road,2024-01-30T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,47.1
881908,Radcliffe Road,2024-01-30T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,48.4
881908,Radcliffe Road,2024-01-30T17:50:00.000+00:00,transformer,,Temperature,C,26.4
881908,Radcliffe Road,2024-01-30T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
881908,Radcliffe Road,2024-01-30T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
881908,Radcliffe Road,2024-01-30T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
881908,Radcliffe Road,2024-01-30T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
881908,Radcliffe Road,2024-01-30T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
881908,Radcliffe Road,2024-01-30T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
881908,Radcliffe Road,2024-01-30T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
881908,Radcliffe Road,2024-01-30T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
881908,Radcliffe Road,2024-01-30T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
881908,Radcliffe Road,2024-01-30T17:50:00.000+00:00,busbar,,L3 Active Power,kW,69.51
881908,Radcliffe Road,2024-01-30T17:50:00.000+00:00,busbar,,L2 Active Power,kW,56.89
881908,Radcliffe Road,2024-01-30T17:50:00.000+00:00,busbar,,L1 Active Power,kW,38.45
881908,Radcliffe Road,2024-01-30T17:50:00.000+00:00,busbar,,N Current (RMS),A,140.3
881908,Radcliffe Road,2024-01-30T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,293.0
881908,Radcliffe Road,2024-01-30T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.9
881908,Radcliffe Road,2024-01-30T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
881908,Radcliffe Road,2024-01-30T17:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.22
881908,Radcliffe Road,2024-01-30T17:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.59
881908,Radcliffe Road,2024-01-30T17:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.76
881908,Radcliffe Road,2024-01-30T17:40:00.000+00:00,feeder,06,L3 Active Power,kW,11.85
881908,Radcliffe Road,2024-01-30T17:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.23
881908,Radcliffe Road,2024-01-30T17:40:00.000+00:00,feeder,06,L1 Active Power,kW,8.89
881908,Radcliffe Road,2024-01-30T17:40:00.000+00:00,feeder,06,N Current (RMS),A,20.2
881908,Radcliffe Road,2024-01-30T17:40:00.000+00:00,feeder,06,L3 Current (RMS),A,51.0
881908,Radcliffe Road,2024-01-30T17:40:00.000+00:00,feeder,06,L2 Current (RMS),A,32.9
881908,Radcliffe Road,2024-01-30T17:40:00.000+00:00,feeder,06,L1 Current (RMS),A,39.3
881908,Radcliffe Road,2024-01-30T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
881908,Radcliffe Road,2024-01-30T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.14
881908,Radcliffe Road,2024-01-30T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.44
881908,Radcliffe Road,2024-01-30T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.77
881908,Radcliffe Road,2024-01-30T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.61
881908,Radcliffe Road,2024-01-30T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.56
881908,Radcliffe Road,2024-01-30T17:40:00.000+00:00,feeder,05,N Current (RMS),A,33.5
881908,Radcliffe Road,2024-01-30T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,3.7
881908,Radcliffe Road,2024-01-30T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,57.6
881908,Radcliffe Road,2024-01-30T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,21.3
881908,Radcliffe Road,2024-01-30T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
881908,Radcliffe Road,2024-01-30T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
881908,Radcliffe Road,2024-01-30T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
881908,Radcliffe Road,2024-01-30T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.77
881908,Radcliffe Road,2024-01-30T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.07
881908,Radcliffe Road,2024-01-30T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.62
881908,Radcliffe Road,2024-01-30T17:40:00.000+00:00,feeder,04,N Current (RMS),A,14.0
881908,Radcliffe Road,2024-01-30T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.1
881908,Radcliffe Road,2024-01-30T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.8
881908,Radcliffe Road,2024-01-30T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.2
881908,Radcliffe Road,2024-01-30T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.86
881908,Radcliffe Road,2024-01-30T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
881908,Radcliffe Road,2024-01-30T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
881908,Radcliffe Road,2024-01-30T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.3
881908,Radcliffe Road,2024-01-30T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.52
881908,Radcliffe Road,2024-01-30T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.95
881908,Radcliffe Road,2024-01-30T17:40:00.000+00:00,feeder,03,N Current (RMS),A,28.8
881908,Radcliffe Road,2024-01-30T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,65.3
881908,Radcliffe Road,2024-01-30T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.8
881908,Radcliffe Road,2024-01-30T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.8
881908,Radcliffe Road,2024-01-30T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
881908,Radcliffe Road,2024-01-30T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.87
881908,Radcliffe Road,2024-01-30T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
881908,Radcliffe Road,2024-01-30T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.06
881908,Radcliffe Road,2024-01-30T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.74
881908,Radcliffe Road,2024-01-30T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.99
881908,Radcliffe Road,2024-01-30T17:40:00.000+00:00,feeder,02,N Current (RMS),A,14.1
881908,Radcliffe Road,2024-01-30T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.9
881908,Radcliffe Road,2024-01-30T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,41.6
881908,Radcliffe Road,2024-01-30T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.0
881908,Radcliffe Road,2024-01-30T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
881908,Radcliffe Road,2024-01-30T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.05
881908,Radcliffe Road,2024-01-30T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.91
881908,Radcliffe Road,2024-01-30T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,37.71
881908,Radcliffe Road,2024-01-30T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.6
881908,Radcliffe Road,2024-01-30T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.68
881908,Radcliffe Road,2024-01-30T17:40:00.000+00:00,feeder,01,N Current (RMS),A,122.1
881908,Radcliffe Road,2024-01-30T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,158.1
881908,Radcliffe Road,2024-01-30T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,46.6
881908,Radcliffe Road,2024-01-30T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,51.1
881908,Radcliffe Road,2024-01-30T17:40:00.000+00:00,transformer,,Temperature,C,26.3
881908,Radcliffe Road,2024-01-30T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
881908,Radcliffe Road,2024-01-30T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
881908,Radcliffe Road,2024-01-30T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
881908,Radcliffe Road,2024-01-30T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
881908,Radcliffe Road,2024-01-30T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
881908,Radcliffe Road,2024-01-30T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
881908,Radcliffe Road,2024-01-30T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
881908,Radcliffe Road,2024-01-30T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
881908,Radcliffe Road,2024-01-30T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
881908,Radcliffe Road,2024-01-30T17:40:00.000+00:00,busbar,,L3 Active Power,kW,76.47
881908,Radcliffe Road,2024-01-30T17:40:00.000+00:00,busbar,,L2 Active Power,kW,52.77
881908,Radcliffe Road,2024-01-30T17:40:00.000+00:00,busbar,,L1 Active Power,kW,41.69
881908,Radcliffe Road,2024-01-30T17:40:00.000+00:00,busbar,,N Current (RMS),A,151.7
881908,Radcliffe Road,2024-01-30T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,322.4
881908,Radcliffe Road,2024-01-30T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.1
881908,Radcliffe Road,2024-01-30T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
881908,Radcliffe Road,2024-01-30T17:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.18
881908,Radcliffe Road,2024-01-30T17:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.34
881908,Radcliffe Road,2024-01-30T17:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.6
881908,Radcliffe Road,2024-01-30T17:30:00.000+00:00,feeder,06,L3 Active Power,kW,9.29
881908,Radcliffe Road,2024-01-30T17:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.18
881908,Radcliffe Road,2024-01-30T17:30:00.000+00:00,feeder,06,L1 Active Power,kW,8.62
881908,Radcliffe Road,2024-01-30T17:30:00.000+00:00,feeder,06,N Current (RMS),A,19.4
881908,Radcliffe Road,2024-01-30T17:30:00.000+00:00,feeder,06,L3 Current (RMS),A,42.1
881908,Radcliffe Road,2024-01-30T17:30:00.000+00:00,feeder,06,L2 Current (RMS),A,28.4
881908,Radcliffe Road,2024-01-30T17:30:00.000+00:00,feeder,06,L1 Current (RMS),A,37.7
881908,Radcliffe Road,2024-01-30T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
881908,Radcliffe Road,2024-01-30T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.27
881908,Radcliffe Road,2024-01-30T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.14
881908,Radcliffe Road,2024-01-30T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.75
881908,Radcliffe Road,2024-01-30T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,15.38
881908,Radcliffe Road,2024-01-30T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.95
881908,Radcliffe Road,2024-01-30T17:30:00.000+00:00,feeder,05,N Current (RMS),A,39.6
881908,Radcliffe Road,2024-01-30T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,3.7
881908,Radcliffe Road,2024-01-30T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,65.0
881908,Radcliffe Road,2024-01-30T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,22.2
881908,Radcliffe Road,2024-01-30T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
881908,Radcliffe Road,2024-01-30T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
881908,Radcliffe Road,2024-01-30T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
881908,Radcliffe Road,2024-01-30T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.65
881908,Radcliffe Road,2024-01-30T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.66
881908,Radcliffe Road,2024-01-30T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.67
881908,Radcliffe Road,2024-01-30T17:30:00.000+00:00,feeder,04,N Current (RMS),A,14.8
881908,Radcliffe Road,2024-01-30T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.0
881908,Radcliffe Road,2024-01-30T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.7
881908,Radcliffe Road,2024-01-30T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
881908,Radcliffe Road,2024-01-30T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
881908,Radcliffe Road,2024-01-30T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
881908,Radcliffe Road,2024-01-30T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
881908,Radcliffe Road,2024-01-30T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.0
881908,Radcliffe Road,2024-01-30T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.23
881908,Radcliffe Road,2024-01-30T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.65
881908,Radcliffe Road,2024-01-30T17:30:00.000+00:00,feeder,03,N Current (RMS),A,29.0
881908,Radcliffe Road,2024-01-30T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,67.7
881908,Radcliffe Road,2024-01-30T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.0
881908,Radcliffe Road,2024-01-30T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,45.8
881908,Radcliffe Road,2024-01-30T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.2
881908,Radcliffe Road,2024-01-30T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.76
881908,Radcliffe Road,2024-01-30T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
881908,Radcliffe Road,2024-01-30T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.3
881908,Radcliffe Road,2024-01-30T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.46
881908,Radcliffe Road,2024-01-30T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.54
881908,Radcliffe Road,2024-01-30T17:30:00.000+00:00,feeder,02,N Current (RMS),A,20.3
881908,Radcliffe Road,2024-01-30T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.7
881908,Radcliffe Road,2024-01-30T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,48.6
881908,Radcliffe Road,2024-01-30T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.5
881908,Radcliffe Road,2024-01-30T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
881908,Radcliffe Road,2024-01-30T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.12
881908,Radcliffe Road,2024-01-30T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.2
881908,Radcliffe Road,2024-01-30T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,33.35
881908,Radcliffe Road,2024-01-30T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.11
881908,Radcliffe Road,2024-01-30T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.64
881908,Radcliffe Road,2024-01-30T17:30:00.000+00:00,feeder,01,N Current (RMS),A,92.7
881908,Radcliffe Road,2024-01-30T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,139.5
881908,Radcliffe Road,2024-01-30T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,64.7
881908,Radcliffe Road,2024-01-30T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,63.6
881908,Radcliffe Road,2024-01-30T17:30:00.000+00:00,transformer,,Temperature,C,26.3
881908,Radcliffe Road,2024-01-30T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
881908,Radcliffe Road,2024-01-30T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
881908,Radcliffe Road,2024-01-30T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
881908,Radcliffe Road,2024-01-30T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
881908,Radcliffe Road,2024-01-30T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
881908,Radcliffe Road,2024-01-30T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
881908,Radcliffe Road,2024-01-30T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
881908,Radcliffe Road,2024-01-30T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
881908,Radcliffe Road,2024-01-30T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
881908,Radcliffe Road,2024-01-30T17:30:00.000+00:00,busbar,,L3 Active Power,kW,70.33
881908,Radcliffe Road,2024-01-30T17:30:00.000+00:00,busbar,,L2 Active Power,kW,58.01
881908,Radcliffe Road,2024-01-30T17:30:00.000+00:00,busbar,,L1 Active Power,kW,44.08
881908,Radcliffe Road,2024-01-30T17:30:00.000+00:00,busbar,,N Current (RMS),A,124.2
881908,Radcliffe Road,2024-01-30T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,295.9
881908,Radcliffe Road,2024-01-30T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.9
881908,Radcliffe Road,2024-01-30T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
881908,Radcliffe Road,2024-01-30T17:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.34
881908,Radcliffe Road,2024-01-30T17:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.07
881908,Radcliffe Road,2024-01-30T17:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.65
881908,Radcliffe Road,2024-01-30T17:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.93
881908,Radcliffe Road,2024-01-30T17:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.98
881908,Radcliffe Road,2024-01-30T17:20:00.000+00:00,feeder,06,L1 Active Power,kW,9.19
881908,Radcliffe Road,2024-01-30T17:20:00.000+00:00,feeder,06,N Current (RMS),A,21.3
881908,Radcliffe Road,2024-01-30T17:20:00.000+00:00,feeder,06,L3 Current (RMS),A,26.9
881908,Radcliffe Road,2024-01-30T17:20:00.000+00:00,feeder,06,L2 Current (RMS),A,18.5
881908,Radcliffe Road,2024-01-30T17:20:00.000+00:00,feeder,06,L1 Current (RMS),A,40.3
881908,Radcliffe Road,2024-01-30T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.12
881908,Radcliffe Road,2024-01-30T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.3
881908,Radcliffe Road,2024-01-30T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.04
881908,Radcliffe Road,2024-01-30T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.66
881908,Radcliffe Road,2024-01-30T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,14.98
881908,Radcliffe Road,2024-01-30T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.19
881908,Radcliffe Road,2024-01-30T17:20:00.000+00:00,feeder,05,N Current (RMS),A,36.7
881908,Radcliffe Road,2024-01-30T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,7.7
881908,Radcliffe Road,2024-01-30T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,63.3
881908,Radcliffe Road,2024-01-30T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,23.8
881908,Radcliffe Road,2024-01-30T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
881908,Radcliffe Road,2024-01-30T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
881908,Radcliffe Road,2024-01-30T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
881908,Radcliffe Road,2024-01-30T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.99
881908,Radcliffe Road,2024-01-30T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.47
881908,Radcliffe Road,2024-01-30T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.16
881908,Radcliffe Road,2024-01-30T17:20:00.000+00:00,feeder,04,N Current (RMS),A,16.0
881908,Radcliffe Road,2024-01-30T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.3
881908,Radcliffe Road,2024-01-30T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.6
881908,Radcliffe Road,2024-01-30T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,6.3
881908,Radcliffe Road,2024-01-30T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.91
881908,Radcliffe Road,2024-01-30T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
881908,Radcliffe Road,2024-01-30T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
881908,Radcliffe Road,2024-01-30T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.06
881908,Radcliffe Road,2024-01-30T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.79
881908,Radcliffe Road,2024-01-30T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.74
881908,Radcliffe Road,2024-01-30T17:20:00.000+00:00,feeder,03,N Current (RMS),A,15.8
881908,Radcliffe Road,2024-01-30T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,43.5
881908,Radcliffe Road,2024-01-30T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.6
881908,Radcliffe Road,2024-01-30T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,46.5
881908,Radcliffe Road,2024-01-30T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
881908,Radcliffe Road,2024-01-30T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.77
881908,Radcliffe Road,2024-01-30T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
881908,Radcliffe Road,2024-01-30T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.61
881908,Radcliffe Road,2024-01-30T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.78
881908,Radcliffe Road,2024-01-30T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.92
881908,Radcliffe Road,2024-01-30T17:20:00.000+00:00,feeder,02,N Current (RMS),A,23.8
881908,Radcliffe Road,2024-01-30T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.8
881908,Radcliffe Road,2024-01-30T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,54.3
881908,Radcliffe Road,2024-01-30T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.9
881908,Radcliffe Road,2024-01-30T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
881908,Radcliffe Road,2024-01-30T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.82
881908,Radcliffe Road,2024-01-30T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.55
881908,Radcliffe Road,2024-01-30T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,32.68
881908,Radcliffe Road,2024-01-30T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.41
881908,Radcliffe Road,2024-01-30T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.49
881908,Radcliffe Road,2024-01-30T17:20:00.000+00:00,feeder,01,N Current (RMS),A,94.5
881908,Radcliffe Road,2024-01-30T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,137.1
881908,Radcliffe Road,2024-01-30T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,53.9
881908,Radcliffe Road,2024-01-30T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,67.1
881908,Radcliffe Road,2024-01-30T17:20:00.000+00:00,transformer,,Temperature,C,26.3
881908,Radcliffe Road,2024-01-30T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
881908,Radcliffe Road,2024-01-30T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
881908,Radcliffe Road,2024-01-30T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
881908,Radcliffe Road,2024-01-30T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
881908,Radcliffe Road,2024-01-30T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
881908,Radcliffe Road,2024-01-30T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
881908,Radcliffe Road,2024-01-30T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
881908,Radcliffe Road,2024-01-30T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
881908,Radcliffe Road,2024-01-30T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
881908,Radcliffe Road,2024-01-30T17:20:00.000+00:00,busbar,,L3 Active Power,kW,59.93
881908,Radcliffe Road,2024-01-30T17:20:00.000+00:00,busbar,,L2 Active Power,kW,55.42
881908,Radcliffe Road,2024-01-30T17:20:00.000+00:00,busbar,,L1 Active Power,kW,46.69
881908,Radcliffe Road,2024-01-30T17:20:00.000+00:00,busbar,,N Current (RMS),A,99.8
881908,Radcliffe Road,2024-01-30T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.5
881908,Radcliffe Road,2024-01-30T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.4
881908,Radcliffe Road,2024-01-30T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
881908,Radcliffe Road,2024-01-30T17:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.41
881908,Radcliffe Road,2024-01-30T17:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.16
881908,Radcliffe Road,2024-01-30T17:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.57
881908,Radcliffe Road,2024-01-30T17:10:00.000+00:00,feeder,06,L3 Active Power,kW,7.82
881908,Radcliffe Road,2024-01-30T17:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.96
881908,Radcliffe Road,2024-01-30T17:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.2
881908,Radcliffe Road,2024-01-30T17:10:00.000+00:00,feeder,06,N Current (RMS),A,19.6
881908,Radcliffe Road,2024-01-30T17:10:00.000+00:00,feeder,06,L3 Current (RMS),A,35.6
881908,Radcliffe Road,2024-01-30T17:10:00.000+00:00,feeder,06,L2 Current (RMS),A,18.3
881908,Radcliffe Road,2024-01-30T17:10:00.000+00:00,feeder,06,L1 Current (RMS),A,32.6
881908,Radcliffe Road,2024-01-30T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.14
881908,Radcliffe Road,2024-01-30T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.5
881908,Radcliffe Road,2024-01-30T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.04
881908,Radcliffe Road,2024-01-30T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.75
881908,Radcliffe Road,2024-01-30T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,15.13
881908,Radcliffe Road,2024-01-30T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.84
881908,Radcliffe Road,2024-01-30T17:10:00.000+00:00,feeder,05,N Current (RMS),A,35.9
881908,Radcliffe Road,2024-01-30T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,9.2
881908,Radcliffe Road,2024-01-30T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,64.0
881908,Radcliffe Road,2024-01-30T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,26.3
881908,Radcliffe Road,2024-01-30T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
881908,Radcliffe Road,2024-01-30T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
881908,Radcliffe Road,2024-01-30T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
881908,Radcliffe Road,2024-01-30T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.33
881908,Radcliffe Road,2024-01-30T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.3
881908,Radcliffe Road,2024-01-30T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.7
881908,Radcliffe Road,2024-01-30T17:10:00.000+00:00,feeder,04,N Current (RMS),A,25.5
881908,Radcliffe Road,2024-01-30T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.1
881908,Radcliffe Road,2024-01-30T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,30.4
881908,Radcliffe Road,2024-01-30T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,3.8
881908,Radcliffe Road,2024-01-30T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.86
881908,Radcliffe Road,2024-01-30T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
881908,Radcliffe Road,2024-01-30T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
881908,Radcliffe Road,2024-01-30T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.97
881908,Radcliffe Road,2024-01-30T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.94
881908,Radcliffe Road,2024-01-30T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.37
881908,Radcliffe Road,2024-01-30T17:10:00.000+00:00,feeder,03,N Current (RMS),A,16.7
881908,Radcliffe Road,2024-01-30T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,39.2
881908,Radcliffe Road,2024-01-30T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.4
881908,Radcliffe Road,2024-01-30T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,44.8
881908,Radcliffe Road,2024-01-30T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
881908,Radcliffe Road,2024-01-30T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
881908,Radcliffe Road,2024-01-30T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
881908,Radcliffe Road,2024-01-30T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.56
881908,Radcliffe Road,2024-01-30T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.53
881908,Radcliffe Road,2024-01-30T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.13
881908,Radcliffe Road,2024-01-30T17:10:00.000+00:00,feeder,02,N Current (RMS),A,17.3
881908,Radcliffe Road,2024-01-30T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.1
881908,Radcliffe Road,2024-01-30T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,40.5
881908,Radcliffe Road,2024-01-30T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.4
881908,Radcliffe Road,2024-01-30T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.42
881908,Radcliffe Road,2024-01-30T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.6
881908,Radcliffe Road,2024-01-30T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.88
881908,Radcliffe Road,2024-01-30T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,31.05
881908,Radcliffe Road,2024-01-30T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.71
881908,Radcliffe Road,2024-01-30T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.57
881908,Radcliffe Road,2024-01-30T17:10:00.000+00:00,feeder,01,N Current (RMS),A,91.1
881908,Radcliffe Road,2024-01-30T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,130.0
881908,Radcliffe Road,2024-01-30T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,58.6
881908,Radcliffe Road,2024-01-30T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,55.7
881908,Radcliffe Road,2024-01-30T17:10:00.000+00:00,transformer,,Temperature,C,26.3
881908,Radcliffe Road,2024-01-30T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
881908,Radcliffe Road,2024-01-30T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
881908,Radcliffe Road,2024-01-30T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
881908,Radcliffe Road,2024-01-30T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
881908,Radcliffe Road,2024-01-30T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
881908,Radcliffe Road,2024-01-30T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
881908,Radcliffe Road,2024-01-30T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
881908,Radcliffe Road,2024-01-30T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
881908,Radcliffe Road,2024-01-30T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
881908,Radcliffe Road,2024-01-30T17:10:00.000+00:00,busbar,,L3 Active Power,kW,61.48
881908,Radcliffe Road,2024-01-30T17:10:00.000+00:00,busbar,,L2 Active Power,kW,53.57
881908,Radcliffe Road,2024-01-30T17:10:00.000+00:00,busbar,,L1 Active Power,kW,40.82
881908,Radcliffe Road,2024-01-30T17:10:00.000+00:00,busbar,,N Current (RMS),A,114.6
881908,Radcliffe Road,2024-01-30T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,259.9
