Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881908,Radcliffe Road,2024-01-30T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.0
881908,Radcliffe Road,2024-01-30T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
881908,Radcliffe Road,2024-01-30T17:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.09
881908,Radcliffe Road,2024-01-30T17:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.89
881908,Radcliffe Road,2024-01-30T17:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.39
881908,Radcliffe Road,2024-01-30T17:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.83
881908,Radcliffe Road,2024-01-30T17:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.8
881908,Radcliffe Road,2024-01-30T17:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
881908,Radcliffe Road,2024-01-30T17:00:00.000+00:00,feeder,06,N Current (RMS),A,13.4
881908,Radcliffe Road,2024-01-30T17:00:00.000+00:00,feeder,06,L3 Current (RMS),A,30.0
881908,Radcliffe Road,2024-01-30T17:00:00.000+00:00,feeder,06,L2 Current (RMS),A,25.8
881908,Radcliffe Road,2024-01-30T17:00:00.000+00:00,feeder,06,L1 Current (RMS),A,27.4
881908,Radcliffe Road,2024-01-30T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
881908,Radcliffe Road,2024-01-30T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.75
881908,Radcliffe Road,2024-01-30T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.73
881908,Radcliffe Road,2024-01-30T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.5
881908,Radcliffe Road,2024-01-30T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.29
881908,Radcliffe Road,2024-01-30T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.85
881908,Radcliffe Road,2024-01-30T17:00:00.000+00:00,feeder,05,N Current (RMS),A,31.2
881908,Radcliffe Road,2024-01-30T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,2.9
881908,Radcliffe Road,2024-01-30T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,52.5
881908,Radcliffe Road,2024-01-30T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,17.6
881908,Radcliffe Road,2024-01-30T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
881908,Radcliffe Road,2024-01-30T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.1
881908,Radcliffe Road,2024-01-30T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
881908,Radcliffe Road,2024-01-30T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.83
881908,Radcliffe Road,2024-01-30T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.76
881908,Radcliffe Road,2024-01-30T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.71
881908,Radcliffe Road,2024-01-30T17:00:00.000+00:00,feeder,04,N Current (RMS),A,63.9
881908,Radcliffe Road,2024-01-30T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.4
881908,Radcliffe Road,2024-01-30T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,71.9
881908,Radcliffe Road,2024-01-30T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,4.0
881908,Radcliffe Road,2024-01-30T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.91
881908,Radcliffe Road,2024-01-30T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
881908,Radcliffe Road,2024-01-30T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
881908,Radcliffe Road,2024-01-30T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.91
881908,Radcliffe Road,2024-01-30T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.73
881908,Radcliffe Road,2024-01-30T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.17
881908,Radcliffe Road,2024-01-30T17:00:00.000+00:00,feeder,03,N Current (RMS),A,17.2
881908,Radcliffe Road,2024-01-30T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.6
881908,Radcliffe Road,2024-01-30T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.4
881908,Radcliffe Road,2024-01-30T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,49.0
881908,Radcliffe Road,2024-01-30T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
881908,Radcliffe Road,2024-01-30T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.94
881908,Radcliffe Road,2024-01-30T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
881908,Radcliffe Road,2024-01-30T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.35
881908,Radcliffe Road,2024-01-30T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.82
881908,Radcliffe Road,2024-01-30T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.86
881908,Radcliffe Road,2024-01-30T17:00:00.000+00:00,feeder,02,N Current (RMS),A,19.3
881908,Radcliffe Road,2024-01-30T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.9
881908,Radcliffe Road,2024-01-30T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,38.0
881908,Radcliffe Road,2024-01-30T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.0
881908,Radcliffe Road,2024-01-30T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
881908,Radcliffe Road,2024-01-30T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
881908,Radcliffe Road,2024-01-30T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.54
881908,Radcliffe Road,2024-01-30T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,29.73
881908,Radcliffe Road,2024-01-30T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.68
881908,Radcliffe Road,2024-01-30T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.07
881908,Radcliffe Road,2024-01-30T17:00:00.000+00:00,feeder,01,N Current (RMS),A,84.7
881908,Radcliffe Road,2024-01-30T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,124.2
881908,Radcliffe Road,2024-01-30T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,58.4
881908,Radcliffe Road,2024-01-30T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,57.5
881908,Radcliffe Road,2024-01-30T17:00:00.000+00:00,transformer,,Temperature,C,26.2
881908,Radcliffe Road,2024-01-30T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
881908,Radcliffe Road,2024-01-30T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
881908,Radcliffe Road,2024-01-30T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
881908,Radcliffe Road,2024-01-30T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
881908,Radcliffe Road,2024-01-30T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
881908,Radcliffe Road,2024-01-30T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
881908,Radcliffe Road,2024-01-30T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
881908,Radcliffe Road,2024-01-30T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
881908,Radcliffe Road,2024-01-30T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
881908,Radcliffe Road,2024-01-30T17:00:00.000+00:00,busbar,,L3 Active Power,kW,54.16
881908,Radcliffe Road,2024-01-30T17:00:00.000+00:00,busbar,,L2 Active Power,kW,64.09
881908,Radcliffe Road,2024-01-30T17:00:00.000+00:00,busbar,,L1 Active Power,kW,37.66
881908,Radcliffe Road,2024-01-30T17:00:00.000+00:00,busbar,,N Current (RMS),A,128.8
881908,Radcliffe Road,2024-01-30T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.4
881908,Radcliffe Road,2024-01-30T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,270.5
881908,Radcliffe Road,2024-01-30T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
881908,Radcliffe Road,2024-01-30T16:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.21
881908,Radcliffe Road,2024-01-30T16:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.72
881908,Radcliffe Road,2024-01-30T16:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.5
881908,Radcliffe Road,2024-01-30T16:50:00.000+00:00,feeder,06,L3 Active Power,kW,7.39
881908,Radcliffe Road,2024-01-30T16:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.73
881908,Radcliffe Road,2024-01-30T16:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.96
881908,Radcliffe Road,2024-01-30T16:50:00.000+00:00,feeder,06,N Current (RMS),A,14.1
881908,Radcliffe Road,2024-01-30T16:50:00.000+00:00,feeder,06,L3 Current (RMS),A,32.5
881908,Radcliffe Road,2024-01-30T16:50:00.000+00:00,feeder,06,L2 Current (RMS),A,25.3
881908,Radcliffe Road,2024-01-30T16:50:00.000+00:00,feeder,06,L1 Current (RMS),A,26.9
881908,Radcliffe Road,2024-01-30T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.47
881908,Radcliffe Road,2024-01-30T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.94
881908,Radcliffe Road,2024-01-30T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.25
881908,Radcliffe Road,2024-01-30T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.4
881908,Radcliffe Road,2024-01-30T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.45
881908,Radcliffe Road,2024-01-30T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.29
881908,Radcliffe Road,2024-01-30T16:50:00.000+00:00,feeder,05,N Current (RMS),A,30.5
881908,Radcliffe Road,2024-01-30T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,2.9
881908,Radcliffe Road,2024-01-30T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,53.1
881908,Radcliffe Road,2024-01-30T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,23.5
881908,Radcliffe Road,2024-01-30T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
881908,Radcliffe Road,2024-01-30T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
881908,Radcliffe Road,2024-01-30T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
881908,Radcliffe Road,2024-01-30T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.84
881908,Radcliffe Road,2024-01-30T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.67
881908,Radcliffe Road,2024-01-30T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.65
881908,Radcliffe Road,2024-01-30T16:50:00.000+00:00,feeder,04,N Current (RMS),A,15.5
881908,Radcliffe Road,2024-01-30T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.3
881908,Radcliffe Road,2024-01-30T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,7.6
881908,Radcliffe Road,2024-01-30T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,3.5
881908,Radcliffe Road,2024-01-30T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
881908,Radcliffe Road,2024-01-30T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
881908,Radcliffe Road,2024-01-30T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
881908,Radcliffe Road,2024-01-30T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
881908,Radcliffe Road,2024-01-30T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.45
881908,Radcliffe Road,2024-01-30T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.63
881908,Radcliffe Road,2024-01-30T16:50:00.000+00:00,feeder,03,N Current (RMS),A,18.2
881908,Radcliffe Road,2024-01-30T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,39.1
881908,Radcliffe Road,2024-01-30T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.3
881908,Radcliffe Road,2024-01-30T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.6
881908,Radcliffe Road,2024-01-30T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
881908,Radcliffe Road,2024-01-30T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.06
881908,Radcliffe Road,2024-01-30T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
881908,Radcliffe Road,2024-01-30T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.9
881908,Radcliffe Road,2024-01-30T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.31
881908,Radcliffe Road,2024-01-30T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.89
881908,Radcliffe Road,2024-01-30T16:50:00.000+00:00,feeder,02,N Current (RMS),A,13.2
881908,Radcliffe Road,2024-01-30T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.2
881908,Radcliffe Road,2024-01-30T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.4
881908,Radcliffe Road,2024-01-30T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.4
881908,Radcliffe Road,2024-01-30T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.5
881908,Radcliffe Road,2024-01-30T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
881908,Radcliffe Road,2024-01-30T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.54
881908,Radcliffe Road,2024-01-30T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,28.78
881908,Radcliffe Road,2024-01-30T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.05
881908,Radcliffe Road,2024-01-30T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.39
881908,Radcliffe Road,2024-01-30T16:50:00.000+00:00,feeder,01,N Current (RMS),A,86.7
881908,Radcliffe Road,2024-01-30T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,120.1
881908,Radcliffe Road,2024-01-30T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,55.8
881908,Radcliffe Road,2024-01-30T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,46.7
881908,Radcliffe Road,2024-01-30T16:50:00.000+00:00,transformer,,Temperature,C,26.2
881908,Radcliffe Road,2024-01-30T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
881908,Radcliffe Road,2024-01-30T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
881908,Radcliffe Road,2024-01-30T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
881908,Radcliffe Road,2024-01-30T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
881908,Radcliffe Road,2024-01-30T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
881908,Radcliffe Road,2024-01-30T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
881908,Radcliffe Road,2024-01-30T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
881908,Radcliffe Road,2024-01-30T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
881908,Radcliffe Road,2024-01-30T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
881908,Radcliffe Road,2024-01-30T16:50:00.000+00:00,busbar,,L3 Active Power,kW,56.31
881908,Radcliffe Road,2024-01-30T16:50:00.000+00:00,busbar,,L2 Active Power,kW,44.67
881908,Radcliffe Road,2024-01-30T16:50:00.000+00:00,busbar,,L1 Active Power,kW,29.81
881908,Radcliffe Road,2024-01-30T16:50:00.000+00:00,busbar,,N Current (RMS),A,128.9
881908,Radcliffe Road,2024-01-30T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.4
881908,Radcliffe Road,2024-01-30T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
881908,Radcliffe Road,2024-01-30T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
881908,Radcliffe Road,2024-01-30T16:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.05
881908,Radcliffe Road,2024-01-30T16:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.73
881908,Radcliffe Road,2024-01-30T16:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.28
881908,Radcliffe Road,2024-01-30T16:40:00.000+00:00,feeder,06,L3 Active Power,kW,9.53
881908,Radcliffe Road,2024-01-30T16:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.87
881908,Radcliffe Road,2024-01-30T16:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.85
881908,Radcliffe Road,2024-01-30T16:40:00.000+00:00,feeder,06,N Current (RMS),A,17.1
881908,Radcliffe Road,2024-01-30T16:40:00.000+00:00,feeder,06,L3 Current (RMS),A,40.8
881908,Radcliffe Road,2024-01-30T16:40:00.000+00:00,feeder,06,L2 Current (RMS),A,21.6
881908,Radcliffe Road,2024-01-30T16:40:00.000+00:00,feeder,06,L1 Current (RMS),A,26.1
881908,Radcliffe Road,2024-01-30T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.4
881908,Radcliffe Road,2024-01-30T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.26
881908,Radcliffe Road,2024-01-30T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.12
881908,Radcliffe Road,2024-01-30T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.45
881908,Radcliffe Road,2024-01-30T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.76
881908,Radcliffe Road,2024-01-30T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.01
881908,Radcliffe Road,2024-01-30T16:40:00.000+00:00,feeder,05,N Current (RMS),A,28.2
881908,Radcliffe Road,2024-01-30T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,2.9
881908,Radcliffe Road,2024-01-30T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,50.1
881908,Radcliffe Road,2024-01-30T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,22.6
881908,Radcliffe Road,2024-01-30T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
881908,Radcliffe Road,2024-01-30T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.1
881908,Radcliffe Road,2024-01-30T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
881908,Radcliffe Road,2024-01-30T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.32
881908,Radcliffe Road,2024-01-30T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.43
881908,Radcliffe Road,2024-01-30T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.75
881908,Radcliffe Road,2024-01-30T16:40:00.000+00:00,feeder,04,N Current (RMS),A,14.2
881908,Radcliffe Road,2024-01-30T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.4
881908,Radcliffe Road,2024-01-30T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.4
881908,Radcliffe Road,2024-01-30T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,3.7
881908,Radcliffe Road,2024-01-30T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
881908,Radcliffe Road,2024-01-30T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
881908,Radcliffe Road,2024-01-30T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
881908,Radcliffe Road,2024-01-30T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.39
881908,Radcliffe Road,2024-01-30T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.47
881908,Radcliffe Road,2024-01-30T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.77
881908,Radcliffe Road,2024-01-30T16:40:00.000+00:00,feeder,03,N Current (RMS),A,17.9
881908,Radcliffe Road,2024-01-30T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,36.5
881908,Radcliffe Road,2024-01-30T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.3
881908,Radcliffe Road,2024-01-30T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.8
881908,Radcliffe Road,2024-01-30T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
881908,Radcliffe Road,2024-01-30T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.88
881908,Radcliffe Road,2024-01-30T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.07
881908,Radcliffe Road,2024-01-30T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.08
881908,Radcliffe Road,2024-01-30T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.31
881908,Radcliffe Road,2024-01-30T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.88
881908,Radcliffe Road,2024-01-30T16:40:00.000+00:00,feeder,02,N Current (RMS),A,9.6
881908,Radcliffe Road,2024-01-30T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.3
881908,Radcliffe Road,2024-01-30T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.2
881908,Radcliffe Road,2024-01-30T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.3
881908,Radcliffe Road,2024-01-30T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.21
881908,Radcliffe Road,2024-01-30T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.46
881908,Radcliffe Road,2024-01-30T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.45
881908,Radcliffe Road,2024-01-30T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,28.23
881908,Radcliffe Road,2024-01-30T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.41
881908,Radcliffe Road,2024-01-30T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.69
881908,Radcliffe Road,2024-01-30T16:40:00.000+00:00,feeder,01,N Current (RMS),A,87.0
881908,Radcliffe Road,2024-01-30T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,118.1
881908,Radcliffe Road,2024-01-30T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,57.4
881908,Radcliffe Road,2024-01-30T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,39.6
881908,Radcliffe Road,2024-01-30T16:40:00.000+00:00,transformer,,Temperature,C,26.2
881908,Radcliffe Road,2024-01-30T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
881908,Radcliffe Road,2024-01-30T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
881908,Radcliffe Road,2024-01-30T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
881908,Radcliffe Road,2024-01-30T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
881908,Radcliffe Road,2024-01-30T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
881908,Radcliffe Road,2024-01-30T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
881908,Radcliffe Road,2024-01-30T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
881908,Radcliffe Road,2024-01-30T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
881908,Radcliffe Road,2024-01-30T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
881908,Radcliffe Road,2024-01-30T16:40:00.000+00:00,busbar,,L3 Active Power,kW,55.0
881908,Radcliffe Road,2024-01-30T16:40:00.000+00:00,busbar,,L2 Active Power,kW,42.25
881908,Radcliffe Road,2024-01-30T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.95
881908,Radcliffe Road,2024-01-30T16:40:00.000+00:00,busbar,,N Current (RMS),A,128.9
881908,Radcliffe Road,2024-01-30T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.0
881908,Radcliffe Road,2024-01-30T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
881908,Radcliffe Road,2024-01-30T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
881908,Radcliffe Road,2024-01-30T16:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.17
881908,Radcliffe Road,2024-01-30T16:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.92
881908,Radcliffe Road,2024-01-30T16:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.48
881908,Radcliffe Road,2024-01-30T16:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.1
881908,Radcliffe Road,2024-01-30T16:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.17
881908,Radcliffe Road,2024-01-30T16:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.24
881908,Radcliffe Road,2024-01-30T16:30:00.000+00:00,feeder,06,N Current (RMS),A,13.4
881908,Radcliffe Road,2024-01-30T16:30:00.000+00:00,feeder,06,L3 Current (RMS),A,29.6
881908,Radcliffe Road,2024-01-30T16:30:00.000+00:00,feeder,06,L2 Current (RMS),A,22.9
881908,Radcliffe Road,2024-01-30T16:30:00.000+00:00,feeder,06,L1 Current (RMS),A,24.7
881908,Radcliffe Road,2024-01-30T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.27
881908,Radcliffe Road,2024-01-30T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.56
881908,Radcliffe Road,2024-01-30T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.13
881908,Radcliffe Road,2024-01-30T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.6
881908,Radcliffe Road,2024-01-30T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.88
881908,Radcliffe Road,2024-01-30T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.33
881908,Radcliffe Road,2024-01-30T16:30:00.000+00:00,feeder,05,N Current (RMS),A,28.7
881908,Radcliffe Road,2024-01-30T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,3.0
881908,Radcliffe Road,2024-01-30T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,50.5
881908,Radcliffe Road,2024-01-30T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,20.5
881908,Radcliffe Road,2024-01-30T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
881908,Radcliffe Road,2024-01-30T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.22
881908,Radcliffe Road,2024-01-30T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
881908,Radcliffe Road,2024-01-30T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.14
881908,Radcliffe Road,2024-01-30T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.82
881908,Radcliffe Road,2024-01-30T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.42
881908,Radcliffe Road,2024-01-30T16:30:00.000+00:00,feeder,04,N Current (RMS),A,18.5
881908,Radcliffe Road,2024-01-30T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.6
881908,Radcliffe Road,2024-01-30T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,7.9
881908,Radcliffe Road,2024-01-30T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,2.5
881908,Radcliffe Road,2024-01-30T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.87
881908,Radcliffe Road,2024-01-30T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
881908,Radcliffe Road,2024-01-30T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
881908,Radcliffe Road,2024-01-30T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.89
881908,Radcliffe Road,2024-01-30T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.87
881908,Radcliffe Road,2024-01-30T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.7
881908,Radcliffe Road,2024-01-30T16:30:00.000+00:00,feeder,03,N Current (RMS),A,22.3
881908,Radcliffe Road,2024-01-30T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.0
881908,Radcliffe Road,2024-01-30T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,41.4
881908,Radcliffe Road,2024-01-30T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.9
881908,Radcliffe Road,2024-01-30T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
881908,Radcliffe Road,2024-01-30T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
881908,Radcliffe Road,2024-01-30T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
881908,Radcliffe Road,2024-01-30T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.99
881908,Radcliffe Road,2024-01-30T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.99
881908,Radcliffe Road,2024-01-30T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.6
881908,Radcliffe Road,2024-01-30T16:30:00.000+00:00,feeder,02,N Current (RMS),A,10.2
881908,Radcliffe Road,2024-01-30T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.7
881908,Radcliffe Road,2024-01-30T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
881908,Radcliffe Road,2024-01-30T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.7
881908,Radcliffe Road,2024-01-30T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.72
881908,Radcliffe Road,2024-01-30T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.35
881908,Radcliffe Road,2024-01-30T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.58
881908,Radcliffe Road,2024-01-30T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,21.78
881908,Radcliffe Road,2024-01-30T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.49
881908,Radcliffe Road,2024-01-30T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.54
881908,Radcliffe Road,2024-01-30T16:30:00.000+00:00,feeder,01,N Current (RMS),A,59.3
881908,Radcliffe Road,2024-01-30T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,90.8
881908,Radcliffe Road,2024-01-30T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,60.9
881908,Radcliffe Road,2024-01-30T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,42.6
881908,Radcliffe Road,2024-01-30T16:30:00.000+00:00,transformer,,Temperature,C,26.2
881908,Radcliffe Road,2024-01-30T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
881908,Radcliffe Road,2024-01-30T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
881908,Radcliffe Road,2024-01-30T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
881908,Radcliffe Road,2024-01-30T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
881908,Radcliffe Road,2024-01-30T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
881908,Radcliffe Road,2024-01-30T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
881908,Radcliffe Road,2024-01-30T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
881908,Radcliffe Road,2024-01-30T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
881908,Radcliffe Road,2024-01-30T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
881908,Radcliffe Road,2024-01-30T16:30:00.000+00:00,busbar,,L3 Active Power,kW,45.5
881908,Radcliffe Road,2024-01-30T16:30:00.000+00:00,busbar,,L2 Active Power,kW,46.22
881908,Radcliffe Road,2024-01-30T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.83
881908,Radcliffe Road,2024-01-30T16:30:00.000+00:00,busbar,,N Current (RMS),A,108.3
881908,Radcliffe Road,2024-01-30T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
881908,Radcliffe Road,2024-01-30T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
881908,Radcliffe Road,2024-01-30T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
881908,Radcliffe Road,2024-01-30T16:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.41
881908,Radcliffe Road,2024-01-30T16:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.92
881908,Radcliffe Road,2024-01-30T16:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.58
881908,Radcliffe Road,2024-01-30T16:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.81
881908,Radcliffe Road,2024-01-30T16:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.3
881908,Radcliffe Road,2024-01-30T16:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.46
881908,Radcliffe Road,2024-01-30T16:20:00.000+00:00,feeder,06,N Current (RMS),A,9.4
881908,Radcliffe Road,2024-01-30T16:20:00.000+00:00,feeder,06,L3 Current (RMS),A,14.4
881908,Radcliffe Road,2024-01-30T16:20:00.000+00:00,feeder,06,L2 Current (RMS),A,19.2
881908,Radcliffe Road,2024-01-30T16:20:00.000+00:00,feeder,06,L1 Current (RMS),A,16.9
881908,Radcliffe Road,2024-01-30T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
881908,Radcliffe Road,2024-01-30T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.71
881908,Radcliffe Road,2024-01-30T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.12
881908,Radcliffe Road,2024-01-30T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.5
881908,Radcliffe Road,2024-01-30T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.95
881908,Radcliffe Road,2024-01-30T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.84
881908,Radcliffe Road,2024-01-30T16:20:00.000+00:00,feeder,05,N Current (RMS),A,30.2
881908,Radcliffe Road,2024-01-30T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,2.9
881908,Radcliffe Road,2024-01-30T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,50.6
881908,Radcliffe Road,2024-01-30T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,17.9
881908,Radcliffe Road,2024-01-30T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
881908,Radcliffe Road,2024-01-30T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.29
881908,Radcliffe Road,2024-01-30T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
881908,Radcliffe Road,2024-01-30T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.99
881908,Radcliffe Road,2024-01-30T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.92
881908,Radcliffe Road,2024-01-30T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.5
881908,Radcliffe Road,2024-01-30T16:20:00.000+00:00,feeder,04,N Current (RMS),A,15.1
881908,Radcliffe Road,2024-01-30T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.3
881908,Radcliffe Road,2024-01-30T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,8.3
881908,Radcliffe Road,2024-01-30T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,2.8
881908,Radcliffe Road,2024-01-30T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
881908,Radcliffe Road,2024-01-30T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
881908,Radcliffe Road,2024-01-30T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
881908,Radcliffe Road,2024-01-30T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.02
881908,Radcliffe Road,2024-01-30T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.33
881908,Radcliffe Road,2024-01-30T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.83
881908,Radcliffe Road,2024-01-30T16:20:00.000+00:00,feeder,03,N Current (RMS),A,15.0
881908,Radcliffe Road,2024-01-30T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.5
881908,Radcliffe Road,2024-01-30T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.1
881908,Radcliffe Road,2024-01-30T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.5
881908,Radcliffe Road,2024-01-30T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
881908,Radcliffe Road,2024-01-30T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
881908,Radcliffe Road,2024-01-30T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
881908,Radcliffe Road,2024-01-30T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.79
881908,Radcliffe Road,2024-01-30T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.16
881908,Radcliffe Road,2024-01-30T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.54
881908,Radcliffe Road,2024-01-30T16:20:00.000+00:00,feeder,02,N Current (RMS),A,8.1
881908,Radcliffe Road,2024-01-30T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.2
881908,Radcliffe Road,2024-01-30T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.6
881908,Radcliffe Road,2024-01-30T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.7
881908,Radcliffe Road,2024-01-30T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.24
881908,Radcliffe Road,2024-01-30T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.2
881908,Radcliffe Road,2024-01-30T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.25
881908,Radcliffe Road,2024-01-30T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.92
881908,Radcliffe Road,2024-01-30T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.89
881908,Radcliffe Road,2024-01-30T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.32
881908,Radcliffe Road,2024-01-30T16:20:00.000+00:00,feeder,01,N Current (RMS),A,49.6
881908,Radcliffe Road,2024-01-30T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,74.8
881908,Radcliffe Road,2024-01-30T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,55.0
881908,Radcliffe Road,2024-01-30T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,37.2
881908,Radcliffe Road,2024-01-30T16:20:00.000+00:00,transformer,,Temperature,C,26.2
881908,Radcliffe Road,2024-01-30T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
881908,Radcliffe Road,2024-01-30T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
881908,Radcliffe Road,2024-01-30T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
881908,Radcliffe Road,2024-01-30T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
881908,Radcliffe Road,2024-01-30T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
881908,Radcliffe Road,2024-01-30T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
881908,Radcliffe Road,2024-01-30T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
881908,Radcliffe Road,2024-01-30T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
881908,Radcliffe Road,2024-01-30T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
881908,Radcliffe Road,2024-01-30T16:20:00.000+00:00,busbar,,L3 Active Power,kW,36.04
881908,Radcliffe Road,2024-01-30T16:20:00.000+00:00,busbar,,L2 Active Power,kW,40.55
881908,Radcliffe Road,2024-01-30T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.5
881908,Radcliffe Road,2024-01-30T16:20:00.000+00:00,busbar,,N Current (RMS),A,93.4
881908,Radcliffe Road,2024-01-30T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
881908,Radcliffe Road,2024-01-30T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
881908,Radcliffe Road,2024-01-30T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
881908,Radcliffe Road,2024-01-30T16:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.51
881908,Radcliffe Road,2024-01-30T16:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.11
881908,Radcliffe Road,2024-01-30T16:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.61
881908,Radcliffe Road,2024-01-30T16:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.48
881908,Radcliffe Road,2024-01-30T16:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.01
881908,Radcliffe Road,2024-01-30T16:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.38
881908,Radcliffe Road,2024-01-30T16:10:00.000+00:00,feeder,06,N Current (RMS),A,11.0
881908,Radcliffe Road,2024-01-30T16:10:00.000+00:00,feeder,06,L3 Current (RMS),A,13.2
881908,Radcliffe Road,2024-01-30T16:10:00.000+00:00,feeder,06,L2 Current (RMS),A,23.0
881908,Radcliffe Road,2024-01-30T16:10:00.000+00:00,feeder,06,L1 Current (RMS),A,16.6
881908,Radcliffe Road,2024-01-30T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.38
881908,Radcliffe Road,2024-01-30T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.03
881908,Radcliffe Road,2024-01-30T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.03
881908,Radcliffe Road,2024-01-30T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.31
881908,Radcliffe Road,2024-01-30T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.44
881908,Radcliffe Road,2024-01-30T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.26
881908,Radcliffe Road,2024-01-30T16:10:00.000+00:00,feeder,05,N Current (RMS),A,26.7
881908,Radcliffe Road,2024-01-30T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,2.3
881908,Radcliffe Road,2024-01-30T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,48.1
881908,Radcliffe Road,2024-01-30T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,27.2
881908,Radcliffe Road,2024-01-30T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
881908,Radcliffe Road,2024-01-30T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
881908,Radcliffe Road,2024-01-30T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
881908,Radcliffe Road,2024-01-30T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.75
881908,Radcliffe Road,2024-01-30T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.84
881908,Radcliffe Road,2024-01-30T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.57
881908,Radcliffe Road,2024-01-30T16:10:00.000+00:00,feeder,04,N Current (RMS),A,9.5
881908,Radcliffe Road,2024-01-30T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.8
881908,Radcliffe Road,2024-01-30T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,7.9
881908,Radcliffe Road,2024-01-30T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,3.0
881908,Radcliffe Road,2024-01-30T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
881908,Radcliffe Road,2024-01-30T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
881908,Radcliffe Road,2024-01-30T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
881908,Radcliffe Road,2024-01-30T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.04
881908,Radcliffe Road,2024-01-30T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.43
881908,Radcliffe Road,2024-01-30T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.16
881908,Radcliffe Road,2024-01-30T16:10:00.000+00:00,feeder,03,N Current (RMS),A,19.8
881908,Radcliffe Road,2024-01-30T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.6
881908,Radcliffe Road,2024-01-30T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,37.4
881908,Radcliffe Road,2024-01-30T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.7
881908,Radcliffe Road,2024-01-30T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
881908,Radcliffe Road,2024-01-30T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
881908,Radcliffe Road,2024-01-30T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
881908,Radcliffe Road,2024-01-30T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.05
881908,Radcliffe Road,2024-01-30T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.62
881908,Radcliffe Road,2024-01-30T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.66
881908,Radcliffe Road,2024-01-30T16:10:00.000+00:00,feeder,02,N Current (RMS),A,10.3
881908,Radcliffe Road,2024-01-30T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
881908,Radcliffe Road,2024-01-30T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.6
881908,Radcliffe Road,2024-01-30T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.8
881908,Radcliffe Road,2024-01-30T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.65
881908,Radcliffe Road,2024-01-30T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
881908,Radcliffe Road,2024-01-30T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.76
881908,Radcliffe Road,2024-01-30T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.95
881908,Radcliffe Road,2024-01-30T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.93
881908,Radcliffe Road,2024-01-30T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.47
881908,Radcliffe Road,2024-01-30T16:10:00.000+00:00,feeder,01,N Current (RMS),A,51.5
881908,Radcliffe Road,2024-01-30T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,74.5
881908,Radcliffe Road,2024-01-30T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,46.5
881908,Radcliffe Road,2024-01-30T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,38.4
881908,Radcliffe Road,2024-01-30T16:10:00.000+00:00,transformer,,Temperature,C,26.2
881908,Radcliffe Road,2024-01-30T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
881908,Radcliffe Road,2024-01-30T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
881908,Radcliffe Road,2024-01-30T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
881908,Radcliffe Road,2024-01-30T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
881908,Radcliffe Road,2024-01-30T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
881908,Radcliffe Road,2024-01-30T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
881908,Radcliffe Road,2024-01-30T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
881908,Radcliffe Road,2024-01-30T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
881908,Radcliffe Road,2024-01-30T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
881908,Radcliffe Road,2024-01-30T16:10:00.000+00:00,busbar,,L3 Active Power,kW,31.58
881908,Radcliffe Road,2024-01-30T16:10:00.000+00:00,busbar,,L2 Active Power,kW,40.26
881908,Radcliffe Road,2024-01-30T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.52
881908,Radcliffe Road,2024-01-30T16:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
881908,Radcliffe Road,2024-01-30T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
881908,Radcliffe Road,2024-01-30T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
881908,Radcliffe Road,2024-01-30T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
881908,Radcliffe Road,2024-01-30T16:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.41
881908,Radcliffe Road,2024-01-30T16:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.39
881908,Radcliffe Road,2024-01-30T16:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.56
881908,Radcliffe Road,2024-01-30T16:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.14
881908,Radcliffe Road,2024-01-30T16:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.87
881908,Radcliffe Road,2024-01-30T16:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.46
881908,Radcliffe Road,2024-01-30T16:00:00.000+00:00,feeder,06,N Current (RMS),A,10.2
881908,Radcliffe Road,2024-01-30T16:00:00.000+00:00,feeder,06,L3 Current (RMS),A,15.4
881908,Radcliffe Road,2024-01-30T16:00:00.000+00:00,feeder,06,L2 Current (RMS),A,21.9
881908,Radcliffe Road,2024-01-30T16:00:00.000+00:00,feeder,06,L1 Current (RMS),A,16.8
881908,Radcliffe Road,2024-01-30T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
881908,Radcliffe Road,2024-01-30T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.1
881908,Radcliffe Road,2024-01-30T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.07
881908,Radcliffe Road,2024-01-30T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.26
881908,Radcliffe Road,2024-01-30T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.48
881908,Radcliffe Road,2024-01-30T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.43
881908,Radcliffe Road,2024-01-30T16:00:00.000+00:00,feeder,05,N Current (RMS),A,27.3
881908,Radcliffe Road,2024-01-30T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,2.0
881908,Radcliffe Road,2024-01-30T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,48.2
881908,Radcliffe Road,2024-01-30T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,32.8
881908,Radcliffe Road,2024-01-30T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
881908,Radcliffe Road,2024-01-30T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
881908,Radcliffe Road,2024-01-30T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
881908,Radcliffe Road,2024-01-30T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.75
881908,Radcliffe Road,2024-01-30T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.76
881908,Radcliffe Road,2024-01-30T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.58
881908,Radcliffe Road,2024-01-30T16:00:00.000+00:00,feeder,04,N Current (RMS),A,8.9
881908,Radcliffe Road,2024-01-30T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.0
881908,Radcliffe Road,2024-01-30T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,7.6
881908,Radcliffe Road,2024-01-30T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,3.2
881908,Radcliffe Road,2024-01-30T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
881908,Radcliffe Road,2024-01-30T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
881908,Radcliffe Road,2024-01-30T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
881908,Radcliffe Road,2024-01-30T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.15
881908,Radcliffe Road,2024-01-30T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.46
881908,Radcliffe Road,2024-01-30T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.68
881908,Radcliffe Road,2024-01-30T16:00:00.000+00:00,feeder,03,N Current (RMS),A,12.1
881908,Radcliffe Road,2024-01-30T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.6
881908,Radcliffe Road,2024-01-30T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.6
881908,Radcliffe Road,2024-01-30T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.0
881908,Radcliffe Road,2024-01-30T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
881908,Radcliffe Road,2024-01-30T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
881908,Radcliffe Road,2024-01-30T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
881908,Radcliffe Road,2024-01-30T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.06
881908,Radcliffe Road,2024-01-30T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.45
881908,Radcliffe Road,2024-01-30T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.21
881908,Radcliffe Road,2024-01-30T16:00:00.000+00:00,feeder,02,N Current (RMS),A,16.3
881908,Radcliffe Road,2024-01-30T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.1
881908,Radcliffe Road,2024-01-30T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,7.0
881908,Radcliffe Road,2024-01-30T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.1
881908,Radcliffe Road,2024-01-30T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.81
881908,Radcliffe Road,2024-01-30T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.42
881908,Radcliffe Road,2024-01-30T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.6
881908,Radcliffe Road,2024-01-30T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.64
881908,Radcliffe Road,2024-01-30T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.05
881908,Radcliffe Road,2024-01-30T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.05
881908,Radcliffe Road,2024-01-30T16:00:00.000+00:00,feeder,01,N Current (RMS),A,54.8
881908,Radcliffe Road,2024-01-30T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,77.7
881908,Radcliffe Road,2024-01-30T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,42.8
881908,Radcliffe Road,2024-01-30T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,36.3
881908,Radcliffe Road,2024-01-30T16:00:00.000+00:00,transformer,,Temperature,C,26.2
881908,Radcliffe Road,2024-01-30T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
881908,Radcliffe Road,2024-01-30T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
881908,Radcliffe Road,2024-01-30T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
881908,Radcliffe Road,2024-01-30T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
881908,Radcliffe Road,2024-01-30T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
881908,Radcliffe Road,2024-01-30T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
881908,Radcliffe Road,2024-01-30T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
881908,Radcliffe Road,2024-01-30T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
881908,Radcliffe Road,2024-01-30T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
881908,Radcliffe Road,2024-01-30T16:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
881908,Radcliffe Road,2024-01-30T16:00:00.000+00:00,busbar,,L2 Active Power,kW,33.07
881908,Radcliffe Road,2024-01-30T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.41
881908,Radcliffe Road,2024-01-30T16:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
881908,Radcliffe Road,2024-01-30T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
881908,Radcliffe Road,2024-01-30T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
881908,Radcliffe Road,2024-01-30T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
881908,Radcliffe Road,2024-01-30T15:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.17
881908,Radcliffe Road,2024-01-30T15:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.5
881908,Radcliffe Road,2024-01-30T15:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.75
881908,Radcliffe Road,2024-01-30T15:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.09
881908,Radcliffe Road,2024-01-30T15:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.03
881908,Radcliffe Road,2024-01-30T15:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.66
881908,Radcliffe Road,2024-01-30T15:50:00.000+00:00,feeder,06,N Current (RMS),A,11.0
881908,Radcliffe Road,2024-01-30T15:50:00.000+00:00,feeder,06,L3 Current (RMS),A,19.0
881908,Radcliffe Road,2024-01-30T15:50:00.000+00:00,feeder,06,L2 Current (RMS),A,23.0
881908,Radcliffe Road,2024-01-30T15:50:00.000+00:00,feeder,06,L1 Current (RMS),A,18.6
881908,Radcliffe Road,2024-01-30T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.16
