Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881908,Radcliffe Road,2024-01-30T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.38
881908,Radcliffe Road,2024-01-30T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.12
881908,Radcliffe Road,2024-01-30T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.69
881908,Radcliffe Road,2024-01-30T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.78
881908,Radcliffe Road,2024-01-30T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.63
881908,Radcliffe Road,2024-01-30T15:50:00.000+00:00,feeder,05,N Current (RMS),A,25.6
881908,Radcliffe Road,2024-01-30T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,4.5
881908,Radcliffe Road,2024-01-30T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,49.5
881908,Radcliffe Road,2024-01-30T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,28.4
881908,Radcliffe Road,2024-01-30T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
881908,Radcliffe Road,2024-01-30T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
881908,Radcliffe Road,2024-01-30T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
881908,Radcliffe Road,2024-01-30T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.45
881908,Radcliffe Road,2024-01-30T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.78
881908,Radcliffe Road,2024-01-30T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.53
881908,Radcliffe Road,2024-01-30T15:50:00.000+00:00,feeder,04,N Current (RMS),A,8.4
881908,Radcliffe Road,2024-01-30T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.4
881908,Radcliffe Road,2024-01-30T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,7.7
881908,Radcliffe Road,2024-01-30T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,3.2
881908,Radcliffe Road,2024-01-30T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
881908,Radcliffe Road,2024-01-30T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
881908,Radcliffe Road,2024-01-30T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
881908,Radcliffe Road,2024-01-30T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.84
881908,Radcliffe Road,2024-01-30T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.52
881908,Radcliffe Road,2024-01-30T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
881908,Radcliffe Road,2024-01-30T15:50:00.000+00:00,feeder,03,N Current (RMS),A,12.3
881908,Radcliffe Road,2024-01-30T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.5
881908,Radcliffe Road,2024-01-30T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.2
881908,Radcliffe Road,2024-01-30T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.6
881908,Radcliffe Road,2024-01-30T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
881908,Radcliffe Road,2024-01-30T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
881908,Radcliffe Road,2024-01-30T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
881908,Radcliffe Road,2024-01-30T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.37
881908,Radcliffe Road,2024-01-30T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.35
881908,Radcliffe Road,2024-01-30T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.78
881908,Radcliffe Road,2024-01-30T15:50:00.000+00:00,feeder,02,N Current (RMS),A,11.1
881908,Radcliffe Road,2024-01-30T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.6
881908,Radcliffe Road,2024-01-30T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,6.7
881908,Radcliffe Road,2024-01-30T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.4
881908,Radcliffe Road,2024-01-30T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.81
881908,Radcliffe Road,2024-01-30T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.64
881908,Radcliffe Road,2024-01-30T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.64
881908,Radcliffe Road,2024-01-30T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.64
881908,Radcliffe Road,2024-01-30T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.3
881908,Radcliffe Road,2024-01-30T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.77
881908,Radcliffe Road,2024-01-30T15:50:00.000+00:00,feeder,01,N Current (RMS),A,54.2
881908,Radcliffe Road,2024-01-30T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,73.1
881908,Radcliffe Road,2024-01-30T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,28.2
881908,Radcliffe Road,2024-01-30T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,39.0
881908,Radcliffe Road,2024-01-30T15:50:00.000+00:00,transformer,,Temperature,C,26.1
881908,Radcliffe Road,2024-01-30T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
881908,Radcliffe Road,2024-01-30T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
881908,Radcliffe Road,2024-01-30T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
881908,Radcliffe Road,2024-01-30T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
881908,Radcliffe Road,2024-01-30T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
881908,Radcliffe Road,2024-01-30T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
881908,Radcliffe Road,2024-01-30T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
881908,Radcliffe Road,2024-01-30T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
881908,Radcliffe Road,2024-01-30T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
881908,Radcliffe Road,2024-01-30T15:50:00.000+00:00,busbar,,L3 Active Power,kW,32.09
881908,Radcliffe Road,2024-01-30T15:50:00.000+00:00,busbar,,L2 Active Power,kW,30.77
881908,Radcliffe Road,2024-01-30T15:50:00.000+00:00,busbar,,L1 Active Power,kW,27.38
881908,Radcliffe Road,2024-01-30T15:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
881908,Radcliffe Road,2024-01-30T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
881908,Radcliffe Road,2024-01-30T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
881908,Radcliffe Road,2024-01-30T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
881908,Radcliffe Road,2024-01-30T15:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.95
881908,Radcliffe Road,2024-01-30T15:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.32
881908,Radcliffe Road,2024-01-30T15:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.6
881908,Radcliffe Road,2024-01-30T15:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.77
881908,Radcliffe Road,2024-01-30T15:40:00.000+00:00,feeder,06,L2 Active Power,kW,9.14
881908,Radcliffe Road,2024-01-30T15:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.32
881908,Radcliffe Road,2024-01-30T15:40:00.000+00:00,feeder,06,N Current (RMS),A,18.1
881908,Radcliffe Road,2024-01-30T15:40:00.000+00:00,feeder,06,L3 Current (RMS),A,17.0
881908,Radcliffe Road,2024-01-30T15:40:00.000+00:00,feeder,06,L2 Current (RMS),A,39.1
881908,Radcliffe Road,2024-01-30T15:40:00.000+00:00,feeder,06,L1 Current (RMS),A,16.1
881908,Radcliffe Road,2024-01-30T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.19
881908,Radcliffe Road,2024-01-30T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.71
881908,Radcliffe Road,2024-01-30T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.24
881908,Radcliffe Road,2024-01-30T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.64
881908,Radcliffe Road,2024-01-30T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.29
881908,Radcliffe Road,2024-01-30T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.86
881908,Radcliffe Road,2024-01-30T15:40:00.000+00:00,feeder,05,N Current (RMS),A,32.1
881908,Radcliffe Road,2024-01-30T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,4.4
881908,Radcliffe Road,2024-01-30T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,56.0
881908,Radcliffe Road,2024-01-30T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,21.9
881908,Radcliffe Road,2024-01-30T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
881908,Radcliffe Road,2024-01-30T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.11
881908,Radcliffe Road,2024-01-30T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
881908,Radcliffe Road,2024-01-30T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.46
881908,Radcliffe Road,2024-01-30T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.95
881908,Radcliffe Road,2024-01-30T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.44
881908,Radcliffe Road,2024-01-30T15:40:00.000+00:00,feeder,04,N Current (RMS),A,9.7
881908,Radcliffe Road,2024-01-30T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.5
881908,Radcliffe Road,2024-01-30T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,8.4
881908,Radcliffe Road,2024-01-30T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,2.8
881908,Radcliffe Road,2024-01-30T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
881908,Radcliffe Road,2024-01-30T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
881908,Radcliffe Road,2024-01-30T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
881908,Radcliffe Road,2024-01-30T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.39
881908,Radcliffe Road,2024-01-30T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.43
881908,Radcliffe Road,2024-01-30T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.26
881908,Radcliffe Road,2024-01-30T15:40:00.000+00:00,feeder,03,N Current (RMS),A,13.7
881908,Radcliffe Road,2024-01-30T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.6
881908,Radcliffe Road,2024-01-30T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.6
881908,Radcliffe Road,2024-01-30T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.5
881908,Radcliffe Road,2024-01-30T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
881908,Radcliffe Road,2024-01-30T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
881908,Radcliffe Road,2024-01-30T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
881908,Radcliffe Road,2024-01-30T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.36
881908,Radcliffe Road,2024-01-30T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.07
881908,Radcliffe Road,2024-01-30T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.43
881908,Radcliffe Road,2024-01-30T15:40:00.000+00:00,feeder,02,N Current (RMS),A,6.8
881908,Radcliffe Road,2024-01-30T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.2
881908,Radcliffe Road,2024-01-30T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.6
881908,Radcliffe Road,2024-01-30T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.9
881908,Radcliffe Road,2024-01-30T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
881908,Radcliffe Road,2024-01-30T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
881908,Radcliffe Road,2024-01-30T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.35
881908,Radcliffe Road,2024-01-30T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.61
881908,Radcliffe Road,2024-01-30T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.77
881908,Radcliffe Road,2024-01-30T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.51
881908,Radcliffe Road,2024-01-30T15:40:00.000+00:00,feeder,01,N Current (RMS),A,53.2
881908,Radcliffe Road,2024-01-30T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,73.0
881908,Radcliffe Road,2024-01-30T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,33.6
881908,Radcliffe Road,2024-01-30T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,33.8
881908,Radcliffe Road,2024-01-30T15:40:00.000+00:00,transformer,,Temperature,C,26.1
881908,Radcliffe Road,2024-01-30T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
881908,Radcliffe Road,2024-01-30T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
881908,Radcliffe Road,2024-01-30T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
881908,Radcliffe Road,2024-01-30T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
881908,Radcliffe Road,2024-01-30T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
881908,Radcliffe Road,2024-01-30T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
881908,Radcliffe Road,2024-01-30T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
881908,Radcliffe Road,2024-01-30T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
881908,Radcliffe Road,2024-01-30T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
881908,Radcliffe Road,2024-01-30T15:40:00.000+00:00,busbar,,L3 Active Power,kW,31.24
881908,Radcliffe Road,2024-01-30T15:40:00.000+00:00,busbar,,L2 Active Power,kW,39.66
881908,Radcliffe Road,2024-01-30T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.83
881908,Radcliffe Road,2024-01-30T15:40:00.000+00:00,busbar,,N Current (RMS),A,85.4
881908,Radcliffe Road,2024-01-30T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
881908,Radcliffe Road,2024-01-30T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
881908,Radcliffe Road,2024-01-30T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
881908,Radcliffe Road,2024-01-30T15:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.05
881908,Radcliffe Road,2024-01-30T15:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.15
881908,Radcliffe Road,2024-01-30T15:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.1
881908,Radcliffe Road,2024-01-30T15:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.55
881908,Radcliffe Road,2024-01-30T15:30:00.000+00:00,feeder,06,L2 Active Power,kW,9.86
881908,Radcliffe Road,2024-01-30T15:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.29
881908,Radcliffe Road,2024-01-30T15:30:00.000+00:00,feeder,06,N Current (RMS),A,21.1
881908,Radcliffe Road,2024-01-30T15:30:00.000+00:00,feeder,06,L3 Current (RMS),A,15.9
881908,Radcliffe Road,2024-01-30T15:30:00.000+00:00,feeder,06,L2 Current (RMS),A,41.9
881908,Radcliffe Road,2024-01-30T15:30:00.000+00:00,feeder,06,L1 Current (RMS),A,15.5
881908,Radcliffe Road,2024-01-30T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.3
881908,Radcliffe Road,2024-01-30T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.16
881908,Radcliffe Road,2024-01-30T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.28
881908,Radcliffe Road,2024-01-30T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.82
881908,Radcliffe Road,2024-01-30T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.89
881908,Radcliffe Road,2024-01-30T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.49
881908,Radcliffe Road,2024-01-30T15:30:00.000+00:00,feeder,05,N Current (RMS),A,26.4
881908,Radcliffe Road,2024-01-30T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,9.0
881908,Radcliffe Road,2024-01-30T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,49.9
881908,Radcliffe Road,2024-01-30T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,19.9
881908,Radcliffe Road,2024-01-30T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
881908,Radcliffe Road,2024-01-30T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.24
881908,Radcliffe Road,2024-01-30T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
881908,Radcliffe Road,2024-01-30T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.33
881908,Radcliffe Road,2024-01-30T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
881908,Radcliffe Road,2024-01-30T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.51
881908,Radcliffe Road,2024-01-30T15:30:00.000+00:00,feeder,04,N Current (RMS),A,9.9
881908,Radcliffe Road,2024-01-30T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.7
881908,Radcliffe Road,2024-01-30T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,8.6
881908,Radcliffe Road,2024-01-30T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,3.1
881908,Radcliffe Road,2024-01-30T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
881908,Radcliffe Road,2024-01-30T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
881908,Radcliffe Road,2024-01-30T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
881908,Radcliffe Road,2024-01-30T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.05
881908,Radcliffe Road,2024-01-30T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.02
881908,Radcliffe Road,2024-01-30T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.16
881908,Radcliffe Road,2024-01-30T15:30:00.000+00:00,feeder,03,N Current (RMS),A,10.8
881908,Radcliffe Road,2024-01-30T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.5
881908,Radcliffe Road,2024-01-30T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.8
881908,Radcliffe Road,2024-01-30T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.2
881908,Radcliffe Road,2024-01-30T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
881908,Radcliffe Road,2024-01-30T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.27
881908,Radcliffe Road,2024-01-30T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
881908,Radcliffe Road,2024-01-30T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.36
881908,Radcliffe Road,2024-01-30T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.66
881908,Radcliffe Road,2024-01-30T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.93
881908,Radcliffe Road,2024-01-30T15:30:00.000+00:00,feeder,02,N Current (RMS),A,12.4
881908,Radcliffe Road,2024-01-30T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.3
881908,Radcliffe Road,2024-01-30T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.9
881908,Radcliffe Road,2024-01-30T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.6
881908,Radcliffe Road,2024-01-30T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
881908,Radcliffe Road,2024-01-30T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
881908,Radcliffe Road,2024-01-30T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.11
881908,Radcliffe Road,2024-01-30T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.19
881908,Radcliffe Road,2024-01-30T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.37
881908,Radcliffe Road,2024-01-30T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.23
881908,Radcliffe Road,2024-01-30T15:30:00.000+00:00,feeder,01,N Current (RMS),A,56.0
881908,Radcliffe Road,2024-01-30T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,75.7
881908,Radcliffe Road,2024-01-30T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.8
881908,Radcliffe Road,2024-01-30T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,36.6
881908,Radcliffe Road,2024-01-30T15:30:00.000+00:00,transformer,,Temperature,C,26.1
881908,Radcliffe Road,2024-01-30T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
881908,Radcliffe Road,2024-01-30T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
881908,Radcliffe Road,2024-01-30T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
881908,Radcliffe Road,2024-01-30T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
881908,Radcliffe Road,2024-01-30T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
881908,Radcliffe Road,2024-01-30T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
881908,Radcliffe Road,2024-01-30T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
881908,Radcliffe Road,2024-01-30T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
881908,Radcliffe Road,2024-01-30T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
881908,Radcliffe Road,2024-01-30T15:30:00.000+00:00,busbar,,L3 Active Power,kW,31.3
881908,Radcliffe Road,2024-01-30T15:30:00.000+00:00,busbar,,L2 Active Power,kW,37.81
881908,Radcliffe Road,2024-01-30T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.61
881908,Radcliffe Road,2024-01-30T15:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
881908,Radcliffe Road,2024-01-30T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
881908,Radcliffe Road,2024-01-30T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
881908,Radcliffe Road,2024-01-30T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
881908,Radcliffe Road,2024-01-30T15:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.13
881908,Radcliffe Road,2024-01-30T15:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.06
881908,Radcliffe Road,2024-01-30T15:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.24
881908,Radcliffe Road,2024-01-30T15:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.01
881908,Radcliffe Road,2024-01-30T15:20:00.000+00:00,feeder,06,L2 Active Power,kW,10.88
881908,Radcliffe Road,2024-01-30T15:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.78
881908,Radcliffe Road,2024-01-30T15:20:00.000+00:00,feeder,06,N Current (RMS),A,23.4
881908,Radcliffe Road,2024-01-30T15:20:00.000+00:00,feeder,06,L3 Current (RMS),A,14.5
881908,Radcliffe Road,2024-01-30T15:20:00.000+00:00,feeder,06,L2 Current (RMS),A,45.5
881908,Radcliffe Road,2024-01-30T15:20:00.000+00:00,feeder,06,L1 Current (RMS),A,17.5
881908,Radcliffe Road,2024-01-30T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
881908,Radcliffe Road,2024-01-30T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.0
881908,Radcliffe Road,2024-01-30T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.32
881908,Radcliffe Road,2024-01-30T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.37
881908,Radcliffe Road,2024-01-30T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.46
881908,Radcliffe Road,2024-01-30T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.21
881908,Radcliffe Road,2024-01-30T15:20:00.000+00:00,feeder,05,N Current (RMS),A,24.8
881908,Radcliffe Road,2024-01-30T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,10.3
881908,Radcliffe Road,2024-01-30T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,48.1
881908,Radcliffe Road,2024-01-30T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,19.0
881908,Radcliffe Road,2024-01-30T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
881908,Radcliffe Road,2024-01-30T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.34
881908,Radcliffe Road,2024-01-30T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
881908,Radcliffe Road,2024-01-30T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.9
881908,Radcliffe Road,2024-01-30T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.86
881908,Radcliffe Road,2024-01-30T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.58
881908,Radcliffe Road,2024-01-30T15:20:00.000+00:00,feeder,04,N Current (RMS),A,11.7
881908,Radcliffe Road,2024-01-30T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.0
881908,Radcliffe Road,2024-01-30T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,8.0
881908,Radcliffe Road,2024-01-30T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,3.3
881908,Radcliffe Road,2024-01-30T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
881908,Radcliffe Road,2024-01-30T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
881908,Radcliffe Road,2024-01-30T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
881908,Radcliffe Road,2024-01-30T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.03
881908,Radcliffe Road,2024-01-30T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.04
881908,Radcliffe Road,2024-01-30T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.37
881908,Radcliffe Road,2024-01-30T15:20:00.000+00:00,feeder,03,N Current (RMS),A,14.6
881908,Radcliffe Road,2024-01-30T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.0
881908,Radcliffe Road,2024-01-30T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.8
881908,Radcliffe Road,2024-01-30T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
881908,Radcliffe Road,2024-01-30T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
881908,Radcliffe Road,2024-01-30T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
881908,Radcliffe Road,2024-01-30T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
881908,Radcliffe Road,2024-01-30T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.06
881908,Radcliffe Road,2024-01-30T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.83
881908,Radcliffe Road,2024-01-30T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.34
881908,Radcliffe Road,2024-01-30T15:20:00.000+00:00,feeder,02,N Current (RMS),A,7.7
881908,Radcliffe Road,2024-01-30T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.4
881908,Radcliffe Road,2024-01-30T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,9.3
881908,Radcliffe Road,2024-01-30T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.9
881908,Radcliffe Road,2024-01-30T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.89
881908,Radcliffe Road,2024-01-30T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.6
881908,Radcliffe Road,2024-01-30T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.25
881908,Radcliffe Road,2024-01-30T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,18.99
881908,Radcliffe Road,2024-01-30T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.79
881908,Radcliffe Road,2024-01-30T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.38
881908,Radcliffe Road,2024-01-30T15:20:00.000+00:00,feeder,01,N Current (RMS),A,61.3
881908,Radcliffe Road,2024-01-30T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,78.8
881908,Radcliffe Road,2024-01-30T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.1
881908,Radcliffe Road,2024-01-30T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,41.5
881908,Radcliffe Road,2024-01-30T15:20:00.000+00:00,transformer,,Temperature,C,26.1
881908,Radcliffe Road,2024-01-30T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
881908,Radcliffe Road,2024-01-30T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
881908,Radcliffe Road,2024-01-30T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
881908,Radcliffe Road,2024-01-30T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
881908,Radcliffe Road,2024-01-30T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
881908,Radcliffe Road,2024-01-30T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
881908,Radcliffe Road,2024-01-30T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
881908,Radcliffe Road,2024-01-30T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
881908,Radcliffe Road,2024-01-30T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
881908,Radcliffe Road,2024-01-30T15:20:00.000+00:00,busbar,,L3 Active Power,kW,36.38
881908,Radcliffe Road,2024-01-30T15:20:00.000+00:00,busbar,,L2 Active Power,kW,34.86
881908,Radcliffe Road,2024-01-30T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.66
881908,Radcliffe Road,2024-01-30T15:20:00.000+00:00,busbar,,N Current (RMS),A,83.6
881908,Radcliffe Road,2024-01-30T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
881908,Radcliffe Road,2024-01-30T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
881908,Radcliffe Road,2024-01-30T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
881908,Radcliffe Road,2024-01-30T15:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.34
881908,Radcliffe Road,2024-01-30T15:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.12
881908,Radcliffe Road,2024-01-30T15:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.21
881908,Radcliffe Road,2024-01-30T15:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.79
881908,Radcliffe Road,2024-01-30T15:10:00.000+00:00,feeder,06,L2 Active Power,kW,9.94
881908,Radcliffe Road,2024-01-30T15:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.2
881908,Radcliffe Road,2024-01-30T15:10:00.000+00:00,feeder,06,N Current (RMS),A,20.0
881908,Radcliffe Road,2024-01-30T15:10:00.000+00:00,feeder,06,L3 Current (RMS),A,14.1
881908,Radcliffe Road,2024-01-30T15:10:00.000+00:00,feeder,06,L2 Current (RMS),A,41.9
881908,Radcliffe Road,2024-01-30T15:10:00.000+00:00,feeder,06,L1 Current (RMS),A,22.5
881908,Radcliffe Road,2024-01-30T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
881908,Radcliffe Road,2024-01-30T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.02
881908,Radcliffe Road,2024-01-30T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.39
881908,Radcliffe Road,2024-01-30T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.76
881908,Radcliffe Road,2024-01-30T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.37
881908,Radcliffe Road,2024-01-30T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.73
881908,Radcliffe Road,2024-01-30T15:10:00.000+00:00,feeder,05,N Current (RMS),A,24.3
881908,Radcliffe Road,2024-01-30T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,9.3
881908,Radcliffe Road,2024-01-30T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,47.7
881908,Radcliffe Road,2024-01-30T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,20.7
881908,Radcliffe Road,2024-01-30T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
881908,Radcliffe Road,2024-01-30T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
881908,Radcliffe Road,2024-01-30T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
881908,Radcliffe Road,2024-01-30T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
881908,Radcliffe Road,2024-01-30T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.6
881908,Radcliffe Road,2024-01-30T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.66
881908,Radcliffe Road,2024-01-30T15:10:00.000+00:00,feeder,04,N Current (RMS),A,11.1
881908,Radcliffe Road,2024-01-30T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.5
881908,Radcliffe Road,2024-01-30T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,7.1
881908,Radcliffe Road,2024-01-30T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,3.6
881908,Radcliffe Road,2024-01-30T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
881908,Radcliffe Road,2024-01-30T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
881908,Radcliffe Road,2024-01-30T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
881908,Radcliffe Road,2024-01-30T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.99
881908,Radcliffe Road,2024-01-30T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.82
881908,Radcliffe Road,2024-01-30T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.25
881908,Radcliffe Road,2024-01-30T15:10:00.000+00:00,feeder,03,N Current (RMS),A,17.9
881908,Radcliffe Road,2024-01-30T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,37.3
881908,Radcliffe Road,2024-01-30T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.8
881908,Radcliffe Road,2024-01-30T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.8
881908,Radcliffe Road,2024-01-30T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
881908,Radcliffe Road,2024-01-30T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.21
881908,Radcliffe Road,2024-01-30T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
881908,Radcliffe Road,2024-01-30T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.56
881908,Radcliffe Road,2024-01-30T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.55
881908,Radcliffe Road,2024-01-30T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.65
881908,Radcliffe Road,2024-01-30T15:10:00.000+00:00,feeder,02,N Current (RMS),A,5.7
881908,Radcliffe Road,2024-01-30T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.8
881908,Radcliffe Road,2024-01-30T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,7.3
881908,Radcliffe Road,2024-01-30T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.7
881908,Radcliffe Road,2024-01-30T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.62
881908,Radcliffe Road,2024-01-30T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
881908,Radcliffe Road,2024-01-30T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.29
881908,Radcliffe Road,2024-01-30T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.74
881908,Radcliffe Road,2024-01-30T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.72
881908,Radcliffe Road,2024-01-30T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.91
881908,Radcliffe Road,2024-01-30T15:10:00.000+00:00,feeder,01,N Current (RMS),A,59.8
881908,Radcliffe Road,2024-01-30T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,77.6
881908,Radcliffe Road,2024-01-30T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.0
881908,Radcliffe Road,2024-01-30T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,44.2
881908,Radcliffe Road,2024-01-30T15:10:00.000+00:00,transformer,,Temperature,C,26.1
881908,Radcliffe Road,2024-01-30T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
881908,Radcliffe Road,2024-01-30T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
881908,Radcliffe Road,2024-01-30T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
881908,Radcliffe Road,2024-01-30T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
881908,Radcliffe Road,2024-01-30T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
881908,Radcliffe Road,2024-01-30T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
881908,Radcliffe Road,2024-01-30T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
881908,Radcliffe Road,2024-01-30T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
881908,Radcliffe Road,2024-01-30T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
881908,Radcliffe Road,2024-01-30T15:10:00.000+00:00,busbar,,L3 Active Power,kW,36.83
881908,Radcliffe Road,2024-01-30T15:10:00.000+00:00,busbar,,L2 Active Power,kW,35.01
881908,Radcliffe Road,2024-01-30T15:10:00.000+00:00,busbar,,L1 Active Power,kW,27.41
881908,Radcliffe Road,2024-01-30T15:10:00.000+00:00,busbar,,N Current (RMS),A,77.4
881908,Radcliffe Road,2024-01-30T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
881908,Radcliffe Road,2024-01-30T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
881908,Radcliffe Road,2024-01-30T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
881908,Radcliffe Road,2024-01-30T15:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.27
881908,Radcliffe Road,2024-01-30T15:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.96
881908,Radcliffe Road,2024-01-30T15:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.02
881908,Radcliffe Road,2024-01-30T15:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.38
881908,Radcliffe Road,2024-01-30T15:00:00.000+00:00,feeder,06,L2 Active Power,kW,9.06
881908,Radcliffe Road,2024-01-30T15:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.57
881908,Radcliffe Road,2024-01-30T15:00:00.000+00:00,feeder,06,N Current (RMS),A,18.2
881908,Radcliffe Road,2024-01-30T15:00:00.000+00:00,feeder,06,L3 Current (RMS),A,16.8
881908,Radcliffe Road,2024-01-30T15:00:00.000+00:00,feeder,06,L2 Current (RMS),A,38.2
881908,Radcliffe Road,2024-01-30T15:00:00.000+00:00,feeder,06,L1 Current (RMS),A,23.8
881908,Radcliffe Road,2024-01-30T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.11
881908,Radcliffe Road,2024-01-30T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.45
881908,Radcliffe Road,2024-01-30T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.34
881908,Radcliffe Road,2024-01-30T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.17
881908,Radcliffe Road,2024-01-30T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.75
881908,Radcliffe Road,2024-01-30T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.98
881908,Radcliffe Road,2024-01-30T15:00:00.000+00:00,feeder,05,N Current (RMS),A,32.5
881908,Radcliffe Road,2024-01-30T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,1.2
881908,Radcliffe Road,2024-01-30T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,53.8
881908,Radcliffe Road,2024-01-30T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,18.4
881908,Radcliffe Road,2024-01-30T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
881908,Radcliffe Road,2024-01-30T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
881908,Radcliffe Road,2024-01-30T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
881908,Radcliffe Road,2024-01-30T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.42
881908,Radcliffe Road,2024-01-30T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.62
881908,Radcliffe Road,2024-01-30T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.4
881908,Radcliffe Road,2024-01-30T15:00:00.000+00:00,feeder,04,N Current (RMS),A,8.5
881908,Radcliffe Road,2024-01-30T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.3
881908,Radcliffe Road,2024-01-30T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,7.0
881908,Radcliffe Road,2024-01-30T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
881908,Radcliffe Road,2024-01-30T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
881908,Radcliffe Road,2024-01-30T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
881908,Radcliffe Road,2024-01-30T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
881908,Radcliffe Road,2024-01-30T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.12
881908,Radcliffe Road,2024-01-30T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.15
881908,Radcliffe Road,2024-01-30T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.15
881908,Radcliffe Road,2024-01-30T15:00:00.000+00:00,feeder,03,N Current (RMS),A,12.5
881908,Radcliffe Road,2024-01-30T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.5
881908,Radcliffe Road,2024-01-30T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.5
881908,Radcliffe Road,2024-01-30T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.4
881908,Radcliffe Road,2024-01-30T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
881908,Radcliffe Road,2024-01-30T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.62
881908,Radcliffe Road,2024-01-30T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
881908,Radcliffe Road,2024-01-30T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.2
881908,Radcliffe Road,2024-01-30T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.18
881908,Radcliffe Road,2024-01-30T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.43
881908,Radcliffe Road,2024-01-30T15:00:00.000+00:00,feeder,02,N Current (RMS),A,8.9
881908,Radcliffe Road,2024-01-30T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
881908,Radcliffe Road,2024-01-30T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.9
881908,Radcliffe Road,2024-01-30T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.2
881908,Radcliffe Road,2024-01-30T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.34
881908,Radcliffe Road,2024-01-30T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
881908,Radcliffe Road,2024-01-30T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.2
881908,Radcliffe Road,2024-01-30T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,20.38
881908,Radcliffe Road,2024-01-30T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.96
881908,Radcliffe Road,2024-01-30T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.58
881908,Radcliffe Road,2024-01-30T15:00:00.000+00:00,feeder,01,N Current (RMS),A,55.2
881908,Radcliffe Road,2024-01-30T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,84.0
881908,Radcliffe Road,2024-01-30T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,38.7
881908,Radcliffe Road,2024-01-30T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,57.6
881908,Radcliffe Road,2024-01-30T15:00:00.000+00:00,transformer,,Temperature,C,26.1
881908,Radcliffe Road,2024-01-30T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
881908,Radcliffe Road,2024-01-30T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
881908,Radcliffe Road,2024-01-30T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
881908,Radcliffe Road,2024-01-30T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
881908,Radcliffe Road,2024-01-30T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
881908,Radcliffe Road,2024-01-30T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
881908,Radcliffe Road,2024-01-30T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
881908,Radcliffe Road,2024-01-30T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
881908,Radcliffe Road,2024-01-30T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
881908,Radcliffe Road,2024-01-30T15:00:00.000+00:00,busbar,,L3 Active Power,kW,32.66
881908,Radcliffe Road,2024-01-30T15:00:00.000+00:00,busbar,,L2 Active Power,kW,38.72
881908,Radcliffe Road,2024-01-30T15:00:00.000+00:00,busbar,,L1 Active Power,kW,33.12
881908,Radcliffe Road,2024-01-30T15:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
881908,Radcliffe Road,2024-01-30T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
881908,Radcliffe Road,2024-01-30T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
881908,Radcliffe Road,2024-01-30T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
881908,Radcliffe Road,2024-01-30T14:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.15
881908,Radcliffe Road,2024-01-30T14:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.87
881908,Radcliffe Road,2024-01-30T14:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.24
881908,Radcliffe Road,2024-01-30T14:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.07
881908,Radcliffe Road,2024-01-30T14:50:00.000+00:00,feeder,06,L2 Active Power,kW,8.63
881908,Radcliffe Road,2024-01-30T14:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.37
881908,Radcliffe Road,2024-01-30T14:50:00.000+00:00,feeder,06,N Current (RMS),A,16.8
881908,Radcliffe Road,2024-01-30T14:50:00.000+00:00,feeder,06,L3 Current (RMS),A,14.6
881908,Radcliffe Road,2024-01-30T14:50:00.000+00:00,feeder,06,L2 Current (RMS),A,36.8
881908,Radcliffe Road,2024-01-30T14:50:00.000+00:00,feeder,06,L1 Current (RMS),A,23.9
881908,Radcliffe Road,2024-01-30T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
881908,Radcliffe Road,2024-01-30T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.52
881908,Radcliffe Road,2024-01-30T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.23
881908,Radcliffe Road,2024-01-30T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,-0.16
881908,Radcliffe Road,2024-01-30T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.74
881908,Radcliffe Road,2024-01-30T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.65
881908,Radcliffe Road,2024-01-30T14:50:00.000+00:00,feeder,05,N Current (RMS),A,31.0
881908,Radcliffe Road,2024-01-30T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,1.2
881908,Radcliffe Road,2024-01-30T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,49.4
881908,Radcliffe Road,2024-01-30T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,12.6
881908,Radcliffe Road,2024-01-30T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
881908,Radcliffe Road,2024-01-30T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
881908,Radcliffe Road,2024-01-30T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
881908,Radcliffe Road,2024-01-30T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.43
881908,Radcliffe Road,2024-01-30T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.82
881908,Radcliffe Road,2024-01-30T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.53
881908,Radcliffe Road,2024-01-30T14:50:00.000+00:00,feeder,04,N Current (RMS),A,9.7
881908,Radcliffe Road,2024-01-30T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.4
881908,Radcliffe Road,2024-01-30T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,8.4
881908,Radcliffe Road,2024-01-30T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,3.0
881908,Radcliffe Road,2024-01-30T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
881908,Radcliffe Road,2024-01-30T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
881908,Radcliffe Road,2024-01-30T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
881908,Radcliffe Road,2024-01-30T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.17
881908,Radcliffe Road,2024-01-30T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.86
881908,Radcliffe Road,2024-01-30T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.5
881908,Radcliffe Road,2024-01-30T14:50:00.000+00:00,feeder,03,N Current (RMS),A,9.7
881908,Radcliffe Road,2024-01-30T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.8
881908,Radcliffe Road,2024-01-30T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.9
881908,Radcliffe Road,2024-01-30T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.7
881908,Radcliffe Road,2024-01-30T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
881908,Radcliffe Road,2024-01-30T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.29
881908,Radcliffe Road,2024-01-30T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
881908,Radcliffe Road,2024-01-30T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.14
881908,Radcliffe Road,2024-01-30T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.68
881908,Radcliffe Road,2024-01-30T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.16
881908,Radcliffe Road,2024-01-30T14:50:00.000+00:00,feeder,02,N Current (RMS),A,7.7
881908,Radcliffe Road,2024-01-30T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.9
881908,Radcliffe Road,2024-01-30T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,7.9
881908,Radcliffe Road,2024-01-30T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.4
881908,Radcliffe Road,2024-01-30T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
881908,Radcliffe Road,2024-01-30T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
881908,Radcliffe Road,2024-01-30T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.99
881908,Radcliffe Road,2024-01-30T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.41
881908,Radcliffe Road,2024-01-30T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.44
881908,Radcliffe Road,2024-01-30T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.84
881908,Radcliffe Road,2024-01-30T14:50:00.000+00:00,feeder,01,N Current (RMS),A,55.6
881908,Radcliffe Road,2024-01-30T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,80.2
881908,Radcliffe Road,2024-01-30T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,31.8
881908,Radcliffe Road,2024-01-30T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,46.5
881908,Radcliffe Road,2024-01-30T14:50:00.000+00:00,transformer,,Temperature,C,26.1
881908,Radcliffe Road,2024-01-30T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
881908,Radcliffe Road,2024-01-30T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
881908,Radcliffe Road,2024-01-30T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
881908,Radcliffe Road,2024-01-30T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
881908,Radcliffe Road,2024-01-30T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
881908,Radcliffe Road,2024-01-30T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
881908,Radcliffe Road,2024-01-30T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
881908,Radcliffe Road,2024-01-30T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
881908,Radcliffe Road,2024-01-30T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
881908,Radcliffe Road,2024-01-30T14:50:00.000+00:00,busbar,,L3 Active Power,kW,29.06
881908,Radcliffe Road,2024-01-30T14:50:00.000+00:00,busbar,,L2 Active Power,kW,34.17
881908,Radcliffe Road,2024-01-30T14:50:00.000+00:00,busbar,,L1 Active Power,kW,26.04
881908,Radcliffe Road,2024-01-30T14:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
881908,Radcliffe Road,2024-01-30T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
881908,Radcliffe Road,2024-01-30T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
881908,Radcliffe Road,2024-01-30T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
881908,Radcliffe Road,2024-01-30T14:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.17
881908,Radcliffe Road,2024-01-30T14:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.03
881908,Radcliffe Road,2024-01-30T14:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.26
881908,Radcliffe Road,2024-01-30T14:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.19
881908,Radcliffe Road,2024-01-30T14:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.01
881908,Radcliffe Road,2024-01-30T14:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.23
881908,Radcliffe Road,2024-01-30T14:40:00.000+00:00,feeder,06,N Current (RMS),A,14.9
881908,Radcliffe Road,2024-01-30T14:40:00.000+00:00,feeder,06,L3 Current (RMS),A,15.3
881908,Radcliffe Road,2024-01-30T14:40:00.000+00:00,feeder,06,L2 Current (RMS),A,30.7
881908,Radcliffe Road,2024-01-30T14:40:00.000+00:00,feeder,06,L1 Current (RMS),A,15.8
881908,Radcliffe Road,2024-01-30T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
881908,Radcliffe Road,2024-01-30T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.37
881908,Radcliffe Road,2024-01-30T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.29
881908,Radcliffe Road,2024-01-30T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,-0.65
881908,Radcliffe Road,2024-01-30T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.79
881908,Radcliffe Road,2024-01-30T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.21
881908,Radcliffe Road,2024-01-30T14:40:00.000+00:00,feeder,05,N Current (RMS),A,33.6
881908,Radcliffe Road,2024-01-30T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,3.0
881908,Radcliffe Road,2024-01-30T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,49.6
881908,Radcliffe Road,2024-01-30T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,11.2
881908,Radcliffe Road,2024-01-30T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
881908,Radcliffe Road,2024-01-30T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
881908,Radcliffe Road,2024-01-30T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
881908,Radcliffe Road,2024-01-30T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.61
