Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881908,Radcliffe Road,2024-01-30T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.49
881908,Radcliffe Road,2024-01-30T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.44
881908,Radcliffe Road,2024-01-30T14:40:00.000+00:00,feeder,04,N Current (RMS),A,8.8
881908,Radcliffe Road,2024-01-30T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.0
881908,Radcliffe Road,2024-01-30T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,6.9
881908,Radcliffe Road,2024-01-30T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,2.9
881908,Radcliffe Road,2024-01-30T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
881908,Radcliffe Road,2024-01-30T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
881908,Radcliffe Road,2024-01-30T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
881908,Radcliffe Road,2024-01-30T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.98
881908,Radcliffe Road,2024-01-30T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.06
881908,Radcliffe Road,2024-01-30T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.85
881908,Radcliffe Road,2024-01-30T14:40:00.000+00:00,feeder,03,N Current (RMS),A,12.4
881908,Radcliffe Road,2024-01-30T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.6
881908,Radcliffe Road,2024-01-30T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
881908,Radcliffe Road,2024-01-30T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.7
881908,Radcliffe Road,2024-01-30T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
881908,Radcliffe Road,2024-01-30T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
881908,Radcliffe Road,2024-01-30T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
881908,Radcliffe Road,2024-01-30T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.97
881908,Radcliffe Road,2024-01-30T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.45
881908,Radcliffe Road,2024-01-30T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.99
881908,Radcliffe Road,2024-01-30T14:40:00.000+00:00,feeder,02,N Current (RMS),A,6.9
881908,Radcliffe Road,2024-01-30T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.4
881908,Radcliffe Road,2024-01-30T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,11.2
881908,Radcliffe Road,2024-01-30T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.1
881908,Radcliffe Road,2024-01-30T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
881908,Radcliffe Road,2024-01-30T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.55
881908,Radcliffe Road,2024-01-30T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.74
881908,Radcliffe Road,2024-01-30T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.5
881908,Radcliffe Road,2024-01-30T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.35
881908,Radcliffe Road,2024-01-30T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.87
881908,Radcliffe Road,2024-01-30T14:40:00.000+00:00,feeder,01,N Current (RMS),A,52.0
881908,Radcliffe Road,2024-01-30T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,72.6
881908,Radcliffe Road,2024-01-30T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.2
881908,Radcliffe Road,2024-01-30T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,54.8
881908,Radcliffe Road,2024-01-30T14:40:00.000+00:00,transformer,,Temperature,C,26.1
881908,Radcliffe Road,2024-01-30T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
881908,Radcliffe Road,2024-01-30T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
881908,Radcliffe Road,2024-01-30T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
881908,Radcliffe Road,2024-01-30T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
881908,Radcliffe Road,2024-01-30T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
881908,Radcliffe Road,2024-01-30T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
881908,Radcliffe Road,2024-01-30T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
881908,Radcliffe Road,2024-01-30T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
881908,Radcliffe Road,2024-01-30T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
881908,Radcliffe Road,2024-01-30T14:40:00.000+00:00,busbar,,L3 Active Power,kW,28.61
881908,Radcliffe Road,2024-01-30T14:40:00.000+00:00,busbar,,L2 Active Power,kW,32.15
881908,Radcliffe Road,2024-01-30T14:40:00.000+00:00,busbar,,L1 Active Power,kW,25.59
881908,Radcliffe Road,2024-01-30T14:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
881908,Radcliffe Road,2024-01-30T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
881908,Radcliffe Road,2024-01-30T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
881908,Radcliffe Road,2024-01-30T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
881908,Radcliffe Road,2024-01-30T14:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.32
881908,Radcliffe Road,2024-01-30T14:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.14
881908,Radcliffe Road,2024-01-30T14:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.22
881908,Radcliffe Road,2024-01-30T14:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.07
881908,Radcliffe Road,2024-01-30T14:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.03
881908,Radcliffe Road,2024-01-30T14:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.24
881908,Radcliffe Road,2024-01-30T14:30:00.000+00:00,feeder,06,N Current (RMS),A,14.7
881908,Radcliffe Road,2024-01-30T14:30:00.000+00:00,feeder,06,L3 Current (RMS),A,19.5
881908,Radcliffe Road,2024-01-30T14:30:00.000+00:00,feeder,06,L2 Current (RMS),A,30.4
881908,Radcliffe Road,2024-01-30T14:30:00.000+00:00,feeder,06,L1 Current (RMS),A,15.7
881908,Radcliffe Road,2024-01-30T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
881908,Radcliffe Road,2024-01-30T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.05
881908,Radcliffe Road,2024-01-30T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.26
881908,Radcliffe Road,2024-01-30T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,-0.73
881908,Radcliffe Road,2024-01-30T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.9
881908,Radcliffe Road,2024-01-30T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.87
881908,Radcliffe Road,2024-01-30T14:30:00.000+00:00,feeder,05,N Current (RMS),A,41.4
881908,Radcliffe Road,2024-01-30T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,3.4
881908,Radcliffe Road,2024-01-30T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,58.0
881908,Radcliffe Road,2024-01-30T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,10.2
881908,Radcliffe Road,2024-01-30T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
881908,Radcliffe Road,2024-01-30T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
881908,Radcliffe Road,2024-01-30T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
881908,Radcliffe Road,2024-01-30T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.37
881908,Radcliffe Road,2024-01-30T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.59
881908,Radcliffe Road,2024-01-30T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.38
881908,Radcliffe Road,2024-01-30T14:30:00.000+00:00,feeder,04,N Current (RMS),A,8.8
881908,Radcliffe Road,2024-01-30T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.3
881908,Radcliffe Road,2024-01-30T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,7.0
881908,Radcliffe Road,2024-01-30T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,3.0
881908,Radcliffe Road,2024-01-30T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
881908,Radcliffe Road,2024-01-30T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
881908,Radcliffe Road,2024-01-30T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
881908,Radcliffe Road,2024-01-30T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.5
881908,Radcliffe Road,2024-01-30T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.56
881908,Radcliffe Road,2024-01-30T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.1
881908,Radcliffe Road,2024-01-30T14:30:00.000+00:00,feeder,03,N Current (RMS),A,24.9
881908,Radcliffe Road,2024-01-30T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,53.2
881908,Radcliffe Road,2024-01-30T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
881908,Radcliffe Road,2024-01-30T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.9
881908,Radcliffe Road,2024-01-30T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
881908,Radcliffe Road,2024-01-30T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
881908,Radcliffe Road,2024-01-30T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
881908,Radcliffe Road,2024-01-30T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.15
881908,Radcliffe Road,2024-01-30T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.04
881908,Radcliffe Road,2024-01-30T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.34
881908,Radcliffe Road,2024-01-30T14:30:00.000+00:00,feeder,02,N Current (RMS),A,6.2
881908,Radcliffe Road,2024-01-30T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.9
881908,Radcliffe Road,2024-01-30T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,9.1
881908,Radcliffe Road,2024-01-30T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.9
881908,Radcliffe Road,2024-01-30T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.64
881908,Radcliffe Road,2024-01-30T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.57
881908,Radcliffe Road,2024-01-30T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.27
881908,Radcliffe Road,2024-01-30T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.67
881908,Radcliffe Road,2024-01-30T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.42
881908,Radcliffe Road,2024-01-30T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.12
881908,Radcliffe Road,2024-01-30T14:30:00.000+00:00,feeder,01,N Current (RMS),A,61.1
881908,Radcliffe Road,2024-01-30T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,77.3
881908,Radcliffe Road,2024-01-30T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.7
881908,Radcliffe Road,2024-01-30T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,44.9
881908,Radcliffe Road,2024-01-30T14:30:00.000+00:00,transformer,,Temperature,C,26.2
881908,Radcliffe Road,2024-01-30T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
881908,Radcliffe Road,2024-01-30T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
881908,Radcliffe Road,2024-01-30T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
881908,Radcliffe Road,2024-01-30T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
881908,Radcliffe Road,2024-01-30T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
881908,Radcliffe Road,2024-01-30T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
881908,Radcliffe Road,2024-01-30T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
881908,Radcliffe Road,2024-01-30T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
881908,Radcliffe Road,2024-01-30T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
881908,Radcliffe Road,2024-01-30T14:30:00.000+00:00,busbar,,L3 Active Power,kW,38.05
881908,Radcliffe Road,2024-01-30T14:30:00.000+00:00,busbar,,L2 Active Power,kW,32.54
881908,Radcliffe Road,2024-01-30T14:30:00.000+00:00,busbar,,L1 Active Power,kW,24.05
881908,Radcliffe Road,2024-01-30T14:30:00.000+00:00,busbar,,N Current (RMS),A,83.5
881908,Radcliffe Road,2024-01-30T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
881908,Radcliffe Road,2024-01-30T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
881908,Radcliffe Road,2024-01-30T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
881908,Radcliffe Road,2024-01-30T14:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.42
881908,Radcliffe Road,2024-01-30T14:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.25
881908,Radcliffe Road,2024-01-30T14:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.28
881908,Radcliffe Road,2024-01-30T14:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.19
881908,Radcliffe Road,2024-01-30T14:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.33
881908,Radcliffe Road,2024-01-30T14:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.79
881908,Radcliffe Road,2024-01-30T14:20:00.000+00:00,feeder,06,N Current (RMS),A,16.6
881908,Radcliffe Road,2024-01-30T14:20:00.000+00:00,feeder,06,L3 Current (RMS),A,23.8
881908,Radcliffe Road,2024-01-30T14:20:00.000+00:00,feeder,06,L2 Current (RMS),A,31.6
881908,Radcliffe Road,2024-01-30T14:20:00.000+00:00,feeder,06,L1 Current (RMS),A,14.1
881908,Radcliffe Road,2024-01-30T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.17
881908,Radcliffe Road,2024-01-30T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.32
881908,Radcliffe Road,2024-01-30T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.24
881908,Radcliffe Road,2024-01-30T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,-0.45
881908,Radcliffe Road,2024-01-30T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,14.27
881908,Radcliffe Road,2024-01-30T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.08
881908,Radcliffe Road,2024-01-30T14:20:00.000+00:00,feeder,05,N Current (RMS),A,41.8
881908,Radcliffe Road,2024-01-30T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,3.2
881908,Radcliffe Road,2024-01-30T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,60.0
881908,Radcliffe Road,2024-01-30T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,10.9
881908,Radcliffe Road,2024-01-30T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
881908,Radcliffe Road,2024-01-30T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
881908,Radcliffe Road,2024-01-30T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
881908,Radcliffe Road,2024-01-30T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.26
881908,Radcliffe Road,2024-01-30T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.78
881908,Radcliffe Road,2024-01-30T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.38
881908,Radcliffe Road,2024-01-30T14:20:00.000+00:00,feeder,04,N Current (RMS),A,9.2
881908,Radcliffe Road,2024-01-30T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.9
881908,Radcliffe Road,2024-01-30T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,8.1
881908,Radcliffe Road,2024-01-30T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,2.9
881908,Radcliffe Road,2024-01-30T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
881908,Radcliffe Road,2024-01-30T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
881908,Radcliffe Road,2024-01-30T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
881908,Radcliffe Road,2024-01-30T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.35
881908,Radcliffe Road,2024-01-30T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.84
881908,Radcliffe Road,2024-01-30T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.71
881908,Radcliffe Road,2024-01-30T14:20:00.000+00:00,feeder,03,N Current (RMS),A,35.5
881908,Radcliffe Road,2024-01-30T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,64.3
881908,Radcliffe Road,2024-01-30T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.5
881908,Radcliffe Road,2024-01-30T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.2
881908,Radcliffe Road,2024-01-30T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
881908,Radcliffe Road,2024-01-30T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
881908,Radcliffe Road,2024-01-30T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
881908,Radcliffe Road,2024-01-30T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.6
881908,Radcliffe Road,2024-01-30T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.78
881908,Radcliffe Road,2024-01-30T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.03
881908,Radcliffe Road,2024-01-30T14:20:00.000+00:00,feeder,02,N Current (RMS),A,9.4
881908,Radcliffe Road,2024-01-30T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.5
881908,Radcliffe Road,2024-01-30T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,8.2
881908,Radcliffe Road,2024-01-30T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.6
881908,Radcliffe Road,2024-01-30T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.85
881908,Radcliffe Road,2024-01-30T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
881908,Radcliffe Road,2024-01-30T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.8
881908,Radcliffe Road,2024-01-30T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.31
881908,Radcliffe Road,2024-01-30T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.84
881908,Radcliffe Road,2024-01-30T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.11
881908,Radcliffe Road,2024-01-30T14:20:00.000+00:00,feeder,01,N Current (RMS),A,55.4
881908,Radcliffe Road,2024-01-30T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,72.7
881908,Radcliffe Road,2024-01-30T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.2
881908,Radcliffe Road,2024-01-30T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,44.8
881908,Radcliffe Road,2024-01-30T14:20:00.000+00:00,transformer,,Temperature,C,26.2
881908,Radcliffe Road,2024-01-30T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
881908,Radcliffe Road,2024-01-30T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
881908,Radcliffe Road,2024-01-30T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
881908,Radcliffe Road,2024-01-30T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
881908,Radcliffe Road,2024-01-30T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
881908,Radcliffe Road,2024-01-30T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
881908,Radcliffe Road,2024-01-30T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
881908,Radcliffe Road,2024-01-30T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
881908,Radcliffe Road,2024-01-30T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
881908,Radcliffe Road,2024-01-30T14:20:00.000+00:00,busbar,,L3 Active Power,kW,40.25
881908,Radcliffe Road,2024-01-30T14:20:00.000+00:00,busbar,,L2 Active Power,kW,34.84
881908,Radcliffe Road,2024-01-30T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.1
881908,Radcliffe Road,2024-01-30T14:20:00.000+00:00,busbar,,N Current (RMS),A,92.0
881908,Radcliffe Road,2024-01-30T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
881908,Radcliffe Road,2024-01-30T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
881908,Radcliffe Road,2024-01-30T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
881908,Radcliffe Road,2024-01-30T14:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.47
881908,Radcliffe Road,2024-01-30T14:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.39
881908,Radcliffe Road,2024-01-30T14:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.29
881908,Radcliffe Road,2024-01-30T14:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.06
881908,Radcliffe Road,2024-01-30T14:10:00.000+00:00,feeder,06,L2 Active Power,kW,8.44
881908,Radcliffe Road,2024-01-30T14:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.62
881908,Radcliffe Road,2024-01-30T14:10:00.000+00:00,feeder,06,N Current (RMS),A,19.2
881908,Radcliffe Road,2024-01-30T14:10:00.000+00:00,feeder,06,L3 Current (RMS),A,18.8
881908,Radcliffe Road,2024-01-30T14:10:00.000+00:00,feeder,06,L2 Current (RMS),A,36.2
881908,Radcliffe Road,2024-01-30T14:10:00.000+00:00,feeder,06,L1 Current (RMS),A,13.3
881908,Radcliffe Road,2024-01-30T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.23
881908,Radcliffe Road,2024-01-30T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.22
881908,Radcliffe Road,2024-01-30T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.34
881908,Radcliffe Road,2024-01-30T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.19
881908,Radcliffe Road,2024-01-30T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,15.5
881908,Radcliffe Road,2024-01-30T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.21
881908,Radcliffe Road,2024-01-30T14:10:00.000+00:00,feeder,05,N Current (RMS),A,41.2
881908,Radcliffe Road,2024-01-30T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,1.7
881908,Radcliffe Road,2024-01-30T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,65.1
881908,Radcliffe Road,2024-01-30T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,19.2
881908,Radcliffe Road,2024-01-30T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
881908,Radcliffe Road,2024-01-30T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
881908,Radcliffe Road,2024-01-30T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
881908,Radcliffe Road,2024-01-30T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.39
881908,Radcliffe Road,2024-01-30T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.47
881908,Radcliffe Road,2024-01-30T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.44
881908,Radcliffe Road,2024-01-30T14:10:00.000+00:00,feeder,04,N Current (RMS),A,11.1
881908,Radcliffe Road,2024-01-30T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.2
881908,Radcliffe Road,2024-01-30T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.7
881908,Radcliffe Road,2024-01-30T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,3.2
881908,Radcliffe Road,2024-01-30T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
881908,Radcliffe Road,2024-01-30T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
881908,Radcliffe Road,2024-01-30T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
881908,Radcliffe Road,2024-01-30T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,17.66
881908,Radcliffe Road,2024-01-30T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.51
881908,Radcliffe Road,2024-01-30T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.58
881908,Radcliffe Road,2024-01-30T14:10:00.000+00:00,feeder,03,N Current (RMS),A,41.3
881908,Radcliffe Road,2024-01-30T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,73.3
881908,Radcliffe Road,2024-01-30T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.5
881908,Radcliffe Road,2024-01-30T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.3
881908,Radcliffe Road,2024-01-30T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
881908,Radcliffe Road,2024-01-30T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
881908,Radcliffe Road,2024-01-30T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
881908,Radcliffe Road,2024-01-30T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.61
881908,Radcliffe Road,2024-01-30T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.11
881908,Radcliffe Road,2024-01-30T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.9
881908,Radcliffe Road,2024-01-30T14:10:00.000+00:00,feeder,02,N Current (RMS),A,8.0
881908,Radcliffe Road,2024-01-30T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.9
881908,Radcliffe Road,2024-01-30T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,10.4
881908,Radcliffe Road,2024-01-30T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
881908,Radcliffe Road,2024-01-30T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
881908,Radcliffe Road,2024-01-30T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
881908,Radcliffe Road,2024-01-30T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.7
881908,Radcliffe Road,2024-01-30T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.91
881908,Radcliffe Road,2024-01-30T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.52
881908,Radcliffe Road,2024-01-30T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.96
881908,Radcliffe Road,2024-01-30T14:10:00.000+00:00,feeder,01,N Current (RMS),A,54.0
881908,Radcliffe Road,2024-01-30T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,78.8
881908,Radcliffe Road,2024-01-30T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,36.9
881908,Radcliffe Road,2024-01-30T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,52.1
881908,Radcliffe Road,2024-01-30T14:10:00.000+00:00,transformer,,Temperature,C,26.3
881908,Radcliffe Road,2024-01-30T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
881908,Radcliffe Road,2024-01-30T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
881908,Radcliffe Road,2024-01-30T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
881908,Radcliffe Road,2024-01-30T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
881908,Radcliffe Road,2024-01-30T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
881908,Radcliffe Road,2024-01-30T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
881908,Radcliffe Road,2024-01-30T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
881908,Radcliffe Road,2024-01-30T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
881908,Radcliffe Road,2024-01-30T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
881908,Radcliffe Road,2024-01-30T14:10:00.000+00:00,busbar,,L3 Active Power,kW,45.82
881908,Radcliffe Road,2024-01-30T14:10:00.000+00:00,busbar,,L2 Active Power,kW,40.56
881908,Radcliffe Road,2024-01-30T14:10:00.000+00:00,busbar,,L1 Active Power,kW,26.7
881908,Radcliffe Road,2024-01-30T14:10:00.000+00:00,busbar,,N Current (RMS),A,94.0
881908,Radcliffe Road,2024-01-30T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
881908,Radcliffe Road,2024-01-30T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
881908,Radcliffe Road,2024-01-30T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
881908,Radcliffe Road,2024-01-30T14:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.4
881908,Radcliffe Road,2024-01-30T14:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.32
881908,Radcliffe Road,2024-01-30T14:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.28
881908,Radcliffe Road,2024-01-30T14:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.74
881908,Radcliffe Road,2024-01-30T14:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.41
881908,Radcliffe Road,2024-01-30T14:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.42
881908,Radcliffe Road,2024-01-30T14:00:00.000+00:00,feeder,06,N Current (RMS),A,16.8
881908,Radcliffe Road,2024-01-30T14:00:00.000+00:00,feeder,06,L3 Current (RMS),A,21.6
881908,Radcliffe Road,2024-01-30T14:00:00.000+00:00,feeder,06,L2 Current (RMS),A,31.7
881908,Radcliffe Road,2024-01-30T14:00:00.000+00:00,feeder,06,L1 Current (RMS),A,12.7
881908,Radcliffe Road,2024-01-30T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.4
881908,Radcliffe Road,2024-01-30T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.12
881908,Radcliffe Road,2024-01-30T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.37
881908,Radcliffe Road,2024-01-30T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.06
881908,Radcliffe Road,2024-01-30T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,16.79
881908,Radcliffe Road,2024-01-30T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.31
881908,Radcliffe Road,2024-01-30T14:00:00.000+00:00,feeder,05,N Current (RMS),A,45.9
881908,Radcliffe Road,2024-01-30T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,2.1
881908,Radcliffe Road,2024-01-30T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,70.6
881908,Radcliffe Road,2024-01-30T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,19.9
881908,Radcliffe Road,2024-01-30T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
881908,Radcliffe Road,2024-01-30T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
881908,Radcliffe Road,2024-01-30T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
881908,Radcliffe Road,2024-01-30T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.46
881908,Radcliffe Road,2024-01-30T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.54
881908,Radcliffe Road,2024-01-30T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.53
881908,Radcliffe Road,2024-01-30T14:00:00.000+00:00,feeder,04,N Current (RMS),A,11.5
881908,Radcliffe Road,2024-01-30T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.3
881908,Radcliffe Road,2024-01-30T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.0
881908,Radcliffe Road,2024-01-30T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,3.2
881908,Radcliffe Road,2024-01-30T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
881908,Radcliffe Road,2024-01-30T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
881908,Radcliffe Road,2024-01-30T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
881908,Radcliffe Road,2024-01-30T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.64
881908,Radcliffe Road,2024-01-30T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.36
881908,Radcliffe Road,2024-01-30T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.91
881908,Radcliffe Road,2024-01-30T14:00:00.000+00:00,feeder,03,N Current (RMS),A,24.7
881908,Radcliffe Road,2024-01-30T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,55.1
881908,Radcliffe Road,2024-01-30T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.7
881908,Radcliffe Road,2024-01-30T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.4
881908,Radcliffe Road,2024-01-30T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
881908,Radcliffe Road,2024-01-30T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
881908,Radcliffe Road,2024-01-30T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.2
881908,Radcliffe Road,2024-01-30T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.22
881908,Radcliffe Road,2024-01-30T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.72
881908,Radcliffe Road,2024-01-30T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.28
881908,Radcliffe Road,2024-01-30T14:00:00.000+00:00,feeder,02,N Current (RMS),A,7.9
881908,Radcliffe Road,2024-01-30T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.7
881908,Radcliffe Road,2024-01-30T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,8.0
881908,Radcliffe Road,2024-01-30T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.5
881908,Radcliffe Road,2024-01-30T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
881908,Radcliffe Road,2024-01-30T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
881908,Radcliffe Road,2024-01-30T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.31
881908,Radcliffe Road,2024-01-30T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.56
881908,Radcliffe Road,2024-01-30T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.34
881908,Radcliffe Road,2024-01-30T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.22
881908,Radcliffe Road,2024-01-30T14:00:00.000+00:00,feeder,01,N Current (RMS),A,51.1
881908,Radcliffe Road,2024-01-30T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,78.3
881908,Radcliffe Road,2024-01-30T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,39.8
881908,Radcliffe Road,2024-01-30T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,58.2
881908,Radcliffe Road,2024-01-30T14:00:00.000+00:00,transformer,,Temperature,C,26.3
881908,Radcliffe Road,2024-01-30T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
881908,Radcliffe Road,2024-01-30T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
881908,Radcliffe Road,2024-01-30T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
881908,Radcliffe Road,2024-01-30T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
881908,Radcliffe Road,2024-01-30T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
881908,Radcliffe Road,2024-01-30T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
881908,Radcliffe Road,2024-01-30T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
881908,Radcliffe Road,2024-01-30T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
881908,Radcliffe Road,2024-01-30T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
881908,Radcliffe Road,2024-01-30T14:00:00.000+00:00,busbar,,L3 Active Power,kW,40.68
881908,Radcliffe Road,2024-01-30T14:00:00.000+00:00,busbar,,L2 Active Power,kW,43.15
881908,Radcliffe Road,2024-01-30T14:00:00.000+00:00,busbar,,L1 Active Power,kW,29.67
881908,Radcliffe Road,2024-01-30T14:00:00.000+00:00,busbar,,N Current (RMS),A,83.7
881908,Radcliffe Road,2024-01-30T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
881908,Radcliffe Road,2024-01-30T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
881908,Radcliffe Road,2024-01-30T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
881908,Radcliffe Road,2024-01-30T13:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.22
881908,Radcliffe Road,2024-01-30T13:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.37
881908,Radcliffe Road,2024-01-30T13:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.08
881908,Radcliffe Road,2024-01-30T13:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.01
881908,Radcliffe Road,2024-01-30T13:50:00.000+00:00,feeder,06,L2 Active Power,kW,8.09
881908,Radcliffe Road,2024-01-30T13:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.14
881908,Radcliffe Road,2024-01-30T13:50:00.000+00:00,feeder,06,N Current (RMS),A,16.2
881908,Radcliffe Road,2024-01-30T13:50:00.000+00:00,feeder,06,L3 Current (RMS),A,21.7
881908,Radcliffe Road,2024-01-30T13:50:00.000+00:00,feeder,06,L2 Current (RMS),A,34.8
881908,Radcliffe Road,2024-01-30T13:50:00.000+00:00,feeder,06,L1 Current (RMS),A,15.0
881908,Radcliffe Road,2024-01-30T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
881908,Radcliffe Road,2024-01-30T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.28
881908,Radcliffe Road,2024-01-30T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.22
881908,Radcliffe Road,2024-01-30T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.08
881908,Radcliffe Road,2024-01-30T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,15.04
881908,Radcliffe Road,2024-01-30T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.84
881908,Radcliffe Road,2024-01-30T13:50:00.000+00:00,feeder,05,N Current (RMS),A,38.7
881908,Radcliffe Road,2024-01-30T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,1.9
881908,Radcliffe Road,2024-01-30T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,63.3
881908,Radcliffe Road,2024-01-30T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,21.7
881908,Radcliffe Road,2024-01-30T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
881908,Radcliffe Road,2024-01-30T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
881908,Radcliffe Road,2024-01-30T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
881908,Radcliffe Road,2024-01-30T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.47
881908,Radcliffe Road,2024-01-30T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.54
881908,Radcliffe Road,2024-01-30T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.39
881908,Radcliffe Road,2024-01-30T13:50:00.000+00:00,feeder,04,N Current (RMS),A,12.5
881908,Radcliffe Road,2024-01-30T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.8
881908,Radcliffe Road,2024-01-30T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.0
881908,Radcliffe Road,2024-01-30T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,2.5
881908,Radcliffe Road,2024-01-30T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
881908,Radcliffe Road,2024-01-30T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
881908,Radcliffe Road,2024-01-30T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.36
881908,Radcliffe Road,2024-01-30T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.98
881908,Radcliffe Road,2024-01-30T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.9
881908,Radcliffe Road,2024-01-30T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.92
881908,Radcliffe Road,2024-01-30T13:50:00.000+00:00,feeder,03,N Current (RMS),A,26.0
881908,Radcliffe Road,2024-01-30T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.9
881908,Radcliffe Road,2024-01-30T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,49.3
881908,Radcliffe Road,2024-01-30T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.2
881908,Radcliffe Road,2024-01-30T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
881908,Radcliffe Road,2024-01-30T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
881908,Radcliffe Road,2024-01-30T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
881908,Radcliffe Road,2024-01-30T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.1
881908,Radcliffe Road,2024-01-30T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.64
881908,Radcliffe Road,2024-01-30T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.03
881908,Radcliffe Road,2024-01-30T13:50:00.000+00:00,feeder,02,N Current (RMS),A,13.4
881908,Radcliffe Road,2024-01-30T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.5
881908,Radcliffe Road,2024-01-30T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.1
881908,Radcliffe Road,2024-01-30T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.8
881908,Radcliffe Road,2024-01-30T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
881908,Radcliffe Road,2024-01-30T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
881908,Radcliffe Road,2024-01-30T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.43
881908,Radcliffe Road,2024-01-30T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.56
881908,Radcliffe Road,2024-01-30T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.13
881908,Radcliffe Road,2024-01-30T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.76
881908,Radcliffe Road,2024-01-30T13:50:00.000+00:00,feeder,01,N Current (RMS),A,46.8
881908,Radcliffe Road,2024-01-30T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,65.8
881908,Radcliffe Road,2024-01-30T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.3
881908,Radcliffe Road,2024-01-30T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,43.0
881908,Radcliffe Road,2024-01-30T13:50:00.000+00:00,transformer,,Temperature,C,26.3
881908,Radcliffe Road,2024-01-30T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
881908,Radcliffe Road,2024-01-30T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
881908,Radcliffe Road,2024-01-30T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
881908,Radcliffe Road,2024-01-30T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
881908,Radcliffe Road,2024-01-30T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
881908,Radcliffe Road,2024-01-30T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
881908,Radcliffe Road,2024-01-30T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
881908,Radcliffe Road,2024-01-30T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
881908,Radcliffe Road,2024-01-30T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
881908,Radcliffe Road,2024-01-30T13:50:00.000+00:00,busbar,,L3 Active Power,kW,32.21
881908,Radcliffe Road,2024-01-30T13:50:00.000+00:00,busbar,,L2 Active Power,kW,48.33
881908,Radcliffe Road,2024-01-30T13:50:00.000+00:00,busbar,,L1 Active Power,kW,30.08
881908,Radcliffe Road,2024-01-30T13:50:00.000+00:00,busbar,,N Current (RMS),A,87.8
881908,Radcliffe Road,2024-01-30T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
881908,Radcliffe Road,2024-01-30T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.1
881908,Radcliffe Road,2024-01-30T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
881908,Radcliffe Road,2024-01-30T13:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.21
881908,Radcliffe Road,2024-01-30T13:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.37
881908,Radcliffe Road,2024-01-30T13:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.2
881908,Radcliffe Road,2024-01-30T13:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.9
881908,Radcliffe Road,2024-01-30T13:40:00.000+00:00,feeder,06,L2 Active Power,kW,10.1
881908,Radcliffe Road,2024-01-30T13:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.91
881908,Radcliffe Road,2024-01-30T13:40:00.000+00:00,feeder,06,N Current (RMS),A,21.0
881908,Radcliffe Road,2024-01-30T13:40:00.000+00:00,feeder,06,L3 Current (RMS),A,18.2
881908,Radcliffe Road,2024-01-30T13:40:00.000+00:00,feeder,06,L2 Current (RMS),A,42.6
881908,Radcliffe Road,2024-01-30T13:40:00.000+00:00,feeder,06,L1 Current (RMS),A,18.0
881908,Radcliffe Road,2024-01-30T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
881908,Radcliffe Road,2024-01-30T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.47
881908,Radcliffe Road,2024-01-30T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.12
881908,Radcliffe Road,2024-01-30T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.16
881908,Radcliffe Road,2024-01-30T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,15.1
881908,Radcliffe Road,2024-01-30T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.66
881908,Radcliffe Road,2024-01-30T13:40:00.000+00:00,feeder,05,N Current (RMS),A,37.7
881908,Radcliffe Road,2024-01-30T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,1.8
881908,Radcliffe Road,2024-01-30T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,63.5
881908,Radcliffe Road,2024-01-30T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,24.6
881908,Radcliffe Road,2024-01-30T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
881908,Radcliffe Road,2024-01-30T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.11
881908,Radcliffe Road,2024-01-30T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
881908,Radcliffe Road,2024-01-30T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.47
881908,Radcliffe Road,2024-01-30T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.53
881908,Radcliffe Road,2024-01-30T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.4
881908,Radcliffe Road,2024-01-30T13:40:00.000+00:00,feeder,04,N Current (RMS),A,13.2
881908,Radcliffe Road,2024-01-30T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.1
881908,Radcliffe Road,2024-01-30T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.9
881908,Radcliffe Road,2024-01-30T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,2.7
881908,Radcliffe Road,2024-01-30T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
881908,Radcliffe Road,2024-01-30T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
881908,Radcliffe Road,2024-01-30T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.68
881908,Radcliffe Road,2024-01-30T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.8
881908,Radcliffe Road,2024-01-30T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.44
881908,Radcliffe Road,2024-01-30T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.27
881908,Radcliffe Road,2024-01-30T13:40:00.000+00:00,feeder,03,N Current (RMS),A,21.6
881908,Radcliffe Road,2024-01-30T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,37.5
881908,Radcliffe Road,2024-01-30T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,44.3
881908,Radcliffe Road,2024-01-30T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,39.3
881908,Radcliffe Road,2024-01-30T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
881908,Radcliffe Road,2024-01-30T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
881908,Radcliffe Road,2024-01-30T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
881908,Radcliffe Road,2024-01-30T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.12
881908,Radcliffe Road,2024-01-30T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.51
881908,Radcliffe Road,2024-01-30T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.74
881908,Radcliffe Road,2024-01-30T13:40:00.000+00:00,feeder,02,N Current (RMS),A,15.9
881908,Radcliffe Road,2024-01-30T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.6
881908,Radcliffe Road,2024-01-30T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.4
881908,Radcliffe Road,2024-01-30T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.2
881908,Radcliffe Road,2024-01-30T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
881908,Radcliffe Road,2024-01-30T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.57
881908,Radcliffe Road,2024-01-30T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.62
881908,Radcliffe Road,2024-01-30T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.53
881908,Radcliffe Road,2024-01-30T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.2
881908,Radcliffe Road,2024-01-30T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.66
881908,Radcliffe Road,2024-01-30T13:40:00.000+00:00,feeder,01,N Current (RMS),A,37.2
881908,Radcliffe Road,2024-01-30T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,53.2
881908,Radcliffe Road,2024-01-30T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.7
881908,Radcliffe Road,2024-01-30T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,42.6
881908,Radcliffe Road,2024-01-30T13:40:00.000+00:00,transformer,,Temperature,C,26.3
881908,Radcliffe Road,2024-01-30T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
881908,Radcliffe Road,2024-01-30T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
881908,Radcliffe Road,2024-01-30T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
881908,Radcliffe Road,2024-01-30T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
881908,Radcliffe Road,2024-01-30T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
881908,Radcliffe Road,2024-01-30T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
881908,Radcliffe Road,2024-01-30T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
881908,Radcliffe Road,2024-01-30T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
881908,Radcliffe Road,2024-01-30T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
881908,Radcliffe Road,2024-01-30T13:40:00.000+00:00,busbar,,L3 Active Power,kW,30.97
881908,Radcliffe Road,2024-01-30T13:40:00.000+00:00,busbar,,L2 Active Power,kW,51.88
881908,Radcliffe Road,2024-01-30T13:40:00.000+00:00,busbar,,L1 Active Power,kW,34.65
881908,Radcliffe Road,2024-01-30T13:40:00.000+00:00,busbar,,N Current (RMS),A,86.3
881908,Radcliffe Road,2024-01-30T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
881908,Radcliffe Road,2024-01-30T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.0
881908,Radcliffe Road,2024-01-30T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
881908,Radcliffe Road,2024-01-30T13:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.31
881908,Radcliffe Road,2024-01-30T13:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.56
881908,Radcliffe Road,2024-01-30T13:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.08
881908,Radcliffe Road,2024-01-30T13:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.5
881908,Radcliffe Road,2024-01-30T13:30:00.000+00:00,feeder,06,L2 Active Power,kW,11.24
881908,Radcliffe Road,2024-01-30T13:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.65
881908,Radcliffe Road,2024-01-30T13:30:00.000+00:00,feeder,06,N Current (RMS),A,26.7
881908,Radcliffe Road,2024-01-30T13:30:00.000+00:00,feeder,06,L3 Current (RMS),A,12.5
881908,Radcliffe Road,2024-01-30T13:30:00.000+00:00,feeder,06,L2 Current (RMS),A,47.8
881908,Radcliffe Road,2024-01-30T13:30:00.000+00:00,feeder,06,L1 Current (RMS),A,16.9
881908,Radcliffe Road,2024-01-30T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.27
881908,Radcliffe Road,2024-01-30T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.3
881908,Radcliffe Road,2024-01-30T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.29
881908,Radcliffe Road,2024-01-30T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.17
881908,Radcliffe Road,2024-01-30T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.54
881908,Radcliffe Road,2024-01-30T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.16
881908,Radcliffe Road,2024-01-30T13:30:00.000+00:00,feeder,05,N Current (RMS),A,37.8
881908,Radcliffe Road,2024-01-30T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,1.8
881908,Radcliffe Road,2024-01-30T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,61.2
881908,Radcliffe Road,2024-01-30T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,19.0
881908,Radcliffe Road,2024-01-30T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
881908,Radcliffe Road,2024-01-30T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.25
881908,Radcliffe Road,2024-01-30T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
881908,Radcliffe Road,2024-01-30T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.37
881908,Radcliffe Road,2024-01-30T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.43
881908,Radcliffe Road,2024-01-30T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.71
881908,Radcliffe Road,2024-01-30T13:30:00.000+00:00,feeder,04,N Current (RMS),A,13.3
881908,Radcliffe Road,2024-01-30T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.4
881908,Radcliffe Road,2024-01-30T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.5
881908,Radcliffe Road,2024-01-30T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.7
881908,Radcliffe Road,2024-01-30T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
881908,Radcliffe Road,2024-01-30T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
881908,Radcliffe Road,2024-01-30T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
881908,Radcliffe Road,2024-01-30T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.09
881908,Radcliffe Road,2024-01-30T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.55
881908,Radcliffe Road,2024-01-30T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.14
881908,Radcliffe Road,2024-01-30T13:30:00.000+00:00,feeder,03,N Current (RMS),A,13.9
881908,Radcliffe Road,2024-01-30T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,42.6
