Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881908,Radcliffe Road,2024-01-30T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.2
881908,Radcliffe Road,2024-01-30T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.9
881908,Radcliffe Road,2024-01-30T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
881908,Radcliffe Road,2024-01-30T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
881908,Radcliffe Road,2024-01-30T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
881908,Radcliffe Road,2024-01-30T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.48
881908,Radcliffe Road,2024-01-30T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.95
881908,Radcliffe Road,2024-01-30T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.99
881908,Radcliffe Road,2024-01-30T13:30:00.000+00:00,feeder,02,N Current (RMS),A,20.6
881908,Radcliffe Road,2024-01-30T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.8
881908,Radcliffe Road,2024-01-30T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.3
881908,Radcliffe Road,2024-01-30T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.1
881908,Radcliffe Road,2024-01-30T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.91
881908,Radcliffe Road,2024-01-30T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.44
881908,Radcliffe Road,2024-01-30T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.81
881908,Radcliffe Road,2024-01-30T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.15
881908,Radcliffe Road,2024-01-30T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.35
881908,Radcliffe Road,2024-01-30T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.91
881908,Radcliffe Road,2024-01-30T13:30:00.000+00:00,feeder,01,N Current (RMS),A,29.4
881908,Radcliffe Road,2024-01-30T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,41.2
881908,Radcliffe Road,2024-01-30T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,33.4
881908,Radcliffe Road,2024-01-30T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,48.0
881908,Radcliffe Road,2024-01-30T13:30:00.000+00:00,transformer,,Temperature,C,26.3
881908,Radcliffe Road,2024-01-30T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
881908,Radcliffe Road,2024-01-30T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
881908,Radcliffe Road,2024-01-30T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
881908,Radcliffe Road,2024-01-30T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
881908,Radcliffe Road,2024-01-30T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
881908,Radcliffe Road,2024-01-30T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
881908,Radcliffe Road,2024-01-30T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
881908,Radcliffe Road,2024-01-30T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
881908,Radcliffe Road,2024-01-30T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
881908,Radcliffe Road,2024-01-30T13:30:00.000+00:00,busbar,,L3 Active Power,kW,26.77
881908,Radcliffe Road,2024-01-30T13:30:00.000+00:00,busbar,,L2 Active Power,kW,51.08
881908,Radcliffe Road,2024-01-30T13:30:00.000+00:00,busbar,,L1 Active Power,kW,29.56
881908,Radcliffe Road,2024-01-30T13:30:00.000+00:00,busbar,,N Current (RMS),A,96.6
881908,Radcliffe Road,2024-01-30T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
881908,Radcliffe Road,2024-01-30T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.6
881908,Radcliffe Road,2024-01-30T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
881908,Radcliffe Road,2024-01-30T13:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.15
881908,Radcliffe Road,2024-01-30T13:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.28
881908,Radcliffe Road,2024-01-30T13:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.67
881908,Radcliffe Road,2024-01-30T13:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.65
881908,Radcliffe Road,2024-01-30T13:20:00.000+00:00,feeder,06,L2 Active Power,kW,9.82
881908,Radcliffe Road,2024-01-30T13:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.91
881908,Radcliffe Road,2024-01-30T13:20:00.000+00:00,feeder,06,N Current (RMS),A,22.8
881908,Radcliffe Road,2024-01-30T13:20:00.000+00:00,feeder,06,L3 Current (RMS),A,12.7
881908,Radcliffe Road,2024-01-30T13:20:00.000+00:00,feeder,06,L2 Current (RMS),A,42.2
881908,Radcliffe Road,2024-01-30T13:20:00.000+00:00,feeder,06,L1 Current (RMS),A,17.4
881908,Radcliffe Road,2024-01-30T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.38
881908,Radcliffe Road,2024-01-30T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.11
881908,Radcliffe Road,2024-01-30T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.36
881908,Radcliffe Road,2024-01-30T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.12
881908,Radcliffe Road,2024-01-30T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.36
881908,Radcliffe Road,2024-01-30T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.8
881908,Radcliffe Road,2024-01-30T13:20:00.000+00:00,feeder,05,N Current (RMS),A,38.3
881908,Radcliffe Road,2024-01-30T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,2.0
881908,Radcliffe Road,2024-01-30T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,64.2
881908,Radcliffe Road,2024-01-30T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,25.3
881908,Radcliffe Road,2024-01-30T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
881908,Radcliffe Road,2024-01-30T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.43
881908,Radcliffe Road,2024-01-30T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
881908,Radcliffe Road,2024-01-30T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.05
881908,Radcliffe Road,2024-01-30T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.46
881908,Radcliffe Road,2024-01-30T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.75
881908,Radcliffe Road,2024-01-30T13:20:00.000+00:00,feeder,04,N Current (RMS),A,15.3
881908,Radcliffe Road,2024-01-30T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.1
881908,Radcliffe Road,2024-01-30T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.7
881908,Radcliffe Road,2024-01-30T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.3
881908,Radcliffe Road,2024-01-30T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
881908,Radcliffe Road,2024-01-30T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
881908,Radcliffe Road,2024-01-30T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
881908,Radcliffe Road,2024-01-30T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.2
881908,Radcliffe Road,2024-01-30T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.52
881908,Radcliffe Road,2024-01-30T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.56
881908,Radcliffe Road,2024-01-30T13:20:00.000+00:00,feeder,03,N Current (RMS),A,13.5
881908,Radcliffe Road,2024-01-30T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.0
881908,Radcliffe Road,2024-01-30T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.5
881908,Radcliffe Road,2024-01-30T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,40.7
881908,Radcliffe Road,2024-01-30T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
881908,Radcliffe Road,2024-01-30T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
881908,Radcliffe Road,2024-01-30T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
881908,Radcliffe Road,2024-01-30T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.74
881908,Radcliffe Road,2024-01-30T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.78
881908,Radcliffe Road,2024-01-30T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.25
881908,Radcliffe Road,2024-01-30T13:20:00.000+00:00,feeder,02,N Current (RMS),A,18.7
881908,Radcliffe Road,2024-01-30T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.8
881908,Radcliffe Road,2024-01-30T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.5
881908,Radcliffe Road,2024-01-30T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.9
881908,Radcliffe Road,2024-01-30T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.11
881908,Radcliffe Road,2024-01-30T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.47
881908,Radcliffe Road,2024-01-30T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.67
881908,Radcliffe Road,2024-01-30T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.8
881908,Radcliffe Road,2024-01-30T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.59
881908,Radcliffe Road,2024-01-30T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.54
881908,Radcliffe Road,2024-01-30T13:20:00.000+00:00,feeder,01,N Current (RMS),A,28.2
881908,Radcliffe Road,2024-01-30T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,42.6
881908,Radcliffe Road,2024-01-30T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.9
881908,Radcliffe Road,2024-01-30T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,50.9
881908,Radcliffe Road,2024-01-30T13:20:00.000+00:00,transformer,,Temperature,C,26.3
881908,Radcliffe Road,2024-01-30T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
881908,Radcliffe Road,2024-01-30T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
881908,Radcliffe Road,2024-01-30T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
881908,Radcliffe Road,2024-01-30T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
881908,Radcliffe Road,2024-01-30T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
881908,Radcliffe Road,2024-01-30T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
881908,Radcliffe Road,2024-01-30T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
881908,Radcliffe Road,2024-01-30T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
881908,Radcliffe Road,2024-01-30T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
881908,Radcliffe Road,2024-01-30T13:20:00.000+00:00,busbar,,L3 Active Power,kW,27.57
881908,Radcliffe Road,2024-01-30T13:20:00.000+00:00,busbar,,L2 Active Power,kW,48.53
881908,Radcliffe Road,2024-01-30T13:20:00.000+00:00,busbar,,L1 Active Power,kW,34.82
881908,Radcliffe Road,2024-01-30T13:20:00.000+00:00,busbar,,N Current (RMS),A,79.5
881908,Radcliffe Road,2024-01-30T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
881908,Radcliffe Road,2024-01-30T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.6
881908,Radcliffe Road,2024-01-30T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
881908,Radcliffe Road,2024-01-30T13:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.23
881908,Radcliffe Road,2024-01-30T13:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.06
881908,Radcliffe Road,2024-01-30T13:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.77
881908,Radcliffe Road,2024-01-30T13:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.84
881908,Radcliffe Road,2024-01-30T13:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.08
881908,Radcliffe Road,2024-01-30T13:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.61
881908,Radcliffe Road,2024-01-30T13:10:00.000+00:00,feeder,06,N Current (RMS),A,12.3
881908,Radcliffe Road,2024-01-30T13:10:00.000+00:00,feeder,06,L3 Current (RMS),A,14.2
881908,Radcliffe Road,2024-01-30T13:10:00.000+00:00,feeder,06,L2 Current (RMS),A,22.9
881908,Radcliffe Road,2024-01-30T13:10:00.000+00:00,feeder,06,L1 Current (RMS),A,16.5
881908,Radcliffe Road,2024-01-30T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.38
881908,Radcliffe Road,2024-01-30T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.1
881908,Radcliffe Road,2024-01-30T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.24
881908,Radcliffe Road,2024-01-30T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.13
881908,Radcliffe Road,2024-01-30T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.18
881908,Radcliffe Road,2024-01-30T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.13
881908,Radcliffe Road,2024-01-30T13:10:00.000+00:00,feeder,05,N Current (RMS),A,35.6
881908,Radcliffe Road,2024-01-30T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,2.0
881908,Radcliffe Road,2024-01-30T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,59.6
881908,Radcliffe Road,2024-01-30T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,22.7
881908,Radcliffe Road,2024-01-30T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
881908,Radcliffe Road,2024-01-30T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
881908,Radcliffe Road,2024-01-30T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
881908,Radcliffe Road,2024-01-30T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.2
881908,Radcliffe Road,2024-01-30T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.8
881908,Radcliffe Road,2024-01-30T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.56
881908,Radcliffe Road,2024-01-30T13:10:00.000+00:00,feeder,04,N Current (RMS),A,18.4
881908,Radcliffe Road,2024-01-30T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.0
881908,Radcliffe Road,2024-01-30T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.3
881908,Radcliffe Road,2024-01-30T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,3.2
881908,Radcliffe Road,2024-01-30T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
881908,Radcliffe Road,2024-01-30T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
881908,Radcliffe Road,2024-01-30T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
881908,Radcliffe Road,2024-01-30T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.87
881908,Radcliffe Road,2024-01-30T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.37
881908,Radcliffe Road,2024-01-30T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.71
881908,Radcliffe Road,2024-01-30T13:10:00.000+00:00,feeder,03,N Current (RMS),A,13.5
881908,Radcliffe Road,2024-01-30T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.2
881908,Radcliffe Road,2024-01-30T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.0
881908,Radcliffe Road,2024-01-30T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,41.4
881908,Radcliffe Road,2024-01-30T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
881908,Radcliffe Road,2024-01-30T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
881908,Radcliffe Road,2024-01-30T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
881908,Radcliffe Road,2024-01-30T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.12
881908,Radcliffe Road,2024-01-30T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.28
881908,Radcliffe Road,2024-01-30T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.82
881908,Radcliffe Road,2024-01-30T13:10:00.000+00:00,feeder,02,N Current (RMS),A,18.6
881908,Radcliffe Road,2024-01-30T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.9
881908,Radcliffe Road,2024-01-30T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.0
881908,Radcliffe Road,2024-01-30T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.5
881908,Radcliffe Road,2024-01-30T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.9
881908,Radcliffe Road,2024-01-30T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.33
881908,Radcliffe Road,2024-01-30T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.86
881908,Radcliffe Road,2024-01-30T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.6
881908,Radcliffe Road,2024-01-30T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.76
881908,Radcliffe Road,2024-01-30T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.96
881908,Radcliffe Road,2024-01-30T13:10:00.000+00:00,feeder,01,N Current (RMS),A,26.7
881908,Radcliffe Road,2024-01-30T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,41.8
881908,Radcliffe Road,2024-01-30T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.3
881908,Radcliffe Road,2024-01-30T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,40.8
881908,Radcliffe Road,2024-01-30T13:10:00.000+00:00,transformer,,Temperature,C,26.3
881908,Radcliffe Road,2024-01-30T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
881908,Radcliffe Road,2024-01-30T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
881908,Radcliffe Road,2024-01-30T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
881908,Radcliffe Road,2024-01-30T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
881908,Radcliffe Road,2024-01-30T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
881908,Radcliffe Road,2024-01-30T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
881908,Radcliffe Road,2024-01-30T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
881908,Radcliffe Road,2024-01-30T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
881908,Radcliffe Road,2024-01-30T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
881908,Radcliffe Road,2024-01-30T13:10:00.000+00:00,busbar,,L3 Active Power,kW,28.76
881908,Radcliffe Road,2024-01-30T13:10:00.000+00:00,busbar,,L2 Active Power,kW,44.47
881908,Radcliffe Road,2024-01-30T13:10:00.000+00:00,busbar,,L1 Active Power,kW,31.79
881908,Radcliffe Road,2024-01-30T13:10:00.000+00:00,busbar,,N Current (RMS),A,76.1
881908,Radcliffe Road,2024-01-30T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
881908,Radcliffe Road,2024-01-30T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
881908,Radcliffe Road,2024-01-30T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
881908,Radcliffe Road,2024-01-30T13:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.32
881908,Radcliffe Road,2024-01-30T13:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.19
881908,Radcliffe Road,2024-01-30T13:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.94
881908,Radcliffe Road,2024-01-30T13:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.08
881908,Radcliffe Road,2024-01-30T13:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.3
881908,Radcliffe Road,2024-01-30T13:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.49
881908,Radcliffe Road,2024-01-30T13:00:00.000+00:00,feeder,06,N Current (RMS),A,11.3
881908,Radcliffe Road,2024-01-30T13:00:00.000+00:00,feeder,06,L3 Current (RMS),A,11.1
881908,Radcliffe Road,2024-01-30T13:00:00.000+00:00,feeder,06,L2 Current (RMS),A,12.2
881908,Radcliffe Road,2024-01-30T13:00:00.000+00:00,feeder,06,L1 Current (RMS),A,20.5
881908,Radcliffe Road,2024-01-30T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.19
881908,Radcliffe Road,2024-01-30T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.02
881908,Radcliffe Road,2024-01-30T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.06
881908,Radcliffe Road,2024-01-30T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
881908,Radcliffe Road,2024-01-30T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.26
881908,Radcliffe Road,2024-01-30T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.88
881908,Radcliffe Road,2024-01-30T13:00:00.000+00:00,feeder,05,N Current (RMS),A,39.5
881908,Radcliffe Road,2024-01-30T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
881908,Radcliffe Road,2024-01-30T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,59.8
881908,Radcliffe Road,2024-01-30T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,13.7
881908,Radcliffe Road,2024-01-30T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
881908,Radcliffe Road,2024-01-30T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.11
881908,Radcliffe Road,2024-01-30T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
881908,Radcliffe Road,2024-01-30T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.89
881908,Radcliffe Road,2024-01-30T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.2
881908,Radcliffe Road,2024-01-30T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.56
881908,Radcliffe Road,2024-01-30T13:00:00.000+00:00,feeder,04,N Current (RMS),A,21.1
881908,Radcliffe Road,2024-01-30T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.3
881908,Radcliffe Road,2024-01-30T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.2
881908,Radcliffe Road,2024-01-30T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,3.1
881908,Radcliffe Road,2024-01-30T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
881908,Radcliffe Road,2024-01-30T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
881908,Radcliffe Road,2024-01-30T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
881908,Radcliffe Road,2024-01-30T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.53
881908,Radcliffe Road,2024-01-30T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.78
881908,Radcliffe Road,2024-01-30T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.79
881908,Radcliffe Road,2024-01-30T13:00:00.000+00:00,feeder,03,N Current (RMS),A,15.9
881908,Radcliffe Road,2024-01-30T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.6
881908,Radcliffe Road,2024-01-30T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.8
881908,Radcliffe Road,2024-01-30T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,47.1
881908,Radcliffe Road,2024-01-30T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
881908,Radcliffe Road,2024-01-30T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
881908,Radcliffe Road,2024-01-30T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
881908,Radcliffe Road,2024-01-30T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.85
881908,Radcliffe Road,2024-01-30T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.3
881908,Radcliffe Road,2024-01-30T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.75
881908,Radcliffe Road,2024-01-30T13:00:00.000+00:00,feeder,02,N Current (RMS),A,21.8
881908,Radcliffe Road,2024-01-30T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.2
881908,Radcliffe Road,2024-01-30T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,43.4
881908,Radcliffe Road,2024-01-30T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.9
881908,Radcliffe Road,2024-01-30T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
881908,Radcliffe Road,2024-01-30T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.2
881908,Radcliffe Road,2024-01-30T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.65
881908,Radcliffe Road,2024-01-30T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.72
881908,Radcliffe Road,2024-01-30T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.07
881908,Radcliffe Road,2024-01-30T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.76
881908,Radcliffe Road,2024-01-30T13:00:00.000+00:00,feeder,01,N Current (RMS),A,26.1
881908,Radcliffe Road,2024-01-30T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,42.0
881908,Radcliffe Road,2024-01-30T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.2
881908,Radcliffe Road,2024-01-30T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,43.2
881908,Radcliffe Road,2024-01-30T13:00:00.000+00:00,transformer,,Temperature,C,26.3
881908,Radcliffe Road,2024-01-30T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
881908,Radcliffe Road,2024-01-30T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
881908,Radcliffe Road,2024-01-30T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
881908,Radcliffe Road,2024-01-30T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
881908,Radcliffe Road,2024-01-30T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
881908,Radcliffe Road,2024-01-30T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
881908,Radcliffe Road,2024-01-30T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
881908,Radcliffe Road,2024-01-30T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
881908,Radcliffe Road,2024-01-30T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
881908,Radcliffe Road,2024-01-30T13:00:00.000+00:00,busbar,,L3 Active Power,kW,27.1
881908,Radcliffe Road,2024-01-30T13:00:00.000+00:00,busbar,,L2 Active Power,kW,44.92
881908,Radcliffe Road,2024-01-30T13:00:00.000+00:00,busbar,,L1 Active Power,kW,31.25
881908,Radcliffe Road,2024-01-30T13:00:00.000+00:00,busbar,,N Current (RMS),A,80.8
881908,Radcliffe Road,2024-01-30T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
881908,Radcliffe Road,2024-01-30T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
881908,Radcliffe Road,2024-01-30T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
881908,Radcliffe Road,2024-01-30T12:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.26
881908,Radcliffe Road,2024-01-30T12:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.02
881908,Radcliffe Road,2024-01-30T12:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.97
881908,Radcliffe Road,2024-01-30T12:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.73
881908,Radcliffe Road,2024-01-30T12:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.43
881908,Radcliffe Road,2024-01-30T12:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.4
881908,Radcliffe Road,2024-01-30T12:50:00.000+00:00,feeder,06,N Current (RMS),A,10.6
881908,Radcliffe Road,2024-01-30T12:50:00.000+00:00,feeder,06,L3 Current (RMS),A,13.5
881908,Radcliffe Road,2024-01-30T12:50:00.000+00:00,feeder,06,L2 Current (RMS),A,12.2
881908,Radcliffe Road,2024-01-30T12:50:00.000+00:00,feeder,06,L1 Current (RMS),A,20.3
881908,Radcliffe Road,2024-01-30T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
881908,Radcliffe Road,2024-01-30T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.54
881908,Radcliffe Road,2024-01-30T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
881908,Radcliffe Road,2024-01-30T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,-0.11
881908,Radcliffe Road,2024-01-30T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,14.89
881908,Radcliffe Road,2024-01-30T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.31
881908,Radcliffe Road,2024-01-30T12:50:00.000+00:00,feeder,05,N Current (RMS),A,42.7
881908,Radcliffe Road,2024-01-30T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,1.4
881908,Radcliffe Road,2024-01-30T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,62.6
881908,Radcliffe Road,2024-01-30T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,11.4
881908,Radcliffe Road,2024-01-30T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
881908,Radcliffe Road,2024-01-30T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
881908,Radcliffe Road,2024-01-30T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
881908,Radcliffe Road,2024-01-30T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.68
881908,Radcliffe Road,2024-01-30T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.96
881908,Radcliffe Road,2024-01-30T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.37
881908,Radcliffe Road,2024-01-30T12:50:00.000+00:00,feeder,04,N Current (RMS),A,16.0
881908,Radcliffe Road,2024-01-30T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.2
881908,Radcliffe Road,2024-01-30T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.5
881908,Radcliffe Road,2024-01-30T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,2.6
881908,Radcliffe Road,2024-01-30T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
881908,Radcliffe Road,2024-01-30T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
881908,Radcliffe Road,2024-01-30T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
881908,Radcliffe Road,2024-01-30T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.23
881908,Radcliffe Road,2024-01-30T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.16
881908,Radcliffe Road,2024-01-30T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.89
881908,Radcliffe Road,2024-01-30T12:50:00.000+00:00,feeder,03,N Current (RMS),A,12.5
881908,Radcliffe Road,2024-01-30T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.2
881908,Radcliffe Road,2024-01-30T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.4
881908,Radcliffe Road,2024-01-30T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.1
881908,Radcliffe Road,2024-01-30T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
881908,Radcliffe Road,2024-01-30T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
881908,Radcliffe Road,2024-01-30T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
881908,Radcliffe Road,2024-01-30T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.78
881908,Radcliffe Road,2024-01-30T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.61
881908,Radcliffe Road,2024-01-30T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.75
881908,Radcliffe Road,2024-01-30T12:50:00.000+00:00,feeder,02,N Current (RMS),A,11.1
881908,Radcliffe Road,2024-01-30T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.2
881908,Radcliffe Road,2024-01-30T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.6
881908,Radcliffe Road,2024-01-30T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.0
881908,Radcliffe Road,2024-01-30T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.79
881908,Radcliffe Road,2024-01-30T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
881908,Radcliffe Road,2024-01-30T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.69
881908,Radcliffe Road,2024-01-30T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.87
881908,Radcliffe Road,2024-01-30T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.06
881908,Radcliffe Road,2024-01-30T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
881908,Radcliffe Road,2024-01-30T12:50:00.000+00:00,feeder,01,N Current (RMS),A,28.5
881908,Radcliffe Road,2024-01-30T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,38.9
881908,Radcliffe Road,2024-01-30T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.1
881908,Radcliffe Road,2024-01-30T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,51.9
881908,Radcliffe Road,2024-01-30T12:50:00.000+00:00,transformer,,Temperature,C,26.3
881908,Radcliffe Road,2024-01-30T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
881908,Radcliffe Road,2024-01-30T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
881908,Radcliffe Road,2024-01-30T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
881908,Radcliffe Road,2024-01-30T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
881908,Radcliffe Road,2024-01-30T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
881908,Radcliffe Road,2024-01-30T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
881908,Radcliffe Road,2024-01-30T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
881908,Radcliffe Road,2024-01-30T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
881908,Radcliffe Road,2024-01-30T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
881908,Radcliffe Road,2024-01-30T12:50:00.000+00:00,busbar,,L3 Active Power,kW,25.19
881908,Radcliffe Road,2024-01-30T12:50:00.000+00:00,busbar,,L2 Active Power,kW,37.1
881908,Radcliffe Road,2024-01-30T12:50:00.000+00:00,busbar,,L1 Active Power,kW,27.71
881908,Radcliffe Road,2024-01-30T12:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
881908,Radcliffe Road,2024-01-30T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
881908,Radcliffe Road,2024-01-30T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
881908,Radcliffe Road,2024-01-30T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
881908,Radcliffe Road,2024-01-30T12:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.41
881908,Radcliffe Road,2024-01-30T12:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.77
881908,Radcliffe Road,2024-01-30T12:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.91
881908,Radcliffe Road,2024-01-30T12:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.32
881908,Radcliffe Road,2024-01-30T12:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.46
881908,Radcliffe Road,2024-01-30T12:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.6
881908,Radcliffe Road,2024-01-30T12:40:00.000+00:00,feeder,06,N Current (RMS),A,8.9
881908,Radcliffe Road,2024-01-30T12:40:00.000+00:00,feeder,06,L3 Current (RMS),A,12.1
881908,Radcliffe Road,2024-01-30T12:40:00.000+00:00,feeder,06,L2 Current (RMS),A,15.9
881908,Radcliffe Road,2024-01-30T12:40:00.000+00:00,feeder,06,L1 Current (RMS),A,16.4
881908,Radcliffe Road,2024-01-30T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.17
881908,Radcliffe Road,2024-01-30T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.84
881908,Radcliffe Road,2024-01-30T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.11
881908,Radcliffe Road,2024-01-30T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,-0.21
881908,Radcliffe Road,2024-01-30T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,15.65
881908,Radcliffe Road,2024-01-30T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.4
881908,Radcliffe Road,2024-01-30T12:40:00.000+00:00,feeder,05,N Current (RMS),A,45.2
881908,Radcliffe Road,2024-01-30T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,1.7
881908,Radcliffe Road,2024-01-30T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,65.9
881908,Radcliffe Road,2024-01-30T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,11.7
881908,Radcliffe Road,2024-01-30T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
881908,Radcliffe Road,2024-01-30T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.22
881908,Radcliffe Road,2024-01-30T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
881908,Radcliffe Road,2024-01-30T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.6
881908,Radcliffe Road,2024-01-30T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.17
881908,Radcliffe Road,2024-01-30T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.53
881908,Radcliffe Road,2024-01-30T12:40:00.000+00:00,feeder,04,N Current (RMS),A,16.6
881908,Radcliffe Road,2024-01-30T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.0
881908,Radcliffe Road,2024-01-30T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.4
881908,Radcliffe Road,2024-01-30T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,3.0
881908,Radcliffe Road,2024-01-30T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
881908,Radcliffe Road,2024-01-30T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
881908,Radcliffe Road,2024-01-30T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
881908,Radcliffe Road,2024-01-30T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.84
881908,Radcliffe Road,2024-01-30T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.68
881908,Radcliffe Road,2024-01-30T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.83
881908,Radcliffe Road,2024-01-30T12:40:00.000+00:00,feeder,03,N Current (RMS),A,15.5
881908,Radcliffe Road,2024-01-30T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.8
881908,Radcliffe Road,2024-01-30T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.6
881908,Radcliffe Road,2024-01-30T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.3
881908,Radcliffe Road,2024-01-30T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
881908,Radcliffe Road,2024-01-30T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
881908,Radcliffe Road,2024-01-30T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
881908,Radcliffe Road,2024-01-30T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.11
881908,Radcliffe Road,2024-01-30T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.04
881908,Radcliffe Road,2024-01-30T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.53
881908,Radcliffe Road,2024-01-30T12:40:00.000+00:00,feeder,02,N Current (RMS),A,9.9
881908,Radcliffe Road,2024-01-30T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.7
881908,Radcliffe Road,2024-01-30T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.4
881908,Radcliffe Road,2024-01-30T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.1
881908,Radcliffe Road,2024-01-30T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
881908,Radcliffe Road,2024-01-30T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
881908,Radcliffe Road,2024-01-30T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.77
881908,Radcliffe Road,2024-01-30T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.16
881908,Radcliffe Road,2024-01-30T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.88
881908,Radcliffe Road,2024-01-30T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.1
881908,Radcliffe Road,2024-01-30T12:40:00.000+00:00,feeder,01,N Current (RMS),A,28.9
881908,Radcliffe Road,2024-01-30T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,40.0
881908,Radcliffe Road,2024-01-30T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,26.3
881908,Radcliffe Road,2024-01-30T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,45.2
881908,Radcliffe Road,2024-01-30T12:40:00.000+00:00,transformer,,Temperature,C,26.3
881908,Radcliffe Road,2024-01-30T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
881908,Radcliffe Road,2024-01-30T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
881908,Radcliffe Road,2024-01-30T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
881908,Radcliffe Road,2024-01-30T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
881908,Radcliffe Road,2024-01-30T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
881908,Radcliffe Road,2024-01-30T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
881908,Radcliffe Road,2024-01-30T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
881908,Radcliffe Road,2024-01-30T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
881908,Radcliffe Road,2024-01-30T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
881908,Radcliffe Road,2024-01-30T12:40:00.000+00:00,busbar,,L3 Active Power,kW,24.83
881908,Radcliffe Road,2024-01-30T12:40:00.000+00:00,busbar,,L2 Active Power,kW,36.87
881908,Radcliffe Road,2024-01-30T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
881908,Radcliffe Road,2024-01-30T12:40:00.000+00:00,busbar,,N Current (RMS),A,76.0
881908,Radcliffe Road,2024-01-30T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
881908,Radcliffe Road,2024-01-30T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
881908,Radcliffe Road,2024-01-30T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
881908,Radcliffe Road,2024-01-30T12:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.28
881908,Radcliffe Road,2024-01-30T12:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.73
881908,Radcliffe Road,2024-01-30T12:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.04
881908,Radcliffe Road,2024-01-30T12:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.9
881908,Radcliffe Road,2024-01-30T12:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.63
881908,Radcliffe Road,2024-01-30T12:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.09
881908,Radcliffe Road,2024-01-30T12:30:00.000+00:00,feeder,06,N Current (RMS),A,10.5
881908,Radcliffe Road,2024-01-30T12:30:00.000+00:00,feeder,06,L3 Current (RMS),A,19.3
881908,Radcliffe Road,2024-01-30T12:30:00.000+00:00,feeder,06,L2 Current (RMS),A,20.3
881908,Radcliffe Road,2024-01-30T12:30:00.000+00:00,feeder,06,L1 Current (RMS),A,18.9
881908,Radcliffe Road,2024-01-30T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.14
881908,Radcliffe Road,2024-01-30T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.28
881908,Radcliffe Road,2024-01-30T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.27
881908,Radcliffe Road,2024-01-30T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,-0.05
881908,Radcliffe Road,2024-01-30T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,15.24
881908,Radcliffe Road,2024-01-30T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.88
881908,Radcliffe Road,2024-01-30T12:30:00.000+00:00,feeder,05,N Current (RMS),A,40.7
881908,Radcliffe Road,2024-01-30T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,2.8
881908,Radcliffe Road,2024-01-30T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,64.0
881908,Radcliffe Road,2024-01-30T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,18.1
881908,Radcliffe Road,2024-01-30T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
881908,Radcliffe Road,2024-01-30T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.34
881908,Radcliffe Road,2024-01-30T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
881908,Radcliffe Road,2024-01-30T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.63
881908,Radcliffe Road,2024-01-30T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.97
881908,Radcliffe Road,2024-01-30T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.5
881908,Radcliffe Road,2024-01-30T12:30:00.000+00:00,feeder,04,N Current (RMS),A,17.8
881908,Radcliffe Road,2024-01-30T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.4
881908,Radcliffe Road,2024-01-30T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.7
881908,Radcliffe Road,2024-01-30T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,3.0
881908,Radcliffe Road,2024-01-30T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
881908,Radcliffe Road,2024-01-30T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
881908,Radcliffe Road,2024-01-30T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
881908,Radcliffe Road,2024-01-30T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.34
881908,Radcliffe Road,2024-01-30T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.18
881908,Radcliffe Road,2024-01-30T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.2
881908,Radcliffe Road,2024-01-30T12:30:00.000+00:00,feeder,03,N Current (RMS),A,16.9
881908,Radcliffe Road,2024-01-30T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.7
881908,Radcliffe Road,2024-01-30T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.7
881908,Radcliffe Road,2024-01-30T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
881908,Radcliffe Road,2024-01-30T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
881908,Radcliffe Road,2024-01-30T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
881908,Radcliffe Road,2024-01-30T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
881908,Radcliffe Road,2024-01-30T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.02
881908,Radcliffe Road,2024-01-30T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.89
881908,Radcliffe Road,2024-01-30T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.92
881908,Radcliffe Road,2024-01-30T12:30:00.000+00:00,feeder,02,N Current (RMS),A,10.7
881908,Radcliffe Road,2024-01-30T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
881908,Radcliffe Road,2024-01-30T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.0
881908,Radcliffe Road,2024-01-30T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.7
881908,Radcliffe Road,2024-01-30T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
881908,Radcliffe Road,2024-01-30T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
881908,Radcliffe Road,2024-01-30T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.46
881908,Radcliffe Road,2024-01-30T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.12
881908,Radcliffe Road,2024-01-30T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.46
881908,Radcliffe Road,2024-01-30T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.01
881908,Radcliffe Road,2024-01-30T12:30:00.000+00:00,feeder,01,N Current (RMS),A,35.6
881908,Radcliffe Road,2024-01-30T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,47.6
881908,Radcliffe Road,2024-01-30T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.8
881908,Radcliffe Road,2024-01-30T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,48.1
881908,Radcliffe Road,2024-01-30T12:30:00.000+00:00,transformer,,Temperature,C,26.3
881908,Radcliffe Road,2024-01-30T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
881908,Radcliffe Road,2024-01-30T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
881908,Radcliffe Road,2024-01-30T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
881908,Radcliffe Road,2024-01-30T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
881908,Radcliffe Road,2024-01-30T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
881908,Radcliffe Road,2024-01-30T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
881908,Radcliffe Road,2024-01-30T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
881908,Radcliffe Road,2024-01-30T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
881908,Radcliffe Road,2024-01-30T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
881908,Radcliffe Road,2024-01-30T12:30:00.000+00:00,busbar,,L3 Active Power,kW,30.97
881908,Radcliffe Road,2024-01-30T12:30:00.000+00:00,busbar,,L2 Active Power,kW,35.37
881908,Radcliffe Road,2024-01-30T12:30:00.000+00:00,busbar,,L1 Active Power,kW,26.62
881908,Radcliffe Road,2024-01-30T12:30:00.000+00:00,busbar,,N Current (RMS),A,69.1
881908,Radcliffe Road,2024-01-30T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
881908,Radcliffe Road,2024-01-30T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
881908,Radcliffe Road,2024-01-30T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
881908,Radcliffe Road,2024-01-30T12:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.4
881908,Radcliffe Road,2024-01-30T12:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.68
881908,Radcliffe Road,2024-01-30T12:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.94
881908,Radcliffe Road,2024-01-30T12:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.71
881908,Radcliffe Road,2024-01-30T12:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.27
881908,Radcliffe Road,2024-01-30T12:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.4
881908,Radcliffe Road,2024-01-30T12:20:00.000+00:00,feeder,06,N Current (RMS),A,13.4
881908,Radcliffe Road,2024-01-30T12:20:00.000+00:00,feeder,06,L3 Current (RMS),A,18.0
881908,Radcliffe Road,2024-01-30T12:20:00.000+00:00,feeder,06,L2 Current (RMS),A,18.8
881908,Radcliffe Road,2024-01-30T12:20:00.000+00:00,feeder,06,L1 Current (RMS),A,32.4
881908,Radcliffe Road,2024-01-30T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.09
881908,Radcliffe Road,2024-01-30T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.31
881908,Radcliffe Road,2024-01-30T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.34
881908,Radcliffe Road,2024-01-30T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.13
881908,Radcliffe Road,2024-01-30T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,14.03
881908,Radcliffe Road,2024-01-30T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.27
881908,Radcliffe Road,2024-01-30T12:20:00.000+00:00,feeder,05,N Current (RMS),A,35.8
881908,Radcliffe Road,2024-01-30T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,3.0
881908,Radcliffe Road,2024-01-30T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,59.1
881908,Radcliffe Road,2024-01-30T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,20.1
881908,Radcliffe Road,2024-01-30T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
881908,Radcliffe Road,2024-01-30T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.62
881908,Radcliffe Road,2024-01-30T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
881908,Radcliffe Road,2024-01-30T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.35
881908,Radcliffe Road,2024-01-30T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.73
881908,Radcliffe Road,2024-01-30T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.34
881908,Radcliffe Road,2024-01-30T12:20:00.000+00:00,feeder,04,N Current (RMS),A,26.8
881908,Radcliffe Road,2024-01-30T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,32.1
881908,Radcliffe Road,2024-01-30T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,7.8
881908,Radcliffe Road,2024-01-30T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,2.6
881908,Radcliffe Road,2024-01-30T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
881908,Radcliffe Road,2024-01-30T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
881908,Radcliffe Road,2024-01-30T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
881908,Radcliffe Road,2024-01-30T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.54
881908,Radcliffe Road,2024-01-30T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.21
881908,Radcliffe Road,2024-01-30T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.68
881908,Radcliffe Road,2024-01-30T12:20:00.000+00:00,feeder,03,N Current (RMS),A,19.9
881908,Radcliffe Road,2024-01-30T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,40.7
881908,Radcliffe Road,2024-01-30T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
881908,Radcliffe Road,2024-01-30T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.4
881908,Radcliffe Road,2024-01-30T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
881908,Radcliffe Road,2024-01-30T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.23
881908,Radcliffe Road,2024-01-30T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
881908,Radcliffe Road,2024-01-30T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.86
881908,Radcliffe Road,2024-01-30T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.81
881908,Radcliffe Road,2024-01-30T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.25
881908,Radcliffe Road,2024-01-30T12:20:00.000+00:00,feeder,02,N Current (RMS),A,8.9
881908,Radcliffe Road,2024-01-30T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
881908,Radcliffe Road,2024-01-30T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.3
881908,Radcliffe Road,2024-01-30T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.7
881908,Radcliffe Road,2024-01-30T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
