Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881908,Radcliffe Road,2024-01-30T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.53
881908,Radcliffe Road,2024-01-30T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.51
881908,Radcliffe Road,2024-01-30T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.2
881908,Radcliffe Road,2024-01-30T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.16
881908,Radcliffe Road,2024-01-30T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.59
881908,Radcliffe Road,2024-01-30T12:20:00.000+00:00,feeder,01,N Current (RMS),A,39.5
881908,Radcliffe Road,2024-01-30T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,52.2
881908,Radcliffe Road,2024-01-30T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.6
881908,Radcliffe Road,2024-01-30T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,46.4
881908,Radcliffe Road,2024-01-30T12:20:00.000+00:00,transformer,,Temperature,C,26.3
881908,Radcliffe Road,2024-01-30T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
881908,Radcliffe Road,2024-01-30T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
881908,Radcliffe Road,2024-01-30T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
881908,Radcliffe Road,2024-01-30T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
881908,Radcliffe Road,2024-01-30T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
881908,Radcliffe Road,2024-01-30T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
881908,Radcliffe Road,2024-01-30T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
881908,Radcliffe Road,2024-01-30T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
881908,Radcliffe Road,2024-01-30T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
881908,Radcliffe Road,2024-01-30T12:20:00.000+00:00,busbar,,L3 Active Power,kW,35.8
881908,Radcliffe Road,2024-01-30T12:20:00.000+00:00,busbar,,L2 Active Power,kW,32.22
881908,Radcliffe Road,2024-01-30T12:20:00.000+00:00,busbar,,L1 Active Power,kW,29.54
881908,Radcliffe Road,2024-01-30T12:20:00.000+00:00,busbar,,N Current (RMS),A,71.1
881908,Radcliffe Road,2024-01-30T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
881908,Radcliffe Road,2024-01-30T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
881908,Radcliffe Road,2024-01-30T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
881908,Radcliffe Road,2024-01-30T12:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.47
881908,Radcliffe Road,2024-01-30T12:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.63
881908,Radcliffe Road,2024-01-30T12:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.1
881908,Radcliffe Road,2024-01-30T12:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.6
881908,Radcliffe Road,2024-01-30T12:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.94
881908,Radcliffe Road,2024-01-30T12:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.34
881908,Radcliffe Road,2024-01-30T12:10:00.000+00:00,feeder,06,N Current (RMS),A,15.5
881908,Radcliffe Road,2024-01-30T12:10:00.000+00:00,feeder,06,L3 Current (RMS),A,18.2
881908,Radcliffe Road,2024-01-30T12:10:00.000+00:00,feeder,06,L2 Current (RMS),A,17.2
881908,Radcliffe Road,2024-01-30T12:10:00.000+00:00,feeder,06,L1 Current (RMS),A,36.9
881908,Radcliffe Road,2024-01-30T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.07
881908,Radcliffe Road,2024-01-30T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.55
881908,Radcliffe Road,2024-01-30T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.32
881908,Radcliffe Road,2024-01-30T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.27
881908,Radcliffe Road,2024-01-30T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.2
881908,Radcliffe Road,2024-01-30T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.49
881908,Radcliffe Road,2024-01-30T12:10:00.000+00:00,feeder,05,N Current (RMS),A,35.1
881908,Radcliffe Road,2024-01-30T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,3.3
881908,Radcliffe Road,2024-01-30T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,60.0
881908,Radcliffe Road,2024-01-30T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,19.7
881908,Radcliffe Road,2024-01-30T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
881908,Radcliffe Road,2024-01-30T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.26
881908,Radcliffe Road,2024-01-30T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
881908,Radcliffe Road,2024-01-30T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.34
881908,Radcliffe Road,2024-01-30T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.72
881908,Radcliffe Road,2024-01-30T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.4
881908,Radcliffe Road,2024-01-30T12:10:00.000+00:00,feeder,04,N Current (RMS),A,13.8
881908,Radcliffe Road,2024-01-30T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.0
881908,Radcliffe Road,2024-01-30T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,7.5
881908,Radcliffe Road,2024-01-30T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,2.9
881908,Radcliffe Road,2024-01-30T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
881908,Radcliffe Road,2024-01-30T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
881908,Radcliffe Road,2024-01-30T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
881908,Radcliffe Road,2024-01-30T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.57
881908,Radcliffe Road,2024-01-30T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.37
881908,Radcliffe Road,2024-01-30T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.18
881908,Radcliffe Road,2024-01-30T12:10:00.000+00:00,feeder,03,N Current (RMS),A,29.5
881908,Radcliffe Road,2024-01-30T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,57.1
881908,Radcliffe Road,2024-01-30T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.6
881908,Radcliffe Road,2024-01-30T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.5
881908,Radcliffe Road,2024-01-30T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
881908,Radcliffe Road,2024-01-30T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.19
881908,Radcliffe Road,2024-01-30T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
881908,Radcliffe Road,2024-01-30T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.17
881908,Radcliffe Road,2024-01-30T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.28
881908,Radcliffe Road,2024-01-30T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.29
881908,Radcliffe Road,2024-01-30T12:10:00.000+00:00,feeder,02,N Current (RMS),A,16.1
881908,Radcliffe Road,2024-01-30T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.5
881908,Radcliffe Road,2024-01-30T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
881908,Radcliffe Road,2024-01-30T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.2
881908,Radcliffe Road,2024-01-30T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
881908,Radcliffe Road,2024-01-30T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.66
881908,Radcliffe Road,2024-01-30T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.68
881908,Radcliffe Road,2024-01-30T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.19
881908,Radcliffe Road,2024-01-30T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.28
881908,Radcliffe Road,2024-01-30T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.17
881908,Radcliffe Road,2024-01-30T12:10:00.000+00:00,feeder,01,N Current (RMS),A,35.4
881908,Radcliffe Road,2024-01-30T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,52.1
881908,Radcliffe Road,2024-01-30T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,32.5
881908,Radcliffe Road,2024-01-30T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,48.9
881908,Radcliffe Road,2024-01-30T12:10:00.000+00:00,transformer,,Temperature,C,26.3
881908,Radcliffe Road,2024-01-30T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
881908,Radcliffe Road,2024-01-30T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
881908,Radcliffe Road,2024-01-30T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
881908,Radcliffe Road,2024-01-30T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
881908,Radcliffe Road,2024-01-30T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
881908,Radcliffe Road,2024-01-30T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
881908,Radcliffe Road,2024-01-30T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
881908,Radcliffe Road,2024-01-30T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
881908,Radcliffe Road,2024-01-30T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
881908,Radcliffe Road,2024-01-30T12:10:00.000+00:00,busbar,,L3 Active Power,kW,37.13
881908,Radcliffe Road,2024-01-30T12:10:00.000+00:00,busbar,,L2 Active Power,kW,35.78
881908,Radcliffe Road,2024-01-30T12:10:00.000+00:00,busbar,,L1 Active Power,kW,34.88
881908,Radcliffe Road,2024-01-30T12:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
881908,Radcliffe Road,2024-01-30T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
881908,Radcliffe Road,2024-01-30T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
881908,Radcliffe Road,2024-01-30T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
881908,Radcliffe Road,2024-01-30T12:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.15
881908,Radcliffe Road,2024-01-30T12:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.63
881908,Radcliffe Road,2024-01-30T12:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.47
881908,Radcliffe Road,2024-01-30T12:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.18
881908,Radcliffe Road,2024-01-30T12:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.17
881908,Radcliffe Road,2024-01-30T12:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.34
881908,Radcliffe Road,2024-01-30T12:00:00.000+00:00,feeder,06,N Current (RMS),A,8.8
881908,Radcliffe Road,2024-01-30T12:00:00.000+00:00,feeder,06,L3 Current (RMS),A,11.1
881908,Radcliffe Road,2024-01-30T12:00:00.000+00:00,feeder,06,L2 Current (RMS),A,18.3
881908,Radcliffe Road,2024-01-30T12:00:00.000+00:00,feeder,06,L1 Current (RMS),A,16.3
881908,Radcliffe Road,2024-01-30T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.14
881908,Radcliffe Road,2024-01-30T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.47
881908,Radcliffe Road,2024-01-30T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.25
881908,Radcliffe Road,2024-01-30T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.65
881908,Radcliffe Road,2024-01-30T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.15
881908,Radcliffe Road,2024-01-30T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.08
881908,Radcliffe Road,2024-01-30T12:00:00.000+00:00,feeder,05,N Current (RMS),A,33.6
881908,Radcliffe Road,2024-01-30T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,5.3
881908,Radcliffe Road,2024-01-30T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,59.7
881908,Radcliffe Road,2024-01-30T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,22.5
881908,Radcliffe Road,2024-01-30T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
881908,Radcliffe Road,2024-01-30T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.09
881908,Radcliffe Road,2024-01-30T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
881908,Radcliffe Road,2024-01-30T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.81
881908,Radcliffe Road,2024-01-30T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.7
881908,Radcliffe Road,2024-01-30T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.68
881908,Radcliffe Road,2024-01-30T12:00:00.000+00:00,feeder,04,N Current (RMS),A,13.3
881908,Radcliffe Road,2024-01-30T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.6
881908,Radcliffe Road,2024-01-30T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.6
881908,Radcliffe Road,2024-01-30T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,3.7
881908,Radcliffe Road,2024-01-30T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
881908,Radcliffe Road,2024-01-30T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
881908,Radcliffe Road,2024-01-30T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
881908,Radcliffe Road,2024-01-30T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.55
881908,Radcliffe Road,2024-01-30T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.98
881908,Radcliffe Road,2024-01-30T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.94
881908,Radcliffe Road,2024-01-30T12:00:00.000+00:00,feeder,03,N Current (RMS),A,19.9
881908,Radcliffe Road,2024-01-30T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,40.8
881908,Radcliffe Road,2024-01-30T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.1
881908,Radcliffe Road,2024-01-30T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
881908,Radcliffe Road,2024-01-30T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
881908,Radcliffe Road,2024-01-30T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
881908,Radcliffe Road,2024-01-30T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
881908,Radcliffe Road,2024-01-30T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.47
881908,Radcliffe Road,2024-01-30T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.55
881908,Radcliffe Road,2024-01-30T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.58
881908,Radcliffe Road,2024-01-30T12:00:00.000+00:00,feeder,02,N Current (RMS),A,15.8
881908,Radcliffe Road,2024-01-30T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.3
881908,Radcliffe Road,2024-01-30T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.8
881908,Radcliffe Road,2024-01-30T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.1
881908,Radcliffe Road,2024-01-30T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.34
881908,Radcliffe Road,2024-01-30T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.35
881908,Radcliffe Road,2024-01-30T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.46
881908,Radcliffe Road,2024-01-30T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.47
881908,Radcliffe Road,2024-01-30T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.63
881908,Radcliffe Road,2024-01-30T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.15
881908,Radcliffe Road,2024-01-30T12:00:00.000+00:00,feeder,01,N Current (RMS),A,28.7
881908,Radcliffe Road,2024-01-30T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,45.2
881908,Radcliffe Road,2024-01-30T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.1
881908,Radcliffe Road,2024-01-30T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,44.6
881908,Radcliffe Road,2024-01-30T12:00:00.000+00:00,transformer,,Temperature,C,26.3
881908,Radcliffe Road,2024-01-30T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
881908,Radcliffe Road,2024-01-30T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
881908,Radcliffe Road,2024-01-30T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
881908,Radcliffe Road,2024-01-30T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
881908,Radcliffe Road,2024-01-30T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
881908,Radcliffe Road,2024-01-30T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
881908,Radcliffe Road,2024-01-30T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
881908,Radcliffe Road,2024-01-30T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
881908,Radcliffe Road,2024-01-30T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
881908,Radcliffe Road,2024-01-30T12:00:00.000+00:00,busbar,,L3 Active Power,kW,31.13
881908,Radcliffe Road,2024-01-30T12:00:00.000+00:00,busbar,,L2 Active Power,kW,37.17
881908,Radcliffe Road,2024-01-30T12:00:00.000+00:00,busbar,,L1 Active Power,kW,29.77
881908,Radcliffe Road,2024-01-30T12:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
881908,Radcliffe Road,2024-01-30T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
881908,Radcliffe Road,2024-01-30T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
881908,Radcliffe Road,2024-01-30T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
881908,Radcliffe Road,2024-01-30T11:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.15
881908,Radcliffe Road,2024-01-30T11:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.55
881908,Radcliffe Road,2024-01-30T11:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.42
881908,Radcliffe Road,2024-01-30T11:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.94
881908,Radcliffe Road,2024-01-30T11:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.76
881908,Radcliffe Road,2024-01-30T11:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.39
881908,Radcliffe Road,2024-01-30T11:50:00.000+00:00,feeder,06,N Current (RMS),A,12.3
881908,Radcliffe Road,2024-01-30T11:50:00.000+00:00,feeder,06,L3 Current (RMS),A,13.9
881908,Radcliffe Road,2024-01-30T11:50:00.000+00:00,feeder,06,L2 Current (RMS),A,25.2
881908,Radcliffe Road,2024-01-30T11:50:00.000+00:00,feeder,06,L1 Current (RMS),A,16.4
881908,Radcliffe Road,2024-01-30T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.13
881908,Radcliffe Road,2024-01-30T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.96
881908,Radcliffe Road,2024-01-30T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.24
881908,Radcliffe Road,2024-01-30T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.05
881908,Radcliffe Road,2024-01-30T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,14.79
881908,Radcliffe Road,2024-01-30T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.57
881908,Radcliffe Road,2024-01-30T11:50:00.000+00:00,feeder,05,N Current (RMS),A,38.2
881908,Radcliffe Road,2024-01-30T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,3.2
881908,Radcliffe Road,2024-01-30T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,62.2
881908,Radcliffe Road,2024-01-30T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,20.0
881908,Radcliffe Road,2024-01-30T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
881908,Radcliffe Road,2024-01-30T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.17
881908,Radcliffe Road,2024-01-30T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
881908,Radcliffe Road,2024-01-30T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.2
881908,Radcliffe Road,2024-01-30T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.28
881908,Radcliffe Road,2024-01-30T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.33
881908,Radcliffe Road,2024-01-30T11:50:00.000+00:00,feeder,04,N Current (RMS),A,10.5
881908,Radcliffe Road,2024-01-30T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.6
881908,Radcliffe Road,2024-01-30T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.9
881908,Radcliffe Road,2024-01-30T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
881908,Radcliffe Road,2024-01-30T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
881908,Radcliffe Road,2024-01-30T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
881908,Radcliffe Road,2024-01-30T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
881908,Radcliffe Road,2024-01-30T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.1
881908,Radcliffe Road,2024-01-30T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.09
881908,Radcliffe Road,2024-01-30T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
881908,Radcliffe Road,2024-01-30T11:50:00.000+00:00,feeder,03,N Current (RMS),A,18.9
881908,Radcliffe Road,2024-01-30T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,40.1
881908,Radcliffe Road,2024-01-30T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
881908,Radcliffe Road,2024-01-30T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.3
881908,Radcliffe Road,2024-01-30T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
881908,Radcliffe Road,2024-01-30T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
881908,Radcliffe Road,2024-01-30T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
881908,Radcliffe Road,2024-01-30T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.19
881908,Radcliffe Road,2024-01-30T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.08
881908,Radcliffe Road,2024-01-30T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.47
881908,Radcliffe Road,2024-01-30T11:50:00.000+00:00,feeder,02,N Current (RMS),A,13.9
881908,Radcliffe Road,2024-01-30T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.9
881908,Radcliffe Road,2024-01-30T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.9
881908,Radcliffe Road,2024-01-30T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.2
881908,Radcliffe Road,2024-01-30T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
881908,Radcliffe Road,2024-01-30T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
881908,Radcliffe Road,2024-01-30T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.55
881908,Radcliffe Road,2024-01-30T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.16
881908,Radcliffe Road,2024-01-30T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.18
881908,Radcliffe Road,2024-01-30T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.43
881908,Radcliffe Road,2024-01-30T11:50:00.000+00:00,feeder,01,N Current (RMS),A,30.0
881908,Radcliffe Road,2024-01-30T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,43.8
881908,Radcliffe Road,2024-01-30T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.2
881908,Radcliffe Road,2024-01-30T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,45.9
881908,Radcliffe Road,2024-01-30T11:50:00.000+00:00,transformer,,Temperature,C,26.3
881908,Radcliffe Road,2024-01-30T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
881908,Radcliffe Road,2024-01-30T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
881908,Radcliffe Road,2024-01-30T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
881908,Radcliffe Road,2024-01-30T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
881908,Radcliffe Road,2024-01-30T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
881908,Radcliffe Road,2024-01-30T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
881908,Radcliffe Road,2024-01-30T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
881908,Radcliffe Road,2024-01-30T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
881908,Radcliffe Road,2024-01-30T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
881908,Radcliffe Road,2024-01-30T11:50:00.000+00:00,busbar,,L3 Active Power,kW,27.64
881908,Radcliffe Road,2024-01-30T11:50:00.000+00:00,busbar,,L2 Active Power,kW,38.19
881908,Radcliffe Road,2024-01-30T11:50:00.000+00:00,busbar,,L1 Active Power,kW,27.19
881908,Radcliffe Road,2024-01-30T11:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
881908,Radcliffe Road,2024-01-30T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
881908,Radcliffe Road,2024-01-30T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
881908,Radcliffe Road,2024-01-30T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
881908,Radcliffe Road,2024-01-30T11:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.12
881908,Radcliffe Road,2024-01-30T11:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.64
881908,Radcliffe Road,2024-01-30T11:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.27
881908,Radcliffe Road,2024-01-30T11:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.67
881908,Radcliffe Road,2024-01-30T11:40:00.000+00:00,feeder,06,L2 Active Power,kW,6.64
881908,Radcliffe Road,2024-01-30T11:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.86
881908,Radcliffe Road,2024-01-30T11:40:00.000+00:00,feeder,06,N Current (RMS),A,14.3
881908,Radcliffe Road,2024-01-30T11:40:00.000+00:00,feeder,06,L3 Current (RMS),A,12.8
881908,Radcliffe Road,2024-01-30T11:40:00.000+00:00,feeder,06,L2 Current (RMS),A,28.4
881908,Radcliffe Road,2024-01-30T11:40:00.000+00:00,feeder,06,L1 Current (RMS),A,18.5
881908,Radcliffe Road,2024-01-30T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.11
881908,Radcliffe Road,2024-01-30T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.95
881908,Radcliffe Road,2024-01-30T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.25
881908,Radcliffe Road,2024-01-30T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.06
881908,Radcliffe Road,2024-01-30T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.12
881908,Radcliffe Road,2024-01-30T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.66
881908,Radcliffe Road,2024-01-30T11:40:00.000+00:00,feeder,05,N Current (RMS),A,34.2
881908,Radcliffe Road,2024-01-30T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,7.5
881908,Radcliffe Road,2024-01-30T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,59.3
881908,Radcliffe Road,2024-01-30T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,20.6
881908,Radcliffe Road,2024-01-30T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
881908,Radcliffe Road,2024-01-30T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.15
881908,Radcliffe Road,2024-01-30T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
881908,Radcliffe Road,2024-01-30T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.42
881908,Radcliffe Road,2024-01-30T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.39
881908,Radcliffe Road,2024-01-30T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.29
881908,Radcliffe Road,2024-01-30T11:40:00.000+00:00,feeder,04,N Current (RMS),A,13.1
881908,Radcliffe Road,2024-01-30T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.0
881908,Radcliffe Road,2024-01-30T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.0
881908,Radcliffe Road,2024-01-30T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,2.4
881908,Radcliffe Road,2024-01-30T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
881908,Radcliffe Road,2024-01-30T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
881908,Radcliffe Road,2024-01-30T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
881908,Radcliffe Road,2024-01-30T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.07
881908,Radcliffe Road,2024-01-30T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.67
881908,Radcliffe Road,2024-01-30T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.46
881908,Radcliffe Road,2024-01-30T11:40:00.000+00:00,feeder,03,N Current (RMS),A,13.9
881908,Radcliffe Road,2024-01-30T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.0
881908,Radcliffe Road,2024-01-30T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.7
881908,Radcliffe Road,2024-01-30T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.6
881908,Radcliffe Road,2024-01-30T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
881908,Radcliffe Road,2024-01-30T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
881908,Radcliffe Road,2024-01-30T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.08
881908,Radcliffe Road,2024-01-30T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.79
881908,Radcliffe Road,2024-01-30T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.07
881908,Radcliffe Road,2024-01-30T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.55
881908,Radcliffe Road,2024-01-30T11:40:00.000+00:00,feeder,02,N Current (RMS),A,15.8
881908,Radcliffe Road,2024-01-30T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
881908,Radcliffe Road,2024-01-30T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.4
881908,Radcliffe Road,2024-01-30T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.7
881908,Radcliffe Road,2024-01-30T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.71
881908,Radcliffe Road,2024-01-30T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
881908,Radcliffe Road,2024-01-30T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.59
881908,Radcliffe Road,2024-01-30T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.53
881908,Radcliffe Road,2024-01-30T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.12
881908,Radcliffe Road,2024-01-30T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.59
881908,Radcliffe Road,2024-01-30T11:40:00.000+00:00,feeder,01,N Current (RMS),A,31.9
881908,Radcliffe Road,2024-01-30T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,41.4
881908,Radcliffe Road,2024-01-30T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.0
881908,Radcliffe Road,2024-01-30T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,50.4
881908,Radcliffe Road,2024-01-30T11:40:00.000+00:00,transformer,,Temperature,C,26.3
881908,Radcliffe Road,2024-01-30T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
881908,Radcliffe Road,2024-01-30T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
881908,Radcliffe Road,2024-01-30T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
881908,Radcliffe Road,2024-01-30T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
881908,Radcliffe Road,2024-01-30T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
881908,Radcliffe Road,2024-01-30T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
881908,Radcliffe Road,2024-01-30T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
881908,Radcliffe Road,2024-01-30T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
881908,Radcliffe Road,2024-01-30T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
881908,Radcliffe Road,2024-01-30T11:40:00.000+00:00,busbar,,L3 Active Power,kW,26.54
881908,Radcliffe Road,2024-01-30T11:40:00.000+00:00,busbar,,L2 Active Power,kW,39.02
881908,Radcliffe Road,2024-01-30T11:40:00.000+00:00,busbar,,L1 Active Power,kW,26.43
881908,Radcliffe Road,2024-01-30T11:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
881908,Radcliffe Road,2024-01-30T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
881908,Radcliffe Road,2024-01-30T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
881908,Radcliffe Road,2024-01-30T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
881908,Radcliffe Road,2024-01-30T11:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.24
881908,Radcliffe Road,2024-01-30T11:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.84
881908,Radcliffe Road,2024-01-30T11:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.13
881908,Radcliffe Road,2024-01-30T11:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
881908,Radcliffe Road,2024-01-30T11:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.56
881908,Radcliffe Road,2024-01-30T11:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.64
881908,Radcliffe Road,2024-01-30T11:30:00.000+00:00,feeder,06,N Current (RMS),A,11.8
881908,Radcliffe Road,2024-01-30T11:30:00.000+00:00,feeder,06,L3 Current (RMS),A,10.6
881908,Radcliffe Road,2024-01-30T11:30:00.000+00:00,feeder,06,L2 Current (RMS),A,20.9
881908,Radcliffe Road,2024-01-30T11:30:00.000+00:00,feeder,06,L1 Current (RMS),A,17.0
881908,Radcliffe Road,2024-01-30T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
881908,Radcliffe Road,2024-01-30T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.97
881908,Radcliffe Road,2024-01-30T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.2
881908,Radcliffe Road,2024-01-30T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.79
881908,Radcliffe Road,2024-01-30T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.78
881908,Radcliffe Road,2024-01-30T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.75
881908,Radcliffe Road,2024-01-30T11:30:00.000+00:00,feeder,05,N Current (RMS),A,33.7
881908,Radcliffe Road,2024-01-30T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,7.6
881908,Radcliffe Road,2024-01-30T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,57.9
881908,Radcliffe Road,2024-01-30T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,18.1
881908,Radcliffe Road,2024-01-30T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
881908,Radcliffe Road,2024-01-30T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.08
881908,Radcliffe Road,2024-01-30T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
881908,Radcliffe Road,2024-01-30T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.98
881908,Radcliffe Road,2024-01-30T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.2
881908,Radcliffe Road,2024-01-30T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.36
881908,Radcliffe Road,2024-01-30T11:30:00.000+00:00,feeder,04,N Current (RMS),A,13.7
881908,Radcliffe Road,2024-01-30T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.9
881908,Radcliffe Road,2024-01-30T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.2
881908,Radcliffe Road,2024-01-30T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,2.7
881908,Radcliffe Road,2024-01-30T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
881908,Radcliffe Road,2024-01-30T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
881908,Radcliffe Road,2024-01-30T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
881908,Radcliffe Road,2024-01-30T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.5
881908,Radcliffe Road,2024-01-30T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.88
881908,Radcliffe Road,2024-01-30T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.68
881908,Radcliffe Road,2024-01-30T11:30:00.000+00:00,feeder,03,N Current (RMS),A,15.1
881908,Radcliffe Road,2024-01-30T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.8
881908,Radcliffe Road,2024-01-30T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.3
881908,Radcliffe Road,2024-01-30T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.0
881908,Radcliffe Road,2024-01-30T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
881908,Radcliffe Road,2024-01-30T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
881908,Radcliffe Road,2024-01-30T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
881908,Radcliffe Road,2024-01-30T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.42
881908,Radcliffe Road,2024-01-30T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.24
881908,Radcliffe Road,2024-01-30T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.04
881908,Radcliffe Road,2024-01-30T11:30:00.000+00:00,feeder,02,N Current (RMS),A,17.0
881908,Radcliffe Road,2024-01-30T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.8
881908,Radcliffe Road,2024-01-30T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.1
881908,Radcliffe Road,2024-01-30T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.1
881908,Radcliffe Road,2024-01-30T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
881908,Radcliffe Road,2024-01-30T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.72
881908,Radcliffe Road,2024-01-30T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.63
881908,Radcliffe Road,2024-01-30T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.87
881908,Radcliffe Road,2024-01-30T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.63
881908,Radcliffe Road,2024-01-30T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.7
881908,Radcliffe Road,2024-01-30T11:30:00.000+00:00,feeder,01,N Current (RMS),A,38.4
881908,Radcliffe Road,2024-01-30T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,50.6
881908,Radcliffe Road,2024-01-30T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.4
881908,Radcliffe Road,2024-01-30T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,50.7
881908,Radcliffe Road,2024-01-30T11:30:00.000+00:00,transformer,,Temperature,C,26.3
881908,Radcliffe Road,2024-01-30T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
881908,Radcliffe Road,2024-01-30T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
881908,Radcliffe Road,2024-01-30T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
881908,Radcliffe Road,2024-01-30T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
881908,Radcliffe Road,2024-01-30T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
881908,Radcliffe Road,2024-01-30T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
881908,Radcliffe Road,2024-01-30T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
881908,Radcliffe Road,2024-01-30T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
881908,Radcliffe Road,2024-01-30T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
881908,Radcliffe Road,2024-01-30T11:30:00.000+00:00,busbar,,L3 Active Power,kW,27.55
881908,Radcliffe Road,2024-01-30T11:30:00.000+00:00,busbar,,L2 Active Power,kW,37.3
881908,Radcliffe Road,2024-01-30T11:30:00.000+00:00,busbar,,L1 Active Power,kW,28.17
881908,Radcliffe Road,2024-01-30T11:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
881908,Radcliffe Road,2024-01-30T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
881908,Radcliffe Road,2024-01-30T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
881908,Radcliffe Road,2024-01-30T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
881908,Radcliffe Road,2024-01-30T11:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.3
881908,Radcliffe Road,2024-01-30T11:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.97
881908,Radcliffe Road,2024-01-30T11:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.37
881908,Radcliffe Road,2024-01-30T11:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.51
881908,Radcliffe Road,2024-01-30T11:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.13
881908,Radcliffe Road,2024-01-30T11:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.23
881908,Radcliffe Road,2024-01-30T11:20:00.000+00:00,feeder,06,N Current (RMS),A,11.8
881908,Radcliffe Road,2024-01-30T11:20:00.000+00:00,feeder,06,L3 Current (RMS),A,13.0
881908,Radcliffe Road,2024-01-30T11:20:00.000+00:00,feeder,06,L2 Current (RMS),A,22.4
881908,Radcliffe Road,2024-01-30T11:20:00.000+00:00,feeder,06,L1 Current (RMS),A,15.7
881908,Radcliffe Road,2024-01-30T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.05
881908,Radcliffe Road,2024-01-30T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.08
881908,Radcliffe Road,2024-01-30T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.18
881908,Radcliffe Road,2024-01-30T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.66
881908,Radcliffe Road,2024-01-30T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,14.18
881908,Radcliffe Road,2024-01-30T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.16
881908,Radcliffe Road,2024-01-30T11:20:00.000+00:00,feeder,05,N Current (RMS),A,36.2
881908,Radcliffe Road,2024-01-30T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,7.0
881908,Radcliffe Road,2024-01-30T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,59.6
881908,Radcliffe Road,2024-01-30T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,15.2
881908,Radcliffe Road,2024-01-30T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
881908,Radcliffe Road,2024-01-30T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.25
881908,Radcliffe Road,2024-01-30T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
881908,Radcliffe Road,2024-01-30T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.63
881908,Radcliffe Road,2024-01-30T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.27
881908,Radcliffe Road,2024-01-30T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.52
881908,Radcliffe Road,2024-01-30T11:20:00.000+00:00,feeder,04,N Current (RMS),A,14.4
881908,Radcliffe Road,2024-01-30T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.3
881908,Radcliffe Road,2024-01-30T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.3
881908,Radcliffe Road,2024-01-30T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,3.2
881908,Radcliffe Road,2024-01-30T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
881908,Radcliffe Road,2024-01-30T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
881908,Radcliffe Road,2024-01-30T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.14
881908,Radcliffe Road,2024-01-30T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.12
881908,Radcliffe Road,2024-01-30T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.84
881908,Radcliffe Road,2024-01-30T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.02
881908,Radcliffe Road,2024-01-30T11:20:00.000+00:00,feeder,03,N Current (RMS),A,18.4
881908,Radcliffe Road,2024-01-30T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,38.3
881908,Radcliffe Road,2024-01-30T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
881908,Radcliffe Road,2024-01-30T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,34.6
881908,Radcliffe Road,2024-01-30T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
881908,Radcliffe Road,2024-01-30T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
881908,Radcliffe Road,2024-01-30T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
881908,Radcliffe Road,2024-01-30T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.06
881908,Radcliffe Road,2024-01-30T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.38
881908,Radcliffe Road,2024-01-30T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.09
881908,Radcliffe Road,2024-01-30T11:20:00.000+00:00,feeder,02,N Current (RMS),A,13.8
881908,Radcliffe Road,2024-01-30T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.1
881908,Radcliffe Road,2024-01-30T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
881908,Radcliffe Road,2024-01-30T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.6
881908,Radcliffe Road,2024-01-30T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
881908,Radcliffe Road,2024-01-30T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.87
881908,Radcliffe Road,2024-01-30T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.69
881908,Radcliffe Road,2024-01-30T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.69
881908,Radcliffe Road,2024-01-30T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.26
881908,Radcliffe Road,2024-01-30T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.03
881908,Radcliffe Road,2024-01-30T11:20:00.000+00:00,feeder,01,N Current (RMS),A,36.3
881908,Radcliffe Road,2024-01-30T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,54.0
881908,Radcliffe Road,2024-01-30T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,32.4
881908,Radcliffe Road,2024-01-30T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,52.5
881908,Radcliffe Road,2024-01-30T11:20:00.000+00:00,transformer,,Temperature,C,26.3
881908,Radcliffe Road,2024-01-30T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
881908,Radcliffe Road,2024-01-30T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
881908,Radcliffe Road,2024-01-30T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
881908,Radcliffe Road,2024-01-30T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
881908,Radcliffe Road,2024-01-30T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
881908,Radcliffe Road,2024-01-30T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
881908,Radcliffe Road,2024-01-30T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
881908,Radcliffe Road,2024-01-30T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
881908,Radcliffe Road,2024-01-30T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
881908,Radcliffe Road,2024-01-30T11:20:00.000+00:00,busbar,,L3 Active Power,kW,29.68
881908,Radcliffe Road,2024-01-30T11:20:00.000+00:00,busbar,,L2 Active Power,kW,39.05
881908,Radcliffe Road,2024-01-30T11:20:00.000+00:00,busbar,,L1 Active Power,kW,30.05
881908,Radcliffe Road,2024-01-30T11:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
881908,Radcliffe Road,2024-01-30T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
881908,Radcliffe Road,2024-01-30T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
881908,Radcliffe Road,2024-01-30T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
881908,Radcliffe Road,2024-01-30T11:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.32
881908,Radcliffe Road,2024-01-30T11:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.92
881908,Radcliffe Road,2024-01-30T11:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.23
881908,Radcliffe Road,2024-01-30T11:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.75
881908,Radcliffe Road,2024-01-30T11:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.06
881908,Radcliffe Road,2024-01-30T11:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.27
881908,Radcliffe Road,2024-01-30T11:10:00.000+00:00,feeder,06,N Current (RMS),A,11.4
881908,Radcliffe Road,2024-01-30T11:10:00.000+00:00,feeder,06,L3 Current (RMS),A,13.6
881908,Radcliffe Road,2024-01-30T11:10:00.000+00:00,feeder,06,L2 Current (RMS),A,22.2
881908,Radcliffe Road,2024-01-30T11:10:00.000+00:00,feeder,06,L1 Current (RMS),A,15.6
881908,Radcliffe Road,2024-01-30T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
881908,Radcliffe Road,2024-01-30T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.12
881908,Radcliffe Road,2024-01-30T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.22
881908,Radcliffe Road,2024-01-30T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.61
881908,Radcliffe Road,2024-01-30T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,15.06
881908,Radcliffe Road,2024-01-30T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.46
881908,Radcliffe Road,2024-01-30T11:10:00.000+00:00,feeder,05,N Current (RMS),A,41.3
881908,Radcliffe Road,2024-01-30T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,6.9
881908,Radcliffe Road,2024-01-30T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,63.2
881908,Radcliffe Road,2024-01-30T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,12.0
881908,Radcliffe Road,2024-01-30T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
881908,Radcliffe Road,2024-01-30T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.27
881908,Radcliffe Road,2024-01-30T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
881908,Radcliffe Road,2024-01-30T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.73
881908,Radcliffe Road,2024-01-30T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.83
881908,Radcliffe Road,2024-01-30T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.62
881908,Radcliffe Road,2024-01-30T11:10:00.000+00:00,feeder,04,N Current (RMS),A,9.1
881908,Radcliffe Road,2024-01-30T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.8
881908,Radcliffe Road,2024-01-30T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,7.9
881908,Radcliffe Road,2024-01-30T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,3.4
881908,Radcliffe Road,2024-01-30T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
881908,Radcliffe Road,2024-01-30T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
881908,Radcliffe Road,2024-01-30T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.5
881908,Radcliffe Road,2024-01-30T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.62
881908,Radcliffe Road,2024-01-30T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.03
881908,Radcliffe Road,2024-01-30T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.61
881908,Radcliffe Road,2024-01-30T11:10:00.000+00:00,feeder,03,N Current (RMS),A,24.4
881908,Radcliffe Road,2024-01-30T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,54.7
881908,Radcliffe Road,2024-01-30T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.7
881908,Radcliffe Road,2024-01-30T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.9
881908,Radcliffe Road,2024-01-30T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
881908,Radcliffe Road,2024-01-30T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
881908,Radcliffe Road,2024-01-30T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
881908,Radcliffe Road,2024-01-30T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.33
881908,Radcliffe Road,2024-01-30T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.54
881908,Radcliffe Road,2024-01-30T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.11
881908,Radcliffe Road,2024-01-30T11:10:00.000+00:00,feeder,02,N Current (RMS),A,14.6
881908,Radcliffe Road,2024-01-30T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.6
881908,Radcliffe Road,2024-01-30T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
881908,Radcliffe Road,2024-01-30T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.0
881908,Radcliffe Road,2024-01-30T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.05
881908,Radcliffe Road,2024-01-30T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.46
881908,Radcliffe Road,2024-01-30T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.43
881908,Radcliffe Road,2024-01-30T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.35
881908,Radcliffe Road,2024-01-30T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.5
881908,Radcliffe Road,2024-01-30T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.32
881908,Radcliffe Road,2024-01-30T11:10:00.000+00:00,feeder,01,N Current (RMS),A,44.1
881908,Radcliffe Road,2024-01-30T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,56.9
881908,Radcliffe Road,2024-01-30T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.0
881908,Radcliffe Road,2024-01-30T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,57.6
881908,Radcliffe Road,2024-01-30T11:10:00.000+00:00,transformer,,Temperature,C,26.3
881908,Radcliffe Road,2024-01-30T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
881908,Radcliffe Road,2024-01-30T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
881908,Radcliffe Road,2024-01-30T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
881908,Radcliffe Road,2024-01-30T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
