Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881908,Radcliffe Road,2024-01-30T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
881908,Radcliffe Road,2024-01-30T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
881908,Radcliffe Road,2024-01-30T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
881908,Radcliffe Road,2024-01-30T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
881908,Radcliffe Road,2024-01-30T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
881908,Radcliffe Road,2024-01-30T11:10:00.000+00:00,busbar,,L3 Active Power,kW,34.39
881908,Radcliffe Road,2024-01-30T11:10:00.000+00:00,busbar,,L2 Active Power,kW,37.01
881908,Radcliffe Road,2024-01-30T11:10:00.000+00:00,busbar,,L1 Active Power,kW,31.39
881908,Radcliffe Road,2024-01-30T11:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
881908,Radcliffe Road,2024-01-30T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
881908,Radcliffe Road,2024-01-30T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
881908,Radcliffe Road,2024-01-30T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
881908,Radcliffe Road,2024-01-30T11:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.47
881908,Radcliffe Road,2024-01-30T11:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.88
881908,Radcliffe Road,2024-01-30T11:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.23
881908,Radcliffe Road,2024-01-30T11:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.69
881908,Radcliffe Road,2024-01-30T11:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.38
881908,Radcliffe Road,2024-01-30T11:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.39
881908,Radcliffe Road,2024-01-30T11:00:00.000+00:00,feeder,06,N Current (RMS),A,12.5
881908,Radcliffe Road,2024-01-30T11:00:00.000+00:00,feeder,06,L3 Current (RMS),A,24.7
881908,Radcliffe Road,2024-01-30T11:00:00.000+00:00,feeder,06,L2 Current (RMS),A,24.6
881908,Radcliffe Road,2024-01-30T11:00:00.000+00:00,feeder,06,L1 Current (RMS),A,20.6
881908,Radcliffe Road,2024-01-30T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.41
881908,Radcliffe Road,2024-01-30T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.06
881908,Radcliffe Road,2024-01-30T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.3
881908,Radcliffe Road,2024-01-30T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.62
881908,Radcliffe Road,2024-01-30T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,17.1
881908,Radcliffe Road,2024-01-30T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.56
881908,Radcliffe Road,2024-01-30T11:00:00.000+00:00,feeder,05,N Current (RMS),A,47.5
881908,Radcliffe Road,2024-01-30T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,7.0
881908,Radcliffe Road,2024-01-30T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,71.5
881908,Radcliffe Road,2024-01-30T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,12.8
881908,Radcliffe Road,2024-01-30T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
881908,Radcliffe Road,2024-01-30T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.35
881908,Radcliffe Road,2024-01-30T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
881908,Radcliffe Road,2024-01-30T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.58
881908,Radcliffe Road,2024-01-30T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.84
881908,Radcliffe Road,2024-01-30T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.53
881908,Radcliffe Road,2024-01-30T11:00:00.000+00:00,feeder,04,N Current (RMS),A,15.1
881908,Radcliffe Road,2024-01-30T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.4
881908,Radcliffe Road,2024-01-30T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.2
881908,Radcliffe Road,2024-01-30T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,3.1
881908,Radcliffe Road,2024-01-30T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
881908,Radcliffe Road,2024-01-30T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
881908,Radcliffe Road,2024-01-30T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.6
881908,Radcliffe Road,2024-01-30T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.31
881908,Radcliffe Road,2024-01-30T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.29
881908,Radcliffe Road,2024-01-30T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.2
881908,Radcliffe Road,2024-01-30T11:00:00.000+00:00,feeder,03,N Current (RMS),A,21.8
881908,Radcliffe Road,2024-01-30T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,49.9
881908,Radcliffe Road,2024-01-30T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.7
881908,Radcliffe Road,2024-01-30T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.0
881908,Radcliffe Road,2024-01-30T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
881908,Radcliffe Road,2024-01-30T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
881908,Radcliffe Road,2024-01-30T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
881908,Radcliffe Road,2024-01-30T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.26
881908,Radcliffe Road,2024-01-30T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.01
881908,Radcliffe Road,2024-01-30T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.71
881908,Radcliffe Road,2024-01-30T11:00:00.000+00:00,feeder,02,N Current (RMS),A,16.4
881908,Radcliffe Road,2024-01-30T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.4
881908,Radcliffe Road,2024-01-30T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.0
881908,Radcliffe Road,2024-01-30T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.2
881908,Radcliffe Road,2024-01-30T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
881908,Radcliffe Road,2024-01-30T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.44
881908,Radcliffe Road,2024-01-30T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.26
881908,Radcliffe Road,2024-01-30T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.28
881908,Radcliffe Road,2024-01-30T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.61
881908,Radcliffe Road,2024-01-30T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.11
881908,Radcliffe Road,2024-01-30T11:00:00.000+00:00,feeder,01,N Current (RMS),A,41.7
881908,Radcliffe Road,2024-01-30T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,48.4
881908,Radcliffe Road,2024-01-30T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.4
881908,Radcliffe Road,2024-01-30T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,68.7
881908,Radcliffe Road,2024-01-30T11:00:00.000+00:00,transformer,,Temperature,C,26.3
881908,Radcliffe Road,2024-01-30T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
881908,Radcliffe Road,2024-01-30T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
881908,Radcliffe Road,2024-01-30T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
881908,Radcliffe Road,2024-01-30T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
881908,Radcliffe Road,2024-01-30T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
881908,Radcliffe Road,2024-01-30T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
881908,Radcliffe Road,2024-01-30T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
881908,Radcliffe Road,2024-01-30T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
881908,Radcliffe Road,2024-01-30T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
881908,Radcliffe Road,2024-01-30T11:00:00.000+00:00,busbar,,L3 Active Power,kW,33.75
881908,Radcliffe Road,2024-01-30T11:00:00.000+00:00,busbar,,L2 Active Power,kW,41.24
881908,Radcliffe Road,2024-01-30T11:00:00.000+00:00,busbar,,L1 Active Power,kW,31.5
881908,Radcliffe Road,2024-01-30T11:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
881908,Radcliffe Road,2024-01-30T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
881908,Radcliffe Road,2024-01-30T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
881908,Radcliffe Road,2024-01-30T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
881908,Radcliffe Road,2024-01-30T10:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.34
881908,Radcliffe Road,2024-01-30T10:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.91
881908,Radcliffe Road,2024-01-30T10:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.41
881908,Radcliffe Road,2024-01-30T10:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.52
881908,Radcliffe Road,2024-01-30T10:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.44
881908,Radcliffe Road,2024-01-30T10:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.99
881908,Radcliffe Road,2024-01-30T10:50:00.000+00:00,feeder,06,N Current (RMS),A,14.1
881908,Radcliffe Road,2024-01-30T10:50:00.000+00:00,feeder,06,L3 Current (RMS),A,17.1
881908,Radcliffe Road,2024-01-30T10:50:00.000+00:00,feeder,06,L2 Current (RMS),A,27.6
881908,Radcliffe Road,2024-01-30T10:50:00.000+00:00,feeder,06,L1 Current (RMS),A,15.0
881908,Radcliffe Road,2024-01-30T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
881908,Radcliffe Road,2024-01-30T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.97
881908,Radcliffe Road,2024-01-30T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.06
881908,Radcliffe Road,2024-01-30T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.4
881908,Radcliffe Road,2024-01-30T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,15.54
881908,Radcliffe Road,2024-01-30T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.54
881908,Radcliffe Road,2024-01-30T10:50:00.000+00:00,feeder,05,N Current (RMS),A,42.6
881908,Radcliffe Road,2024-01-30T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,6.4
881908,Radcliffe Road,2024-01-30T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,65.4
881908,Radcliffe Road,2024-01-30T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,12.3
881908,Radcliffe Road,2024-01-30T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
881908,Radcliffe Road,2024-01-30T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.47
881908,Radcliffe Road,2024-01-30T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
881908,Radcliffe Road,2024-01-30T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.17
881908,Radcliffe Road,2024-01-30T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.4
881908,Radcliffe Road,2024-01-30T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.43
881908,Radcliffe Road,2024-01-30T10:50:00.000+00:00,feeder,04,N Current (RMS),A,40.4
881908,Radcliffe Road,2024-01-30T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.5
881908,Radcliffe Road,2024-01-30T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,43.2
881908,Radcliffe Road,2024-01-30T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,3.0
881908,Radcliffe Road,2024-01-30T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
881908,Radcliffe Road,2024-01-30T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
881908,Radcliffe Road,2024-01-30T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
881908,Radcliffe Road,2024-01-30T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.71
881908,Radcliffe Road,2024-01-30T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.55
881908,Radcliffe Road,2024-01-30T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.01
881908,Radcliffe Road,2024-01-30T10:50:00.000+00:00,feeder,03,N Current (RMS),A,14.5
881908,Radcliffe Road,2024-01-30T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.1
881908,Radcliffe Road,2024-01-30T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.5
881908,Radcliffe Road,2024-01-30T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.3
881908,Radcliffe Road,2024-01-30T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
881908,Radcliffe Road,2024-01-30T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
881908,Radcliffe Road,2024-01-30T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
881908,Radcliffe Road,2024-01-30T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.42
881908,Radcliffe Road,2024-01-30T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.63
881908,Radcliffe Road,2024-01-30T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.53
881908,Radcliffe Road,2024-01-30T10:50:00.000+00:00,feeder,02,N Current (RMS),A,16.3
881908,Radcliffe Road,2024-01-30T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.9
881908,Radcliffe Road,2024-01-30T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.5
881908,Radcliffe Road,2024-01-30T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.2
881908,Radcliffe Road,2024-01-30T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
881908,Radcliffe Road,2024-01-30T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.42
881908,Radcliffe Road,2024-01-30T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.17
881908,Radcliffe Road,2024-01-30T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.1
881908,Radcliffe Road,2024-01-30T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.4
881908,Radcliffe Road,2024-01-30T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.89
881908,Radcliffe Road,2024-01-30T10:50:00.000+00:00,feeder,01,N Current (RMS),A,34.1
881908,Radcliffe Road,2024-01-30T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,43.7
881908,Radcliffe Road,2024-01-30T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.0
881908,Radcliffe Road,2024-01-30T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,68.0
881908,Radcliffe Road,2024-01-30T10:50:00.000+00:00,transformer,,Temperature,C,26.3
881908,Radcliffe Road,2024-01-30T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
881908,Radcliffe Road,2024-01-30T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
881908,Radcliffe Road,2024-01-30T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
881908,Radcliffe Road,2024-01-30T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
881908,Radcliffe Road,2024-01-30T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
881908,Radcliffe Road,2024-01-30T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
881908,Radcliffe Road,2024-01-30T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
881908,Radcliffe Road,2024-01-30T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
881908,Radcliffe Road,2024-01-30T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
881908,Radcliffe Road,2024-01-30T10:50:00.000+00:00,busbar,,L3 Active Power,kW,26.33
881908,Radcliffe Road,2024-01-30T10:50:00.000+00:00,busbar,,L2 Active Power,kW,51.97
881908,Radcliffe Road,2024-01-30T10:50:00.000+00:00,busbar,,L1 Active Power,kW,30.4
881908,Radcliffe Road,2024-01-30T10:50:00.000+00:00,busbar,,N Current (RMS),A,100.7
881908,Radcliffe Road,2024-01-30T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
881908,Radcliffe Road,2024-01-30T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.5
881908,Radcliffe Road,2024-01-30T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
881908,Radcliffe Road,2024-01-30T10:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.2
881908,Radcliffe Road,2024-01-30T10:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.84
881908,Radcliffe Road,2024-01-30T10:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.46
881908,Radcliffe Road,2024-01-30T10:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.91
881908,Radcliffe Road,2024-01-30T10:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.84
881908,Radcliffe Road,2024-01-30T10:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.31
881908,Radcliffe Road,2024-01-30T10:40:00.000+00:00,feeder,06,N Current (RMS),A,12.1
881908,Radcliffe Road,2024-01-30T10:40:00.000+00:00,feeder,06,L3 Current (RMS),A,14.1
881908,Radcliffe Road,2024-01-30T10:40:00.000+00:00,feeder,06,L2 Current (RMS),A,25.0
881908,Radcliffe Road,2024-01-30T10:40:00.000+00:00,feeder,06,L1 Current (RMS),A,16.1
881908,Radcliffe Road,2024-01-30T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.12
881908,Radcliffe Road,2024-01-30T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.04
881908,Radcliffe Road,2024-01-30T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.16
881908,Radcliffe Road,2024-01-30T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.34
881908,Radcliffe Road,2024-01-30T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,15.34
881908,Radcliffe Road,2024-01-30T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.66
881908,Radcliffe Road,2024-01-30T10:40:00.000+00:00,feeder,05,N Current (RMS),A,42.4
881908,Radcliffe Road,2024-01-30T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,2.9
881908,Radcliffe Road,2024-01-30T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,64.5
881908,Radcliffe Road,2024-01-30T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,13.5
881908,Radcliffe Road,2024-01-30T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
881908,Radcliffe Road,2024-01-30T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.51
881908,Radcliffe Road,2024-01-30T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
881908,Radcliffe Road,2024-01-30T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.32
881908,Radcliffe Road,2024-01-30T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.36
881908,Radcliffe Road,2024-01-30T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.5
881908,Radcliffe Road,2024-01-30T10:40:00.000+00:00,feeder,04,N Current (RMS),A,23.9
881908,Radcliffe Road,2024-01-30T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.1
881908,Radcliffe Road,2024-01-30T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.8
881908,Radcliffe Road,2024-01-30T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,2.9
881908,Radcliffe Road,2024-01-30T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
881908,Radcliffe Road,2024-01-30T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
881908,Radcliffe Road,2024-01-30T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
881908,Radcliffe Road,2024-01-30T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.57
881908,Radcliffe Road,2024-01-30T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.9
881908,Radcliffe Road,2024-01-30T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.38
881908,Radcliffe Road,2024-01-30T10:40:00.000+00:00,feeder,03,N Current (RMS),A,15.1
881908,Radcliffe Road,2024-01-30T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.5
881908,Radcliffe Road,2024-01-30T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.6
881908,Radcliffe Road,2024-01-30T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.3
881908,Radcliffe Road,2024-01-30T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
881908,Radcliffe Road,2024-01-30T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
881908,Radcliffe Road,2024-01-30T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
881908,Radcliffe Road,2024-01-30T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.52
881908,Radcliffe Road,2024-01-30T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.87
881908,Radcliffe Road,2024-01-30T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.67
881908,Radcliffe Road,2024-01-30T10:40:00.000+00:00,feeder,02,N Current (RMS),A,15.6
881908,Radcliffe Road,2024-01-30T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.2
881908,Radcliffe Road,2024-01-30T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.6
881908,Radcliffe Road,2024-01-30T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.6
881908,Radcliffe Road,2024-01-30T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.3
881908,Radcliffe Road,2024-01-30T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.39
881908,Radcliffe Road,2024-01-30T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.26
881908,Radcliffe Road,2024-01-30T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.01
881908,Radcliffe Road,2024-01-30T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.43
881908,Radcliffe Road,2024-01-30T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.5
881908,Radcliffe Road,2024-01-30T10:40:00.000+00:00,feeder,01,N Current (RMS),A,21.7
881908,Radcliffe Road,2024-01-30T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,39.0
881908,Radcliffe Road,2024-01-30T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,40.3
881908,Radcliffe Road,2024-01-30T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,46.8
881908,Radcliffe Road,2024-01-30T10:40:00.000+00:00,transformer,,Temperature,C,26.3
881908,Radcliffe Road,2024-01-30T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
881908,Radcliffe Road,2024-01-30T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
881908,Radcliffe Road,2024-01-30T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
881908,Radcliffe Road,2024-01-30T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
881908,Radcliffe Road,2024-01-30T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
881908,Radcliffe Road,2024-01-30T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
881908,Radcliffe Road,2024-01-30T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
881908,Radcliffe Road,2024-01-30T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
881908,Radcliffe Road,2024-01-30T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
881908,Radcliffe Road,2024-01-30T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.67
881908,Radcliffe Road,2024-01-30T10:40:00.000+00:00,busbar,,L2 Active Power,kW,47.76
881908,Radcliffe Road,2024-01-30T10:40:00.000+00:00,busbar,,L1 Active Power,kW,24.02
881908,Radcliffe Road,2024-01-30T10:40:00.000+00:00,busbar,,N Current (RMS),A,101.1
881908,Radcliffe Road,2024-01-30T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
881908,Radcliffe Road,2024-01-30T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
881908,Radcliffe Road,2024-01-30T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
881908,Radcliffe Road,2024-01-30T10:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.28
881908,Radcliffe Road,2024-01-30T10:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.81
881908,Radcliffe Road,2024-01-30T10:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.21
881908,Radcliffe Road,2024-01-30T10:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.28
881908,Radcliffe Road,2024-01-30T10:30:00.000+00:00,feeder,06,L2 Active Power,kW,10.5
881908,Radcliffe Road,2024-01-30T10:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.04
881908,Radcliffe Road,2024-01-30T10:30:00.000+00:00,feeder,06,N Current (RMS),A,23.5
881908,Radcliffe Road,2024-01-30T10:30:00.000+00:00,feeder,06,L3 Current (RMS),A,11.7
881908,Radcliffe Road,2024-01-30T10:30:00.000+00:00,feeder,06,L2 Current (RMS),A,45.6
881908,Radcliffe Road,2024-01-30T10:30:00.000+00:00,feeder,06,L1 Current (RMS),A,26.5
881908,Radcliffe Road,2024-01-30T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.2
881908,Radcliffe Road,2024-01-30T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.32
881908,Radcliffe Road,2024-01-30T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.25
881908,Radcliffe Road,2024-01-30T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.25
881908,Radcliffe Road,2024-01-30T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,15.57
881908,Radcliffe Road,2024-01-30T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.31
881908,Radcliffe Road,2024-01-30T10:30:00.000+00:00,feeder,05,N Current (RMS),A,44.1
881908,Radcliffe Road,2024-01-30T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,2.8
881908,Radcliffe Road,2024-01-30T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,65.6
881908,Radcliffe Road,2024-01-30T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,12.3
881908,Radcliffe Road,2024-01-30T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
881908,Radcliffe Road,2024-01-30T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.56
881908,Radcliffe Road,2024-01-30T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
881908,Radcliffe Road,2024-01-30T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.09
881908,Radcliffe Road,2024-01-30T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.06
881908,Radcliffe Road,2024-01-30T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.77
881908,Radcliffe Road,2024-01-30T10:30:00.000+00:00,feeder,04,N Current (RMS),A,13.9
881908,Radcliffe Road,2024-01-30T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.6
881908,Radcliffe Road,2024-01-30T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.2
881908,Radcliffe Road,2024-01-30T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,5.1
881908,Radcliffe Road,2024-01-30T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
881908,Radcliffe Road,2024-01-30T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
881908,Radcliffe Road,2024-01-30T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.09
881908,Radcliffe Road,2024-01-30T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.97
881908,Radcliffe Road,2024-01-30T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.46
881908,Radcliffe Road,2024-01-30T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.97
881908,Radcliffe Road,2024-01-30T10:30:00.000+00:00,feeder,03,N Current (RMS),A,22.6
881908,Radcliffe Road,2024-01-30T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.7
881908,Radcliffe Road,2024-01-30T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,36.5
881908,Radcliffe Road,2024-01-30T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.8
881908,Radcliffe Road,2024-01-30T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
881908,Radcliffe Road,2024-01-30T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
881908,Radcliffe Road,2024-01-30T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
881908,Radcliffe Road,2024-01-30T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.35
881908,Radcliffe Road,2024-01-30T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.72
881908,Radcliffe Road,2024-01-30T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.41
881908,Radcliffe Road,2024-01-30T10:30:00.000+00:00,feeder,02,N Current (RMS),A,10.0
881908,Radcliffe Road,2024-01-30T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.1
881908,Radcliffe Road,2024-01-30T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.1
881908,Radcliffe Road,2024-01-30T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
881908,Radcliffe Road,2024-01-30T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.68
881908,Radcliffe Road,2024-01-30T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.66
881908,Radcliffe Road,2024-01-30T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.61
881908,Radcliffe Road,2024-01-30T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.64
881908,Radcliffe Road,2024-01-30T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.85
881908,Radcliffe Road,2024-01-30T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.83
881908,Radcliffe Road,2024-01-30T10:30:00.000+00:00,feeder,01,N Current (RMS),A,31.5
881908,Radcliffe Road,2024-01-30T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,50.1
881908,Radcliffe Road,2024-01-30T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,34.5
881908,Radcliffe Road,2024-01-30T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,40.1
881908,Radcliffe Road,2024-01-30T10:30:00.000+00:00,transformer,,Temperature,C,26.3
881908,Radcliffe Road,2024-01-30T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
881908,Radcliffe Road,2024-01-30T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
881908,Radcliffe Road,2024-01-30T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
881908,Radcliffe Road,2024-01-30T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
881908,Radcliffe Road,2024-01-30T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
881908,Radcliffe Road,2024-01-30T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
881908,Radcliffe Road,2024-01-30T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
881908,Radcliffe Road,2024-01-30T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
881908,Radcliffe Road,2024-01-30T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
881908,Radcliffe Road,2024-01-30T10:30:00.000+00:00,busbar,,L3 Active Power,kW,26.59
881908,Radcliffe Road,2024-01-30T10:30:00.000+00:00,busbar,,L2 Active Power,kW,49.16
881908,Radcliffe Road,2024-01-30T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.34
881908,Radcliffe Road,2024-01-30T10:30:00.000+00:00,busbar,,N Current (RMS),A,101.1
881908,Radcliffe Road,2024-01-30T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
881908,Radcliffe Road,2024-01-30T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
881908,Radcliffe Road,2024-01-30T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
881908,Radcliffe Road,2024-01-30T10:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.22
881908,Radcliffe Road,2024-01-30T10:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.73
881908,Radcliffe Road,2024-01-30T10:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.06
881908,Radcliffe Road,2024-01-30T10:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.81
881908,Radcliffe Road,2024-01-30T10:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.5
881908,Radcliffe Road,2024-01-30T10:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.89
881908,Radcliffe Road,2024-01-30T10:20:00.000+00:00,feeder,06,N Current (RMS),A,18.3
881908,Radcliffe Road,2024-01-30T10:20:00.000+00:00,feeder,06,L3 Current (RMS),A,14.2
881908,Radcliffe Road,2024-01-30T10:20:00.000+00:00,feeder,06,L2 Current (RMS),A,37.5
881908,Radcliffe Road,2024-01-30T10:20:00.000+00:00,feeder,06,L1 Current (RMS),A,25.9
881908,Radcliffe Road,2024-01-30T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
881908,Radcliffe Road,2024-01-30T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.35
881908,Radcliffe Road,2024-01-30T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.29
881908,Radcliffe Road,2024-01-30T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,-0.14
881908,Radcliffe Road,2024-01-30T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,16.62
881908,Radcliffe Road,2024-01-30T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.38
881908,Radcliffe Road,2024-01-30T10:20:00.000+00:00,feeder,05,N Current (RMS),A,46.7
881908,Radcliffe Road,2024-01-30T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,1.6
881908,Radcliffe Road,2024-01-30T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,70.1
881908,Radcliffe Road,2024-01-30T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,16.8
881908,Radcliffe Road,2024-01-30T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
881908,Radcliffe Road,2024-01-30T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.85
881908,Radcliffe Road,2024-01-30T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
881908,Radcliffe Road,2024-01-30T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.42
881908,Radcliffe Road,2024-01-30T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.78
881908,Radcliffe Road,2024-01-30T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.57
881908,Radcliffe Road,2024-01-30T10:20:00.000+00:00,feeder,04,N Current (RMS),A,14.8
881908,Radcliffe Road,2024-01-30T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.5
881908,Radcliffe Road,2024-01-30T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.8
881908,Radcliffe Road,2024-01-30T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.2
881908,Radcliffe Road,2024-01-30T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
881908,Radcliffe Road,2024-01-30T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
881908,Radcliffe Road,2024-01-30T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.25
881908,Radcliffe Road,2024-01-30T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.76
881908,Radcliffe Road,2024-01-30T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.86
881908,Radcliffe Road,2024-01-30T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.53
881908,Radcliffe Road,2024-01-30T10:20:00.000+00:00,feeder,03,N Current (RMS),A,16.8
881908,Radcliffe Road,2024-01-30T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.6
881908,Radcliffe Road,2024-01-30T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.8
881908,Radcliffe Road,2024-01-30T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.1
881908,Radcliffe Road,2024-01-30T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
881908,Radcliffe Road,2024-01-30T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
881908,Radcliffe Road,2024-01-30T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
881908,Radcliffe Road,2024-01-30T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.83
881908,Radcliffe Road,2024-01-30T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.88
881908,Radcliffe Road,2024-01-30T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.96
881908,Radcliffe Road,2024-01-30T10:20:00.000+00:00,feeder,02,N Current (RMS),A,7.5
881908,Radcliffe Road,2024-01-30T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.7
881908,Radcliffe Road,2024-01-30T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.4
881908,Radcliffe Road,2024-01-30T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.8
881908,Radcliffe Road,2024-01-30T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
881908,Radcliffe Road,2024-01-30T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.1
881908,Radcliffe Road,2024-01-30T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.47
881908,Radcliffe Road,2024-01-30T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.15
881908,Radcliffe Road,2024-01-30T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.05
881908,Radcliffe Road,2024-01-30T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.86
881908,Radcliffe Road,2024-01-30T10:20:00.000+00:00,feeder,01,N Current (RMS),A,29.3
881908,Radcliffe Road,2024-01-30T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,40.5
881908,Radcliffe Road,2024-01-30T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.6
881908,Radcliffe Road,2024-01-30T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,47.8
881908,Radcliffe Road,2024-01-30T10:20:00.000+00:00,transformer,,Temperature,C,26.3
881908,Radcliffe Road,2024-01-30T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
881908,Radcliffe Road,2024-01-30T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
881908,Radcliffe Road,2024-01-30T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
881908,Radcliffe Road,2024-01-30T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
881908,Radcliffe Road,2024-01-30T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
881908,Radcliffe Road,2024-01-30T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
881908,Radcliffe Road,2024-01-30T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
881908,Radcliffe Road,2024-01-30T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
881908,Radcliffe Road,2024-01-30T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
881908,Radcliffe Road,2024-01-30T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.83
881908,Radcliffe Road,2024-01-30T10:20:00.000+00:00,busbar,,L2 Active Power,kW,43.69
881908,Radcliffe Road,2024-01-30T10:20:00.000+00:00,busbar,,L1 Active Power,kW,28.2
881908,Radcliffe Road,2024-01-30T10:20:00.000+00:00,busbar,,N Current (RMS),A,83.0
881908,Radcliffe Road,2024-01-30T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
881908,Radcliffe Road,2024-01-30T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
881908,Radcliffe Road,2024-01-30T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
881908,Radcliffe Road,2024-01-30T10:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.24
881908,Radcliffe Road,2024-01-30T10:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.62
881908,Radcliffe Road,2024-01-30T10:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.05
881908,Radcliffe Road,2024-01-30T10:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.18
881908,Radcliffe Road,2024-01-30T10:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.37
881908,Radcliffe Road,2024-01-30T10:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.63
881908,Radcliffe Road,2024-01-30T10:10:00.000+00:00,feeder,06,N Current (RMS),A,11.6
881908,Radcliffe Road,2024-01-30T10:10:00.000+00:00,feeder,06,L3 Current (RMS),A,16.0
881908,Radcliffe Road,2024-01-30T10:10:00.000+00:00,feeder,06,L2 Current (RMS),A,19.1
881908,Radcliffe Road,2024-01-30T10:10:00.000+00:00,feeder,06,L1 Current (RMS),A,25.8
881908,Radcliffe Road,2024-01-30T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.19
881908,Radcliffe Road,2024-01-30T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.11
881908,Radcliffe Road,2024-01-30T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.28
881908,Radcliffe Road,2024-01-30T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.1
881908,Radcliffe Road,2024-01-30T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,15.32
881908,Radcliffe Road,2024-01-30T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.6
881908,Radcliffe Road,2024-01-30T10:10:00.000+00:00,feeder,05,N Current (RMS),A,42.7
881908,Radcliffe Road,2024-01-30T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,12.8
881908,Radcliffe Road,2024-01-30T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,64.5
881908,Radcliffe Road,2024-01-30T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,13.2
881908,Radcliffe Road,2024-01-30T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
881908,Radcliffe Road,2024-01-30T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.65
881908,Radcliffe Road,2024-01-30T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
881908,Radcliffe Road,2024-01-30T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.63
881908,Radcliffe Road,2024-01-30T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.38
881908,Radcliffe Road,2024-01-30T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.55
881908,Radcliffe Road,2024-01-30T10:10:00.000+00:00,feeder,04,N Current (RMS),A,16.3
881908,Radcliffe Road,2024-01-30T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.3
881908,Radcliffe Road,2024-01-30T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.2
881908,Radcliffe Road,2024-01-30T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,3.0
881908,Radcliffe Road,2024-01-30T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
881908,Radcliffe Road,2024-01-30T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
881908,Radcliffe Road,2024-01-30T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.16
881908,Radcliffe Road,2024-01-30T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.48
881908,Radcliffe Road,2024-01-30T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.21
881908,Radcliffe Road,2024-01-30T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.76
881908,Radcliffe Road,2024-01-30T10:10:00.000+00:00,feeder,03,N Current (RMS),A,11.5
881908,Radcliffe Road,2024-01-30T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.6
881908,Radcliffe Road,2024-01-30T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.1
881908,Radcliffe Road,2024-01-30T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.1
881908,Radcliffe Road,2024-01-30T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
881908,Radcliffe Road,2024-01-30T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
881908,Radcliffe Road,2024-01-30T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
881908,Radcliffe Road,2024-01-30T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.97
881908,Radcliffe Road,2024-01-30T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.26
881908,Radcliffe Road,2024-01-30T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.6
881908,Radcliffe Road,2024-01-30T10:10:00.000+00:00,feeder,02,N Current (RMS),A,8.9
881908,Radcliffe Road,2024-01-30T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
881908,Radcliffe Road,2024-01-30T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.1
881908,Radcliffe Road,2024-01-30T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.4
881908,Radcliffe Road,2024-01-30T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.62
881908,Radcliffe Road,2024-01-30T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
881908,Radcliffe Road,2024-01-30T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.34
881908,Radcliffe Road,2024-01-30T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.42
881908,Radcliffe Road,2024-01-30T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.19
881908,Radcliffe Road,2024-01-30T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.15
881908,Radcliffe Road,2024-01-30T10:10:00.000+00:00,feeder,01,N Current (RMS),A,30.2
881908,Radcliffe Road,2024-01-30T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,36.8
881908,Radcliffe Road,2024-01-30T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.2
881908,Radcliffe Road,2024-01-30T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,50.0
881908,Radcliffe Road,2024-01-30T10:10:00.000+00:00,transformer,,Temperature,C,26.3
881908,Radcliffe Road,2024-01-30T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
881908,Radcliffe Road,2024-01-30T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
881908,Radcliffe Road,2024-01-30T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
881908,Radcliffe Road,2024-01-30T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
881908,Radcliffe Road,2024-01-30T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
881908,Radcliffe Road,2024-01-30T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
881908,Radcliffe Road,2024-01-30T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
881908,Radcliffe Road,2024-01-30T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
881908,Radcliffe Road,2024-01-30T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
881908,Radcliffe Road,2024-01-30T10:10:00.000+00:00,busbar,,L3 Active Power,kW,23.79
881908,Radcliffe Road,2024-01-30T10:10:00.000+00:00,busbar,,L2 Active Power,kW,35.73
881908,Radcliffe Road,2024-01-30T10:10:00.000+00:00,busbar,,L1 Active Power,kW,28.29
881908,Radcliffe Road,2024-01-30T10:10:00.000+00:00,busbar,,N Current (RMS),A,66.9
881908,Radcliffe Road,2024-01-30T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
881908,Radcliffe Road,2024-01-30T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
881908,Radcliffe Road,2024-01-30T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
881908,Radcliffe Road,2024-01-30T10:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.33
881908,Radcliffe Road,2024-01-30T10:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.86
881908,Radcliffe Road,2024-01-30T10:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.09
881908,Radcliffe Road,2024-01-30T10:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.17
881908,Radcliffe Road,2024-01-30T10:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.62
881908,Radcliffe Road,2024-01-30T10:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.97
881908,Radcliffe Road,2024-01-30T10:00:00.000+00:00,feeder,06,N Current (RMS),A,10.3
881908,Radcliffe Road,2024-01-30T10:00:00.000+00:00,feeder,06,L3 Current (RMS),A,11.2
881908,Radcliffe Road,2024-01-30T10:00:00.000+00:00,feeder,06,L2 Current (RMS),A,16.2
881908,Radcliffe Road,2024-01-30T10:00:00.000+00:00,feeder,06,L1 Current (RMS),A,19.3
881908,Radcliffe Road,2024-01-30T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
881908,Radcliffe Road,2024-01-30T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.04
881908,Radcliffe Road,2024-01-30T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.33
881908,Radcliffe Road,2024-01-30T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.64
881908,Radcliffe Road,2024-01-30T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,17.22
881908,Radcliffe Road,2024-01-30T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.74
881908,Radcliffe Road,2024-01-30T10:00:00.000+00:00,feeder,05,N Current (RMS),A,45.5
881908,Radcliffe Road,2024-01-30T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,15.2
881908,Radcliffe Road,2024-01-30T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,72.0
881908,Radcliffe Road,2024-01-30T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,17.7
881908,Radcliffe Road,2024-01-30T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
881908,Radcliffe Road,2024-01-30T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.47
881908,Radcliffe Road,2024-01-30T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
881908,Radcliffe Road,2024-01-30T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.87
881908,Radcliffe Road,2024-01-30T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.65
881908,Radcliffe Road,2024-01-30T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.79
881908,Radcliffe Road,2024-01-30T10:00:00.000+00:00,feeder,04,N Current (RMS),A,16.2
881908,Radcliffe Road,2024-01-30T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.4
881908,Radcliffe Road,2024-01-30T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.4
881908,Radcliffe Road,2024-01-30T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,5.2
881908,Radcliffe Road,2024-01-30T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
881908,Radcliffe Road,2024-01-30T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
881908,Radcliffe Road,2024-01-30T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.1
881908,Radcliffe Road,2024-01-30T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.99
881908,Radcliffe Road,2024-01-30T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.94
881908,Radcliffe Road,2024-01-30T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.97
881908,Radcliffe Road,2024-01-30T10:00:00.000+00:00,feeder,03,N Current (RMS),A,13.5
881908,Radcliffe Road,2024-01-30T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.1
881908,Radcliffe Road,2024-01-30T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
881908,Radcliffe Road,2024-01-30T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.8
881908,Radcliffe Road,2024-01-30T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
881908,Radcliffe Road,2024-01-30T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
881908,Radcliffe Road,2024-01-30T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
881908,Radcliffe Road,2024-01-30T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.61
881908,Radcliffe Road,2024-01-30T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.51
881908,Radcliffe Road,2024-01-30T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.11
881908,Radcliffe Road,2024-01-30T10:00:00.000+00:00,feeder,02,N Current (RMS),A,11.6
881908,Radcliffe Road,2024-01-30T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.4
881908,Radcliffe Road,2024-01-30T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
881908,Radcliffe Road,2024-01-30T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.4
881908,Radcliffe Road,2024-01-30T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.39
881908,Radcliffe Road,2024-01-30T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.55
881908,Radcliffe Road,2024-01-30T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.21
881908,Radcliffe Road,2024-01-30T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.98
881908,Radcliffe Road,2024-01-30T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.22
881908,Radcliffe Road,2024-01-30T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.43
881908,Radcliffe Road,2024-01-30T10:00:00.000+00:00,feeder,01,N Current (RMS),A,32.1
881908,Radcliffe Road,2024-01-30T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,43.1
881908,Radcliffe Road,2024-01-30T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.4
881908,Radcliffe Road,2024-01-30T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,45.2
881908,Radcliffe Road,2024-01-30T10:00:00.000+00:00,transformer,,Temperature,C,26.3
881908,Radcliffe Road,2024-01-30T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
881908,Radcliffe Road,2024-01-30T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
881908,Radcliffe Road,2024-01-30T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
881908,Radcliffe Road,2024-01-30T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
881908,Radcliffe Road,2024-01-30T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
881908,Radcliffe Road,2024-01-30T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
881908,Radcliffe Road,2024-01-30T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
881908,Radcliffe Road,2024-01-30T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
881908,Radcliffe Road,2024-01-30T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
881908,Radcliffe Road,2024-01-30T10:00:00.000+00:00,busbar,,L3 Active Power,kW,28.25
881908,Radcliffe Road,2024-01-30T10:00:00.000+00:00,busbar,,L2 Active Power,kW,35.16
881908,Radcliffe Road,2024-01-30T10:00:00.000+00:00,busbar,,L1 Active Power,kW,31.01
881908,Radcliffe Road,2024-01-30T10:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
881908,Radcliffe Road,2024-01-30T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
881908,Radcliffe Road,2024-01-30T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
881908,Radcliffe Road,2024-01-30T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
881908,Radcliffe Road,2024-01-30T09:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.4
881908,Radcliffe Road,2024-01-30T09:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.85
