Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881908,Radcliffe Road,2024-01-30T09:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.1
881908,Radcliffe Road,2024-01-30T09:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.18
881908,Radcliffe Road,2024-01-30T09:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.54
881908,Radcliffe Road,2024-01-30T09:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.9
881908,Radcliffe Road,2024-01-30T09:50:00.000+00:00,feeder,06,N Current (RMS),A,13.4
881908,Radcliffe Road,2024-01-30T09:50:00.000+00:00,feeder,06,L3 Current (RMS),A,11.4
881908,Radcliffe Road,2024-01-30T09:50:00.000+00:00,feeder,06,L2 Current (RMS),A,20.8
881908,Radcliffe Road,2024-01-30T09:50:00.000+00:00,feeder,06,L1 Current (RMS),A,25.8
881908,Radcliffe Road,2024-01-30T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.11
881908,Radcliffe Road,2024-01-30T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.39
881908,Radcliffe Road,2024-01-30T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.3
881908,Radcliffe Road,2024-01-30T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.3
881908,Radcliffe Road,2024-01-30T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,19.14
881908,Radcliffe Road,2024-01-30T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.75
881908,Radcliffe Road,2024-01-30T09:50:00.000+00:00,feeder,05,N Current (RMS),A,53.0
881908,Radcliffe Road,2024-01-30T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,1.7
881908,Radcliffe Road,2024-01-30T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,80.0
881908,Radcliffe Road,2024-01-30T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,17.2
881908,Radcliffe Road,2024-01-30T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
881908,Radcliffe Road,2024-01-30T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.29
881908,Radcliffe Road,2024-01-30T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
881908,Radcliffe Road,2024-01-30T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.54
881908,Radcliffe Road,2024-01-30T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.65
881908,Radcliffe Road,2024-01-30T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.45
881908,Radcliffe Road,2024-01-30T09:50:00.000+00:00,feeder,04,N Current (RMS),A,11.4
881908,Radcliffe Road,2024-01-30T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.7
881908,Radcliffe Road,2024-01-30T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.7
881908,Radcliffe Road,2024-01-30T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.7
881908,Radcliffe Road,2024-01-30T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
881908,Radcliffe Road,2024-01-30T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
881908,Radcliffe Road,2024-01-30T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
881908,Radcliffe Road,2024-01-30T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.46
881908,Radcliffe Road,2024-01-30T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.19
881908,Radcliffe Road,2024-01-30T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.81
881908,Radcliffe Road,2024-01-30T09:50:00.000+00:00,feeder,03,N Current (RMS),A,12.6
881908,Radcliffe Road,2024-01-30T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.4
881908,Radcliffe Road,2024-01-30T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.6
881908,Radcliffe Road,2024-01-30T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,33.2
881908,Radcliffe Road,2024-01-30T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
881908,Radcliffe Road,2024-01-30T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
881908,Radcliffe Road,2024-01-30T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
881908,Radcliffe Road,2024-01-30T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.26
881908,Radcliffe Road,2024-01-30T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.44
881908,Radcliffe Road,2024-01-30T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.95
881908,Radcliffe Road,2024-01-30T09:50:00.000+00:00,feeder,02,N Current (RMS),A,11.1
881908,Radcliffe Road,2024-01-30T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.8
881908,Radcliffe Road,2024-01-30T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.8
881908,Radcliffe Road,2024-01-30T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.0
881908,Radcliffe Road,2024-01-30T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
881908,Radcliffe Road,2024-01-30T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.92
881908,Radcliffe Road,2024-01-30T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.19
881908,Radcliffe Road,2024-01-30T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.93
881908,Radcliffe Road,2024-01-30T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.31
881908,Radcliffe Road,2024-01-30T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.92
881908,Radcliffe Road,2024-01-30T09:50:00.000+00:00,feeder,01,N Current (RMS),A,36.2
881908,Radcliffe Road,2024-01-30T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,54.5
881908,Radcliffe Road,2024-01-30T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,28.4
881908,Radcliffe Road,2024-01-30T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,43.0
881908,Radcliffe Road,2024-01-30T09:50:00.000+00:00,transformer,,Temperature,C,26.3
881908,Radcliffe Road,2024-01-30T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
881908,Radcliffe Road,2024-01-30T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
881908,Radcliffe Road,2024-01-30T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
881908,Radcliffe Road,2024-01-30T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
881908,Radcliffe Road,2024-01-30T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
881908,Radcliffe Road,2024-01-30T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
881908,Radcliffe Road,2024-01-30T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
881908,Radcliffe Road,2024-01-30T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
881908,Radcliffe Road,2024-01-30T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
881908,Radcliffe Road,2024-01-30T09:50:00.000+00:00,busbar,,L3 Active Power,kW,28.67
881908,Radcliffe Road,2024-01-30T09:50:00.000+00:00,busbar,,L2 Active Power,kW,42.28
881908,Radcliffe Road,2024-01-30T09:50:00.000+00:00,busbar,,L1 Active Power,kW,31.78
881908,Radcliffe Road,2024-01-30T09:50:00.000+00:00,busbar,,N Current (RMS),A,68.7
881908,Radcliffe Road,2024-01-30T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
881908,Radcliffe Road,2024-01-30T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
881908,Radcliffe Road,2024-01-30T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
881908,Radcliffe Road,2024-01-30T09:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.94
881908,Radcliffe Road,2024-01-30T09:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.77
881908,Radcliffe Road,2024-01-30T09:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.07
881908,Radcliffe Road,2024-01-30T09:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.43
881908,Radcliffe Road,2024-01-30T09:40:00.000+00:00,feeder,06,L2 Active Power,kW,6.67
881908,Radcliffe Road,2024-01-30T09:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.67
881908,Radcliffe Road,2024-01-30T09:40:00.000+00:00,feeder,06,N Current (RMS),A,16.5
881908,Radcliffe Road,2024-01-30T09:40:00.000+00:00,feeder,06,L3 Current (RMS),A,11.4
881908,Radcliffe Road,2024-01-30T09:40:00.000+00:00,feeder,06,L2 Current (RMS),A,31.2
881908,Radcliffe Road,2024-01-30T09:40:00.000+00:00,feeder,06,L1 Current (RMS),A,25.0
881908,Radcliffe Road,2024-01-30T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.21
881908,Radcliffe Road,2024-01-30T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.38
881908,Radcliffe Road,2024-01-30T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.16
881908,Radcliffe Road,2024-01-30T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.36
881908,Radcliffe Road,2024-01-30T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,17.12
881908,Radcliffe Road,2024-01-30T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.66
881908,Radcliffe Road,2024-01-30T09:40:00.000+00:00,feeder,05,N Current (RMS),A,46.8
881908,Radcliffe Road,2024-01-30T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,2.1
881908,Radcliffe Road,2024-01-30T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,71.8
881908,Radcliffe Road,2024-01-30T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,16.8
881908,Radcliffe Road,2024-01-30T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
881908,Radcliffe Road,2024-01-30T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.13
881908,Radcliffe Road,2024-01-30T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
881908,Radcliffe Road,2024-01-30T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.7
881908,Radcliffe Road,2024-01-30T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.88
881908,Radcliffe Road,2024-01-30T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.64
881908,Radcliffe Road,2024-01-30T09:40:00.000+00:00,feeder,04,N Current (RMS),A,16.4
881908,Radcliffe Road,2024-01-30T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.9
881908,Radcliffe Road,2024-01-30T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.3
881908,Radcliffe Road,2024-01-30T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,3.5
881908,Radcliffe Road,2024-01-30T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
881908,Radcliffe Road,2024-01-30T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
881908,Radcliffe Road,2024-01-30T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
881908,Radcliffe Road,2024-01-30T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.54
881908,Radcliffe Road,2024-01-30T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.01
881908,Radcliffe Road,2024-01-30T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.64
881908,Radcliffe Road,2024-01-30T09:40:00.000+00:00,feeder,03,N Current (RMS),A,16.0
881908,Radcliffe Road,2024-01-30T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.9
881908,Radcliffe Road,2024-01-30T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.0
881908,Radcliffe Road,2024-01-30T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.1
881908,Radcliffe Road,2024-01-30T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
881908,Radcliffe Road,2024-01-30T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.17
881908,Radcliffe Road,2024-01-30T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
881908,Radcliffe Road,2024-01-30T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.93
881908,Radcliffe Road,2024-01-30T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.34
881908,Radcliffe Road,2024-01-30T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.21
881908,Radcliffe Road,2024-01-30T09:40:00.000+00:00,feeder,02,N Current (RMS),A,10.1
881908,Radcliffe Road,2024-01-30T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.9
881908,Radcliffe Road,2024-01-30T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.4
881908,Radcliffe Road,2024-01-30T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.2
881908,Radcliffe Road,2024-01-30T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
881908,Radcliffe Road,2024-01-30T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.45
881908,Radcliffe Road,2024-01-30T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.12
881908,Radcliffe Road,2024-01-30T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.96
881908,Radcliffe Road,2024-01-30T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.19
881908,Radcliffe Road,2024-01-30T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.53
881908,Radcliffe Road,2024-01-30T09:40:00.000+00:00,feeder,01,N Current (RMS),A,39.3
881908,Radcliffe Road,2024-01-30T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,63.0
881908,Radcliffe Road,2024-01-30T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,35.2
881908,Radcliffe Road,2024-01-30T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,49.4
881908,Radcliffe Road,2024-01-30T09:40:00.000+00:00,transformer,,Temperature,C,26.3
881908,Radcliffe Road,2024-01-30T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
881908,Radcliffe Road,2024-01-30T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
881908,Radcliffe Road,2024-01-30T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
881908,Radcliffe Road,2024-01-30T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
881908,Radcliffe Road,2024-01-30T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
881908,Radcliffe Road,2024-01-30T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
881908,Radcliffe Road,2024-01-30T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
881908,Radcliffe Road,2024-01-30T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
881908,Radcliffe Road,2024-01-30T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
881908,Radcliffe Road,2024-01-30T09:40:00.000+00:00,busbar,,L3 Active Power,kW,30.91
881908,Radcliffe Road,2024-01-30T09:40:00.000+00:00,busbar,,L2 Active Power,kW,44.22
881908,Radcliffe Road,2024-01-30T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.36
881908,Radcliffe Road,2024-01-30T09:40:00.000+00:00,busbar,,N Current (RMS),A,81.0
881908,Radcliffe Road,2024-01-30T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
881908,Radcliffe Road,2024-01-30T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
881908,Radcliffe Road,2024-01-30T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
881908,Radcliffe Road,2024-01-30T09:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.04
881908,Radcliffe Road,2024-01-30T09:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.89
881908,Radcliffe Road,2024-01-30T09:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.3
881908,Radcliffe Road,2024-01-30T09:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.32
881908,Radcliffe Road,2024-01-30T09:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.07
881908,Radcliffe Road,2024-01-30T09:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.98
881908,Radcliffe Road,2024-01-30T09:30:00.000+00:00,feeder,06,N Current (RMS),A,11.3
881908,Radcliffe Road,2024-01-30T09:30:00.000+00:00,feeder,06,L3 Current (RMS),A,11.4
881908,Radcliffe Road,2024-01-30T09:30:00.000+00:00,feeder,06,L2 Current (RMS),A,22.6
881908,Radcliffe Road,2024-01-30T09:30:00.000+00:00,feeder,06,L1 Current (RMS),A,14.9
881908,Radcliffe Road,2024-01-30T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.16
881908,Radcliffe Road,2024-01-30T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.1
881908,Radcliffe Road,2024-01-30T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.19
881908,Radcliffe Road,2024-01-30T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.93
881908,Radcliffe Road,2024-01-30T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.0
881908,Radcliffe Road,2024-01-30T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.87
881908,Radcliffe Road,2024-01-30T09:30:00.000+00:00,feeder,05,N Current (RMS),A,31.8
881908,Radcliffe Road,2024-01-30T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,5.8
881908,Radcliffe Road,2024-01-30T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,54.6
881908,Radcliffe Road,2024-01-30T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,17.6
881908,Radcliffe Road,2024-01-30T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
881908,Radcliffe Road,2024-01-30T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.15
881908,Radcliffe Road,2024-01-30T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
881908,Radcliffe Road,2024-01-30T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.49
881908,Radcliffe Road,2024-01-30T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.07
881908,Radcliffe Road,2024-01-30T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.51
881908,Radcliffe Road,2024-01-30T09:30:00.000+00:00,feeder,04,N Current (RMS),A,14.1
881908,Radcliffe Road,2024-01-30T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.5
881908,Radcliffe Road,2024-01-30T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.4
881908,Radcliffe Road,2024-01-30T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,3.2
881908,Radcliffe Road,2024-01-30T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
881908,Radcliffe Road,2024-01-30T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
881908,Radcliffe Road,2024-01-30T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
881908,Radcliffe Road,2024-01-30T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.52
881908,Radcliffe Road,2024-01-30T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.62
881908,Radcliffe Road,2024-01-30T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.99
881908,Radcliffe Road,2024-01-30T09:30:00.000+00:00,feeder,03,N Current (RMS),A,25.7
881908,Radcliffe Road,2024-01-30T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.0
881908,Radcliffe Road,2024-01-30T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,40.4
881908,Radcliffe Road,2024-01-30T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.9
881908,Radcliffe Road,2024-01-30T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
881908,Radcliffe Road,2024-01-30T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.21
881908,Radcliffe Road,2024-01-30T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
881908,Radcliffe Road,2024-01-30T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.58
881908,Radcliffe Road,2024-01-30T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.89
881908,Radcliffe Road,2024-01-30T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.22
881908,Radcliffe Road,2024-01-30T09:30:00.000+00:00,feeder,02,N Current (RMS),A,7.7
881908,Radcliffe Road,2024-01-30T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.4
881908,Radcliffe Road,2024-01-30T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.2
881908,Radcliffe Road,2024-01-30T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.8
881908,Radcliffe Road,2024-01-30T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
881908,Radcliffe Road,2024-01-30T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
881908,Radcliffe Road,2024-01-30T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.01
881908,Radcliffe Road,2024-01-30T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.09
881908,Radcliffe Road,2024-01-30T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.53
881908,Radcliffe Road,2024-01-30T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.48
881908,Radcliffe Road,2024-01-30T09:30:00.000+00:00,feeder,01,N Current (RMS),A,58.4
881908,Radcliffe Road,2024-01-30T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,77.8
881908,Radcliffe Road,2024-01-30T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.7
881908,Radcliffe Road,2024-01-30T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,41.3
881908,Radcliffe Road,2024-01-30T09:30:00.000+00:00,transformer,,Temperature,C,26.4
881908,Radcliffe Road,2024-01-30T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
881908,Radcliffe Road,2024-01-30T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
881908,Radcliffe Road,2024-01-30T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
881908,Radcliffe Road,2024-01-30T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
881908,Radcliffe Road,2024-01-30T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
881908,Radcliffe Road,2024-01-30T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
881908,Radcliffe Road,2024-01-30T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
881908,Radcliffe Road,2024-01-30T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
881908,Radcliffe Road,2024-01-30T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
881908,Radcliffe Road,2024-01-30T09:30:00.000+00:00,busbar,,L3 Active Power,kW,30.92
881908,Radcliffe Road,2024-01-30T09:30:00.000+00:00,busbar,,L2 Active Power,kW,39.18
881908,Radcliffe Road,2024-01-30T09:30:00.000+00:00,busbar,,L1 Active Power,kW,22.07
881908,Radcliffe Road,2024-01-30T09:30:00.000+00:00,busbar,,N Current (RMS),A,86.8
881908,Radcliffe Road,2024-01-30T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
881908,Radcliffe Road,2024-01-30T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
881908,Radcliffe Road,2024-01-30T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
881908,Radcliffe Road,2024-01-30T09:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.16
881908,Radcliffe Road,2024-01-30T09:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.78
881908,Radcliffe Road,2024-01-30T09:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.22
881908,Radcliffe Road,2024-01-30T09:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.3
881908,Radcliffe Road,2024-01-30T09:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.05
881908,Radcliffe Road,2024-01-30T09:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.4
881908,Radcliffe Road,2024-01-30T09:20:00.000+00:00,feeder,06,N Current (RMS),A,14.5
881908,Radcliffe Road,2024-01-30T09:20:00.000+00:00,feeder,06,L3 Current (RMS),A,11.4
881908,Radcliffe Road,2024-01-30T09:20:00.000+00:00,feeder,06,L2 Current (RMS),A,26.6
881908,Radcliffe Road,2024-01-30T09:20:00.000+00:00,feeder,06,L1 Current (RMS),A,17.7
881908,Radcliffe Road,2024-01-30T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.24
881908,Radcliffe Road,2024-01-30T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.1
881908,Radcliffe Road,2024-01-30T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.17
881908,Radcliffe Road,2024-01-30T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.42
881908,Radcliffe Road,2024-01-30T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.83
881908,Radcliffe Road,2024-01-30T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.19
881908,Radcliffe Road,2024-01-30T09:20:00.000+00:00,feeder,05,N Current (RMS),A,32.4
881908,Radcliffe Road,2024-01-30T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,2.4
881908,Radcliffe Road,2024-01-30T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,53.8
881908,Radcliffe Road,2024-01-30T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,19.6
881908,Radcliffe Road,2024-01-30T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
881908,Radcliffe Road,2024-01-30T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
881908,Radcliffe Road,2024-01-30T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
881908,Radcliffe Road,2024-01-30T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.67
881908,Radcliffe Road,2024-01-30T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.73
881908,Radcliffe Road,2024-01-30T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.38
881908,Radcliffe Road,2024-01-30T09:20:00.000+00:00,feeder,04,N Current (RMS),A,6.6
881908,Radcliffe Road,2024-01-30T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.9
881908,Radcliffe Road,2024-01-30T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,7.9
881908,Radcliffe Road,2024-01-30T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,6.1
881908,Radcliffe Road,2024-01-30T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.87
881908,Radcliffe Road,2024-01-30T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
881908,Radcliffe Road,2024-01-30T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
881908,Radcliffe Road,2024-01-30T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.11
881908,Radcliffe Road,2024-01-30T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.67
881908,Radcliffe Road,2024-01-30T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.09
881908,Radcliffe Road,2024-01-30T09:20:00.000+00:00,feeder,03,N Current (RMS),A,13.8
881908,Radcliffe Road,2024-01-30T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.0
881908,Radcliffe Road,2024-01-30T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.4
881908,Radcliffe Road,2024-01-30T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.4
881908,Radcliffe Road,2024-01-30T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
881908,Radcliffe Road,2024-01-30T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
881908,Radcliffe Road,2024-01-30T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
881908,Radcliffe Road,2024-01-30T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.69
881908,Radcliffe Road,2024-01-30T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.77
881908,Radcliffe Road,2024-01-30T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.21
881908,Radcliffe Road,2024-01-30T09:20:00.000+00:00,feeder,02,N Current (RMS),A,9.6
881908,Radcliffe Road,2024-01-30T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.7
881908,Radcliffe Road,2024-01-30T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.7
881908,Radcliffe Road,2024-01-30T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.8
881908,Radcliffe Road,2024-01-30T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
881908,Radcliffe Road,2024-01-30T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.54
881908,Radcliffe Road,2024-01-30T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.97
881908,Radcliffe Road,2024-01-30T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.41
881908,Radcliffe Road,2024-01-30T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.07
881908,Radcliffe Road,2024-01-30T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.56
881908,Radcliffe Road,2024-01-30T09:20:00.000+00:00,feeder,01,N Current (RMS),A,37.9
881908,Radcliffe Road,2024-01-30T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,56.4
881908,Radcliffe Road,2024-01-30T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.7
881908,Radcliffe Road,2024-01-30T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,41.4
881908,Radcliffe Road,2024-01-30T09:20:00.000+00:00,transformer,,Temperature,C,26.4
881908,Radcliffe Road,2024-01-30T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
881908,Radcliffe Road,2024-01-30T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
881908,Radcliffe Road,2024-01-30T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
881908,Radcliffe Road,2024-01-30T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
881908,Radcliffe Road,2024-01-30T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
881908,Radcliffe Road,2024-01-30T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
881908,Radcliffe Road,2024-01-30T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
881908,Radcliffe Road,2024-01-30T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
881908,Radcliffe Road,2024-01-30T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
881908,Radcliffe Road,2024-01-30T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.62
881908,Radcliffe Road,2024-01-30T09:20:00.000+00:00,busbar,,L2 Active Power,kW,34.12
881908,Radcliffe Road,2024-01-30T09:20:00.000+00:00,busbar,,L1 Active Power,kW,25.81
881908,Radcliffe Road,2024-01-30T09:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
881908,Radcliffe Road,2024-01-30T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
881908,Radcliffe Road,2024-01-30T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
881908,Radcliffe Road,2024-01-30T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
881908,Radcliffe Road,2024-01-30T09:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.26
881908,Radcliffe Road,2024-01-30T09:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.01
881908,Radcliffe Road,2024-01-30T09:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.34
881908,Radcliffe Road,2024-01-30T09:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.4
881908,Radcliffe Road,2024-01-30T09:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.78
881908,Radcliffe Road,2024-01-30T09:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.65
881908,Radcliffe Road,2024-01-30T09:10:00.000+00:00,feeder,06,N Current (RMS),A,12.2
881908,Radcliffe Road,2024-01-30T09:10:00.000+00:00,feeder,06,L3 Current (RMS),A,11.9
881908,Radcliffe Road,2024-01-30T09:10:00.000+00:00,feeder,06,L2 Current (RMS),A,25.5
881908,Radcliffe Road,2024-01-30T09:10:00.000+00:00,feeder,06,L1 Current (RMS),A,17.2
881908,Radcliffe Road,2024-01-30T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
881908,Radcliffe Road,2024-01-30T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.23
881908,Radcliffe Road,2024-01-30T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.33
881908,Radcliffe Road,2024-01-30T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.32
881908,Radcliffe Road,2024-01-30T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.23
881908,Radcliffe Road,2024-01-30T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.44
881908,Radcliffe Road,2024-01-30T09:10:00.000+00:00,feeder,05,N Current (RMS),A,34.2
881908,Radcliffe Road,2024-01-30T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,13.1
881908,Radcliffe Road,2024-01-30T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,55.6
881908,Radcliffe Road,2024-01-30T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,15.9
881908,Radcliffe Road,2024-01-30T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
881908,Radcliffe Road,2024-01-30T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
881908,Radcliffe Road,2024-01-30T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
881908,Radcliffe Road,2024-01-30T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.75
881908,Radcliffe Road,2024-01-30T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.78
881908,Radcliffe Road,2024-01-30T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.3
881908,Radcliffe Road,2024-01-30T09:10:00.000+00:00,feeder,04,N Current (RMS),A,7.9
881908,Radcliffe Road,2024-01-30T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.2
881908,Radcliffe Road,2024-01-30T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,8.3
881908,Radcliffe Road,2024-01-30T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.9
881908,Radcliffe Road,2024-01-30T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.67
881908,Radcliffe Road,2024-01-30T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
881908,Radcliffe Road,2024-01-30T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
881908,Radcliffe Road,2024-01-30T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.99
881908,Radcliffe Road,2024-01-30T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.81
881908,Radcliffe Road,2024-01-30T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.6
881908,Radcliffe Road,2024-01-30T09:10:00.000+00:00,feeder,03,N Current (RMS),A,14.1
881908,Radcliffe Road,2024-01-30T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.9
881908,Radcliffe Road,2024-01-30T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
881908,Radcliffe Road,2024-01-30T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.6
881908,Radcliffe Road,2024-01-30T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
881908,Radcliffe Road,2024-01-30T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.28
881908,Radcliffe Road,2024-01-30T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
881908,Radcliffe Road,2024-01-30T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.83
881908,Radcliffe Road,2024-01-30T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.42
881908,Radcliffe Road,2024-01-30T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.57
881908,Radcliffe Road,2024-01-30T09:10:00.000+00:00,feeder,02,N Current (RMS),A,14.6
881908,Radcliffe Road,2024-01-30T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.8
881908,Radcliffe Road,2024-01-30T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,11.0
881908,Radcliffe Road,2024-01-30T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.1
881908,Radcliffe Road,2024-01-30T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.2
881908,Radcliffe Road,2024-01-30T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.58
881908,Radcliffe Road,2024-01-30T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.5
881908,Radcliffe Road,2024-01-30T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.94
881908,Radcliffe Road,2024-01-30T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.77
881908,Radcliffe Road,2024-01-30T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.83
881908,Radcliffe Road,2024-01-30T09:10:00.000+00:00,feeder,01,N Current (RMS),A,44.9
881908,Radcliffe Road,2024-01-30T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,62.9
881908,Radcliffe Road,2024-01-30T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.0
881908,Radcliffe Road,2024-01-30T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,50.5
881908,Radcliffe Road,2024-01-30T09:10:00.000+00:00,transformer,,Temperature,C,26.4
881908,Radcliffe Road,2024-01-30T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
881908,Radcliffe Road,2024-01-30T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
881908,Radcliffe Road,2024-01-30T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
881908,Radcliffe Road,2024-01-30T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
881908,Radcliffe Road,2024-01-30T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
881908,Radcliffe Road,2024-01-30T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
881908,Radcliffe Road,2024-01-30T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
881908,Radcliffe Road,2024-01-30T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
881908,Radcliffe Road,2024-01-30T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
881908,Radcliffe Road,2024-01-30T09:10:00.000+00:00,busbar,,L3 Active Power,kW,32.22
881908,Radcliffe Road,2024-01-30T09:10:00.000+00:00,busbar,,L2 Active Power,kW,30.79
881908,Radcliffe Road,2024-01-30T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.4
881908,Radcliffe Road,2024-01-30T09:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
881908,Radcliffe Road,2024-01-30T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
881908,Radcliffe Road,2024-01-30T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
881908,Radcliffe Road,2024-01-30T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
881908,Radcliffe Road,2024-01-30T09:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.48
881908,Radcliffe Road,2024-01-30T09:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.77
881908,Radcliffe Road,2024-01-30T09:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.23
881908,Radcliffe Road,2024-01-30T09:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.77
881908,Radcliffe Road,2024-01-30T09:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.31
881908,Radcliffe Road,2024-01-30T09:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.3
881908,Radcliffe Road,2024-01-30T09:00:00.000+00:00,feeder,06,N Current (RMS),A,14.0
881908,Radcliffe Road,2024-01-30T09:00:00.000+00:00,feeder,06,L3 Current (RMS),A,13.9
881908,Radcliffe Road,2024-01-30T09:00:00.000+00:00,feeder,06,L2 Current (RMS),A,27.7
881908,Radcliffe Road,2024-01-30T09:00:00.000+00:00,feeder,06,L1 Current (RMS),A,19.9
881908,Radcliffe Road,2024-01-30T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.18
881908,Radcliffe Road,2024-01-30T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.38
881908,Radcliffe Road,2024-01-30T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.3
881908,Radcliffe Road,2024-01-30T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.94
881908,Radcliffe Road,2024-01-30T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.0
881908,Radcliffe Road,2024-01-30T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.51
881908,Radcliffe Road,2024-01-30T09:00:00.000+00:00,feeder,05,N Current (RMS),A,35.3
881908,Radcliffe Road,2024-01-30T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,21.2
881908,Radcliffe Road,2024-01-30T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,54.8
881908,Radcliffe Road,2024-01-30T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,13.0
881908,Radcliffe Road,2024-01-30T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
881908,Radcliffe Road,2024-01-30T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
881908,Radcliffe Road,2024-01-30T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
881908,Radcliffe Road,2024-01-30T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.77
881908,Radcliffe Road,2024-01-30T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.89
881908,Radcliffe Road,2024-01-30T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.8
881908,Radcliffe Road,2024-01-30T09:00:00.000+00:00,feeder,04,N Current (RMS),A,8.3
881908,Radcliffe Road,2024-01-30T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.3
881908,Radcliffe Road,2024-01-30T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,8.9
881908,Radcliffe Road,2024-01-30T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,4.0
881908,Radcliffe Road,2024-01-30T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.67
881908,Radcliffe Road,2024-01-30T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
881908,Radcliffe Road,2024-01-30T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
881908,Radcliffe Road,2024-01-30T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.06
881908,Radcliffe Road,2024-01-30T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.35
881908,Radcliffe Road,2024-01-30T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.34
881908,Radcliffe Road,2024-01-30T09:00:00.000+00:00,feeder,03,N Current (RMS),A,12.5
881908,Radcliffe Road,2024-01-30T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.9
881908,Radcliffe Road,2024-01-30T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.6
881908,Radcliffe Road,2024-01-30T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.3
881908,Radcliffe Road,2024-01-30T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
881908,Radcliffe Road,2024-01-30T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.28
881908,Radcliffe Road,2024-01-30T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
881908,Radcliffe Road,2024-01-30T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.78
881908,Radcliffe Road,2024-01-30T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.36
881908,Radcliffe Road,2024-01-30T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.25
881908,Radcliffe Road,2024-01-30T09:00:00.000+00:00,feeder,02,N Current (RMS),A,11.6
881908,Radcliffe Road,2024-01-30T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.3
881908,Radcliffe Road,2024-01-30T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
881908,Radcliffe Road,2024-01-30T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.3
881908,Radcliffe Road,2024-01-30T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
881908,Radcliffe Road,2024-01-30T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.79
881908,Radcliffe Road,2024-01-30T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.52
881908,Radcliffe Road,2024-01-30T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.71
881908,Radcliffe Road,2024-01-30T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.68
881908,Radcliffe Road,2024-01-30T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.49
881908,Radcliffe Road,2024-01-30T09:00:00.000+00:00,feeder,01,N Current (RMS),A,35.5
881908,Radcliffe Road,2024-01-30T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,62.0
881908,Radcliffe Road,2024-01-30T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,42.5
881908,Radcliffe Road,2024-01-30T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,41.0
881908,Radcliffe Road,2024-01-30T09:00:00.000+00:00,transformer,,Temperature,C,26.4
881908,Radcliffe Road,2024-01-30T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
881908,Radcliffe Road,2024-01-30T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
881908,Radcliffe Road,2024-01-30T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
881908,Radcliffe Road,2024-01-30T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
881908,Radcliffe Road,2024-01-30T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
881908,Radcliffe Road,2024-01-30T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
881908,Radcliffe Road,2024-01-30T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
881908,Radcliffe Road,2024-01-30T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
881908,Radcliffe Road,2024-01-30T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
881908,Radcliffe Road,2024-01-30T09:00:00.000+00:00,busbar,,L3 Active Power,kW,35.03
881908,Radcliffe Road,2024-01-30T09:00:00.000+00:00,busbar,,L2 Active Power,kW,37.6
881908,Radcliffe Road,2024-01-30T09:00:00.000+00:00,busbar,,L1 Active Power,kW,25.69
881908,Radcliffe Road,2024-01-30T09:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
881908,Radcliffe Road,2024-01-30T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
881908,Radcliffe Road,2024-01-30T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
881908,Radcliffe Road,2024-01-30T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
881908,Radcliffe Road,2024-01-30T08:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.25
881908,Radcliffe Road,2024-01-30T08:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.56
881908,Radcliffe Road,2024-01-30T08:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.16
881908,Radcliffe Road,2024-01-30T08:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.66
881908,Radcliffe Road,2024-01-30T08:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.72
881908,Radcliffe Road,2024-01-30T08:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.09
881908,Radcliffe Road,2024-01-30T08:50:00.000+00:00,feeder,06,N Current (RMS),A,15.7
881908,Radcliffe Road,2024-01-30T08:50:00.000+00:00,feeder,06,L3 Current (RMS),A,17.1
881908,Radcliffe Road,2024-01-30T08:50:00.000+00:00,feeder,06,L2 Current (RMS),A,33.4
881908,Radcliffe Road,2024-01-30T08:50:00.000+00:00,feeder,06,L1 Current (RMS),A,18.8
881908,Radcliffe Road,2024-01-30T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
881908,Radcliffe Road,2024-01-30T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.42
881908,Radcliffe Road,2024-01-30T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.32
881908,Radcliffe Road,2024-01-30T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.38
881908,Radcliffe Road,2024-01-30T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.15
881908,Radcliffe Road,2024-01-30T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.03
881908,Radcliffe Road,2024-01-30T08:50:00.000+00:00,feeder,05,N Current (RMS),A,35.0
881908,Radcliffe Road,2024-01-30T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,2.4
881908,Radcliffe Road,2024-01-30T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,55.6
881908,Radcliffe Road,2024-01-30T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,15.0
881908,Radcliffe Road,2024-01-30T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
881908,Radcliffe Road,2024-01-30T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
881908,Radcliffe Road,2024-01-30T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
881908,Radcliffe Road,2024-01-30T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.65
881908,Radcliffe Road,2024-01-30T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.91
881908,Radcliffe Road,2024-01-30T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.71
881908,Radcliffe Road,2024-01-30T08:50:00.000+00:00,feeder,04,N Current (RMS),A,9.3
881908,Radcliffe Road,2024-01-30T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.5
881908,Radcliffe Road,2024-01-30T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.5
881908,Radcliffe Road,2024-01-30T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,3.7
881908,Radcliffe Road,2024-01-30T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
881908,Radcliffe Road,2024-01-30T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
881908,Radcliffe Road,2024-01-30T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
881908,Radcliffe Road,2024-01-30T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.54
881908,Radcliffe Road,2024-01-30T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.66
881908,Radcliffe Road,2024-01-30T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.06
881908,Radcliffe Road,2024-01-30T08:50:00.000+00:00,feeder,03,N Current (RMS),A,26.0
881908,Radcliffe Road,2024-01-30T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,50.9
881908,Radcliffe Road,2024-01-30T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.2
881908,Radcliffe Road,2024-01-30T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.4
881908,Radcliffe Road,2024-01-30T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
881908,Radcliffe Road,2024-01-30T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
881908,Radcliffe Road,2024-01-30T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
881908,Radcliffe Road,2024-01-30T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.34
881908,Radcliffe Road,2024-01-30T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.7
881908,Radcliffe Road,2024-01-30T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.04
881908,Radcliffe Road,2024-01-30T08:50:00.000+00:00,feeder,02,N Current (RMS),A,10.2
881908,Radcliffe Road,2024-01-30T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.1
881908,Radcliffe Road,2024-01-30T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.8
881908,Radcliffe Road,2024-01-30T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.2
881908,Radcliffe Road,2024-01-30T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
881908,Radcliffe Road,2024-01-30T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.6
881908,Radcliffe Road,2024-01-30T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.55
881908,Radcliffe Road,2024-01-30T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.16
881908,Radcliffe Road,2024-01-30T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.63
881908,Radcliffe Road,2024-01-30T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.26
881908,Radcliffe Road,2024-01-30T08:50:00.000+00:00,feeder,01,N Current (RMS),A,30.7
881908,Radcliffe Road,2024-01-30T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,64.1
881908,Radcliffe Road,2024-01-30T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,54.4
881908,Radcliffe Road,2024-01-30T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,52.7
881908,Radcliffe Road,2024-01-30T08:50:00.000+00:00,transformer,,Temperature,C,26.4
881908,Radcliffe Road,2024-01-30T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
881908,Radcliffe Road,2024-01-30T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
881908,Radcliffe Road,2024-01-30T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
881908,Radcliffe Road,2024-01-30T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
881908,Radcliffe Road,2024-01-30T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
881908,Radcliffe Road,2024-01-30T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
881908,Radcliffe Road,2024-01-30T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
881908,Radcliffe Road,2024-01-30T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
881908,Radcliffe Road,2024-01-30T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
881908,Radcliffe Road,2024-01-30T08:50:00.000+00:00,busbar,,L3 Active Power,kW,37.73
881908,Radcliffe Road,2024-01-30T08:50:00.000+00:00,busbar,,L2 Active Power,kW,42.76
881908,Radcliffe Road,2024-01-30T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.19
881908,Radcliffe Road,2024-01-30T08:50:00.000+00:00,busbar,,N Current (RMS),A,84.4
881908,Radcliffe Road,2024-01-30T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
881908,Radcliffe Road,2024-01-30T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
881908,Radcliffe Road,2024-01-30T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
881908,Radcliffe Road,2024-01-30T08:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.09
881908,Radcliffe Road,2024-01-30T08:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.67
881908,Radcliffe Road,2024-01-30T08:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.31
881908,Radcliffe Road,2024-01-30T08:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.58
881908,Radcliffe Road,2024-01-30T08:40:00.000+00:00,feeder,06,L2 Active Power,kW,6.99
881908,Radcliffe Road,2024-01-30T08:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.19
881908,Radcliffe Road,2024-01-30T08:40:00.000+00:00,feeder,06,N Current (RMS),A,12.7
881908,Radcliffe Road,2024-01-30T08:40:00.000+00:00,feeder,06,L3 Current (RMS),A,20.3
881908,Radcliffe Road,2024-01-30T08:40:00.000+00:00,feeder,06,L2 Current (RMS),A,30.2
881908,Radcliffe Road,2024-01-30T08:40:00.000+00:00,feeder,06,L1 Current (RMS),A,19.3
881908,Radcliffe Road,2024-01-30T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.37
881908,Radcliffe Road,2024-01-30T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.21
881908,Radcliffe Road,2024-01-30T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.34
881908,Radcliffe Road,2024-01-30T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.71
881908,Radcliffe Road,2024-01-30T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.03
