Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881908,Radcliffe Road,2024-01-30T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.75
881908,Radcliffe Road,2024-01-30T08:40:00.000+00:00,feeder,05,N Current (RMS),A,34.8
881908,Radcliffe Road,2024-01-30T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,5.1
881908,Radcliffe Road,2024-01-30T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,54.8
881908,Radcliffe Road,2024-01-30T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,14.1
881908,Radcliffe Road,2024-01-30T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
881908,Radcliffe Road,2024-01-30T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
881908,Radcliffe Road,2024-01-30T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
881908,Radcliffe Road,2024-01-30T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.91
881908,Radcliffe Road,2024-01-30T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.2
881908,Radcliffe Road,2024-01-30T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.61
881908,Radcliffe Road,2024-01-30T08:40:00.000+00:00,feeder,04,N Current (RMS),A,8.7
881908,Radcliffe Road,2024-01-30T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.0
881908,Radcliffe Road,2024-01-30T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,6.1
881908,Radcliffe Road,2024-01-30T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,3.3
881908,Radcliffe Road,2024-01-30T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.92
881908,Radcliffe Road,2024-01-30T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
881908,Radcliffe Road,2024-01-30T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
881908,Radcliffe Road,2024-01-30T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.52
881908,Radcliffe Road,2024-01-30T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.72
881908,Radcliffe Road,2024-01-30T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.59
881908,Radcliffe Road,2024-01-30T08:40:00.000+00:00,feeder,03,N Current (RMS),A,21.4
881908,Radcliffe Road,2024-01-30T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,41.3
881908,Radcliffe Road,2024-01-30T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.8
881908,Radcliffe Road,2024-01-30T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.3
881908,Radcliffe Road,2024-01-30T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
881908,Radcliffe Road,2024-01-30T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
881908,Radcliffe Road,2024-01-30T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
881908,Radcliffe Road,2024-01-30T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.66
881908,Radcliffe Road,2024-01-30T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.55
881908,Radcliffe Road,2024-01-30T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.89
881908,Radcliffe Road,2024-01-30T08:40:00.000+00:00,feeder,02,N Current (RMS),A,10.4
881908,Radcliffe Road,2024-01-30T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.9
881908,Radcliffe Road,2024-01-30T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.4
881908,Radcliffe Road,2024-01-30T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.7
881908,Radcliffe Road,2024-01-30T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
881908,Radcliffe Road,2024-01-30T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.72
881908,Radcliffe Road,2024-01-30T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
881908,Radcliffe Road,2024-01-30T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.6
881908,Radcliffe Road,2024-01-30T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.39
881908,Radcliffe Road,2024-01-30T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.09
881908,Radcliffe Road,2024-01-30T08:40:00.000+00:00,feeder,01,N Current (RMS),A,39.4
881908,Radcliffe Road,2024-01-30T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,69.7
881908,Radcliffe Road,2024-01-30T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,40.2
881908,Radcliffe Road,2024-01-30T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,51.7
881908,Radcliffe Road,2024-01-30T08:40:00.000+00:00,transformer,,Temperature,C,26.4
881908,Radcliffe Road,2024-01-30T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
881908,Radcliffe Road,2024-01-30T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
881908,Radcliffe Road,2024-01-30T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
881908,Radcliffe Road,2024-01-30T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
881908,Radcliffe Road,2024-01-30T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
881908,Radcliffe Road,2024-01-30T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
881908,Radcliffe Road,2024-01-30T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
881908,Radcliffe Road,2024-01-30T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
881908,Radcliffe Road,2024-01-30T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
881908,Radcliffe Road,2024-01-30T08:40:00.000+00:00,busbar,,L3 Active Power,kW,37.98
881908,Radcliffe Road,2024-01-30T08:40:00.000+00:00,busbar,,L2 Active Power,kW,38.87
881908,Radcliffe Road,2024-01-30T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.12
881908,Radcliffe Road,2024-01-30T08:40:00.000+00:00,busbar,,N Current (RMS),A,82.0
881908,Radcliffe Road,2024-01-30T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
881908,Radcliffe Road,2024-01-30T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
881908,Radcliffe Road,2024-01-30T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
881908,Radcliffe Road,2024-01-30T08:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.23
881908,Radcliffe Road,2024-01-30T08:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.72
881908,Radcliffe Road,2024-01-30T08:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.15
881908,Radcliffe Road,2024-01-30T08:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.11
881908,Radcliffe Road,2024-01-30T08:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.34
881908,Radcliffe Road,2024-01-30T08:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.82
881908,Radcliffe Road,2024-01-30T08:30:00.000+00:00,feeder,06,N Current (RMS),A,11.8
881908,Radcliffe Road,2024-01-30T08:30:00.000+00:00,feeder,06,L3 Current (RMS),A,18.6
881908,Radcliffe Road,2024-01-30T08:30:00.000+00:00,feeder,06,L2 Current (RMS),A,27.0
881908,Radcliffe Road,2024-01-30T08:30:00.000+00:00,feeder,06,L1 Current (RMS),A,26.7
881908,Radcliffe Road,2024-01-30T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.41
881908,Radcliffe Road,2024-01-30T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.37
881908,Radcliffe Road,2024-01-30T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.26
881908,Radcliffe Road,2024-01-30T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.39
881908,Radcliffe Road,2024-01-30T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.23
881908,Radcliffe Road,2024-01-30T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.72
881908,Radcliffe Road,2024-01-30T08:30:00.000+00:00,feeder,05,N Current (RMS),A,31.2
881908,Radcliffe Road,2024-01-30T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,2.6
881908,Radcliffe Road,2024-01-30T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,55.8
881908,Radcliffe Road,2024-01-30T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,25.1
881908,Radcliffe Road,2024-01-30T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
881908,Radcliffe Road,2024-01-30T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
881908,Radcliffe Road,2024-01-30T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
881908,Radcliffe Road,2024-01-30T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.79
881908,Radcliffe Road,2024-01-30T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.41
881908,Radcliffe Road,2024-01-30T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.58
881908,Radcliffe Road,2024-01-30T08:30:00.000+00:00,feeder,04,N Current (RMS),A,9.4
881908,Radcliffe Road,2024-01-30T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.0
881908,Radcliffe Road,2024-01-30T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,7.2
881908,Radcliffe Road,2024-01-30T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,3.2
881908,Radcliffe Road,2024-01-30T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.05
881908,Radcliffe Road,2024-01-30T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
881908,Radcliffe Road,2024-01-30T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
881908,Radcliffe Road,2024-01-30T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.5
881908,Radcliffe Road,2024-01-30T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.69
881908,Radcliffe Road,2024-01-30T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.75
881908,Radcliffe Road,2024-01-30T08:30:00.000+00:00,feeder,03,N Current (RMS),A,10.8
881908,Radcliffe Road,2024-01-30T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.4
881908,Radcliffe Road,2024-01-30T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.7
881908,Radcliffe Road,2024-01-30T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.6
881908,Radcliffe Road,2024-01-30T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
881908,Radcliffe Road,2024-01-30T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
881908,Radcliffe Road,2024-01-30T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.08
881908,Radcliffe Road,2024-01-30T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.13
881908,Radcliffe Road,2024-01-30T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.34
881908,Radcliffe Road,2024-01-30T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.96
881908,Radcliffe Road,2024-01-30T08:30:00.000+00:00,feeder,02,N Current (RMS),A,19.8
881908,Radcliffe Road,2024-01-30T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.3
881908,Radcliffe Road,2024-01-30T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.7
881908,Radcliffe Road,2024-01-30T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.8
881908,Radcliffe Road,2024-01-30T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.21
881908,Radcliffe Road,2024-01-30T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.69
881908,Radcliffe Road,2024-01-30T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.67
881908,Radcliffe Road,2024-01-30T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.09
881908,Radcliffe Road,2024-01-30T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.58
881908,Radcliffe Road,2024-01-30T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.58
881908,Radcliffe Road,2024-01-30T08:30:00.000+00:00,feeder,01,N Current (RMS),A,36.1
881908,Radcliffe Road,2024-01-30T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,59.8
881908,Radcliffe Road,2024-01-30T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,38.6
881908,Radcliffe Road,2024-01-30T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,45.6
881908,Radcliffe Road,2024-01-30T08:30:00.000+00:00,transformer,,Temperature,C,26.4
881908,Radcliffe Road,2024-01-30T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
881908,Radcliffe Road,2024-01-30T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
881908,Radcliffe Road,2024-01-30T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
881908,Radcliffe Road,2024-01-30T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
881908,Radcliffe Road,2024-01-30T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
881908,Radcliffe Road,2024-01-30T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
881908,Radcliffe Road,2024-01-30T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
881908,Radcliffe Road,2024-01-30T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
881908,Radcliffe Road,2024-01-30T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
881908,Radcliffe Road,2024-01-30T08:30:00.000+00:00,busbar,,L3 Active Power,kW,36.02
881908,Radcliffe Road,2024-01-30T08:30:00.000+00:00,busbar,,L2 Active Power,kW,39.6
881908,Radcliffe Road,2024-01-30T08:30:00.000+00:00,busbar,,L1 Active Power,kW,32.4
881908,Radcliffe Road,2024-01-30T08:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
881908,Radcliffe Road,2024-01-30T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
881908,Radcliffe Road,2024-01-30T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
881908,Radcliffe Road,2024-01-30T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
881908,Radcliffe Road,2024-01-30T08:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.33
881908,Radcliffe Road,2024-01-30T08:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.69
881908,Radcliffe Road,2024-01-30T08:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.15
881908,Radcliffe Road,2024-01-30T08:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.64
881908,Radcliffe Road,2024-01-30T08:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.47
881908,Radcliffe Road,2024-01-30T08:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.89
881908,Radcliffe Road,2024-01-30T08:20:00.000+00:00,feeder,06,N Current (RMS),A,12.0
881908,Radcliffe Road,2024-01-30T08:20:00.000+00:00,feeder,06,L3 Current (RMS),A,20.9
881908,Radcliffe Road,2024-01-30T08:20:00.000+00:00,feeder,06,L2 Current (RMS),A,27.6
881908,Radcliffe Road,2024-01-30T08:20:00.000+00:00,feeder,06,L1 Current (RMS),A,29.9
881908,Radcliffe Road,2024-01-30T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.18
881908,Radcliffe Road,2024-01-30T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.43
881908,Radcliffe Road,2024-01-30T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.35
881908,Radcliffe Road,2024-01-30T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.34
881908,Radcliffe Road,2024-01-30T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.86
881908,Radcliffe Road,2024-01-30T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.04
881908,Radcliffe Road,2024-01-30T08:20:00.000+00:00,feeder,05,N Current (RMS),A,32.4
881908,Radcliffe Road,2024-01-30T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,1.8
881908,Radcliffe Road,2024-01-30T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,58.5
881908,Radcliffe Road,2024-01-30T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,26.7
881908,Radcliffe Road,2024-01-30T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
881908,Radcliffe Road,2024-01-30T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
881908,Radcliffe Road,2024-01-30T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
881908,Radcliffe Road,2024-01-30T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.64
881908,Radcliffe Road,2024-01-30T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.4
881908,Radcliffe Road,2024-01-30T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.68
881908,Radcliffe Road,2024-01-30T08:20:00.000+00:00,feeder,04,N Current (RMS),A,6.1
881908,Radcliffe Road,2024-01-30T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.5
881908,Radcliffe Road,2024-01-30T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,6.9
881908,Radcliffe Road,2024-01-30T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,3.5
881908,Radcliffe Road,2024-01-30T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.85
881908,Radcliffe Road,2024-01-30T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
881908,Radcliffe Road,2024-01-30T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
881908,Radcliffe Road,2024-01-30T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.76
881908,Radcliffe Road,2024-01-30T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.49
881908,Radcliffe Road,2024-01-30T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.94
881908,Radcliffe Road,2024-01-30T08:20:00.000+00:00,feeder,03,N Current (RMS),A,13.7
881908,Radcliffe Road,2024-01-30T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,33.9
881908,Radcliffe Road,2024-01-30T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.4
881908,Radcliffe Road,2024-01-30T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.8
881908,Radcliffe Road,2024-01-30T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
881908,Radcliffe Road,2024-01-30T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
881908,Radcliffe Road,2024-01-30T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
881908,Radcliffe Road,2024-01-30T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.5
881908,Radcliffe Road,2024-01-30T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.62
881908,Radcliffe Road,2024-01-30T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.57
881908,Radcliffe Road,2024-01-30T08:20:00.000+00:00,feeder,02,N Current (RMS),A,12.0
881908,Radcliffe Road,2024-01-30T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.8
881908,Radcliffe Road,2024-01-30T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.3
881908,Radcliffe Road,2024-01-30T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.3
881908,Radcliffe Road,2024-01-30T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.3
881908,Radcliffe Road,2024-01-30T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.61
881908,Radcliffe Road,2024-01-30T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
881908,Radcliffe Road,2024-01-30T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.15
881908,Radcliffe Road,2024-01-30T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.87
881908,Radcliffe Road,2024-01-30T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.91
881908,Radcliffe Road,2024-01-30T08:20:00.000+00:00,feeder,01,N Current (RMS),A,41.0
881908,Radcliffe Road,2024-01-30T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,55.6
881908,Radcliffe Road,2024-01-30T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.6
881908,Radcliffe Road,2024-01-30T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,35.4
881908,Radcliffe Road,2024-01-30T08:20:00.000+00:00,transformer,,Temperature,C,26.4
881908,Radcliffe Road,2024-01-30T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
881908,Radcliffe Road,2024-01-30T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
881908,Radcliffe Road,2024-01-30T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
881908,Radcliffe Road,2024-01-30T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
881908,Radcliffe Road,2024-01-30T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
881908,Radcliffe Road,2024-01-30T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
881908,Radcliffe Road,2024-01-30T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
881908,Radcliffe Road,2024-01-30T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
881908,Radcliffe Road,2024-01-30T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
881908,Radcliffe Road,2024-01-30T08:20:00.000+00:00,busbar,,L3 Active Power,kW,32.03
881908,Radcliffe Road,2024-01-30T08:20:00.000+00:00,busbar,,L2 Active Power,kW,35.71
881908,Radcliffe Road,2024-01-30T08:20:00.000+00:00,busbar,,L1 Active Power,kW,29.02
881908,Radcliffe Road,2024-01-30T08:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
881908,Radcliffe Road,2024-01-30T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
881908,Radcliffe Road,2024-01-30T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
881908,Radcliffe Road,2024-01-30T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
881908,Radcliffe Road,2024-01-30T08:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.35
881908,Radcliffe Road,2024-01-30T08:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.64
881908,Radcliffe Road,2024-01-30T08:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.27
881908,Radcliffe Road,2024-01-30T08:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.58
881908,Radcliffe Road,2024-01-30T08:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.75
881908,Radcliffe Road,2024-01-30T08:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.86
881908,Radcliffe Road,2024-01-30T08:10:00.000+00:00,feeder,06,N Current (RMS),A,15.3
881908,Radcliffe Road,2024-01-30T08:10:00.000+00:00,feeder,06,L3 Current (RMS),A,20.6
881908,Radcliffe Road,2024-01-30T08:10:00.000+00:00,feeder,06,L2 Current (RMS),A,33.5
881908,Radcliffe Road,2024-01-30T08:10:00.000+00:00,feeder,06,L1 Current (RMS),A,34.0
881908,Radcliffe Road,2024-01-30T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.1
881908,Radcliffe Road,2024-01-30T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.08
881908,Radcliffe Road,2024-01-30T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.22
881908,Radcliffe Road,2024-01-30T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.34
881908,Radcliffe Road,2024-01-30T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.09
881908,Radcliffe Road,2024-01-30T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.15
881908,Radcliffe Road,2024-01-30T08:10:00.000+00:00,feeder,05,N Current (RMS),A,30.1
881908,Radcliffe Road,2024-01-30T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,1.6
881908,Radcliffe Road,2024-01-30T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,54.9
881908,Radcliffe Road,2024-01-30T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,26.5
881908,Radcliffe Road,2024-01-30T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
881908,Radcliffe Road,2024-01-30T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
881908,Radcliffe Road,2024-01-30T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
881908,Radcliffe Road,2024-01-30T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.02
881908,Radcliffe Road,2024-01-30T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.33
881908,Radcliffe Road,2024-01-30T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.74
881908,Radcliffe Road,2024-01-30T08:10:00.000+00:00,feeder,04,N Current (RMS),A,6.2
881908,Radcliffe Road,2024-01-30T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.9
881908,Radcliffe Road,2024-01-30T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,6.5
881908,Radcliffe Road,2024-01-30T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,3.7
881908,Radcliffe Road,2024-01-30T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
881908,Radcliffe Road,2024-01-30T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
881908,Radcliffe Road,2024-01-30T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
881908,Radcliffe Road,2024-01-30T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.62
881908,Radcliffe Road,2024-01-30T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.89
881908,Radcliffe Road,2024-01-30T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.33
881908,Radcliffe Road,2024-01-30T08:10:00.000+00:00,feeder,03,N Current (RMS),A,13.2
881908,Radcliffe Road,2024-01-30T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.8
881908,Radcliffe Road,2024-01-30T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.0
881908,Radcliffe Road,2024-01-30T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.4
881908,Radcliffe Road,2024-01-30T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
881908,Radcliffe Road,2024-01-30T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
881908,Radcliffe Road,2024-01-30T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
881908,Radcliffe Road,2024-01-30T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.63
881908,Radcliffe Road,2024-01-30T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.59
881908,Radcliffe Road,2024-01-30T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.77
881908,Radcliffe Road,2024-01-30T08:10:00.000+00:00,feeder,02,N Current (RMS),A,10.5
881908,Radcliffe Road,2024-01-30T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.2
881908,Radcliffe Road,2024-01-30T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.8
881908,Radcliffe Road,2024-01-30T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.7
881908,Radcliffe Road,2024-01-30T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
881908,Radcliffe Road,2024-01-30T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.5
881908,Radcliffe Road,2024-01-30T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.92
881908,Radcliffe Road,2024-01-30T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.02
881908,Radcliffe Road,2024-01-30T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.19
881908,Radcliffe Road,2024-01-30T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.84
881908,Radcliffe Road,2024-01-30T08:10:00.000+00:00,feeder,01,N Current (RMS),A,39.8
881908,Radcliffe Road,2024-01-30T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,54.7
881908,Radcliffe Road,2024-01-30T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.4
881908,Radcliffe Road,2024-01-30T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,38.9
881908,Radcliffe Road,2024-01-30T08:10:00.000+00:00,transformer,,Temperature,C,26.4
881908,Radcliffe Road,2024-01-30T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
881908,Radcliffe Road,2024-01-30T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
881908,Radcliffe Road,2024-01-30T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
881908,Radcliffe Road,2024-01-30T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
881908,Radcliffe Road,2024-01-30T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
881908,Radcliffe Road,2024-01-30T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
881908,Radcliffe Road,2024-01-30T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
881908,Radcliffe Road,2024-01-30T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
881908,Radcliffe Road,2024-01-30T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
881908,Radcliffe Road,2024-01-30T08:10:00.000+00:00,busbar,,L3 Active Power,kW,31.21
881908,Radcliffe Road,2024-01-30T08:10:00.000+00:00,busbar,,L2 Active Power,kW,35.85
881908,Radcliffe Road,2024-01-30T08:10:00.000+00:00,busbar,,L1 Active Power,kW,30.69
881908,Radcliffe Road,2024-01-30T08:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
881908,Radcliffe Road,2024-01-30T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
881908,Radcliffe Road,2024-01-30T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
881908,Radcliffe Road,2024-01-30T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
881908,Radcliffe Road,2024-01-30T08:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.46
881908,Radcliffe Road,2024-01-30T08:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.72
881908,Radcliffe Road,2024-01-30T08:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.23
881908,Radcliffe Road,2024-01-30T08:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
881908,Radcliffe Road,2024-01-30T08:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.31
881908,Radcliffe Road,2024-01-30T08:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.72
881908,Radcliffe Road,2024-01-30T08:00:00.000+00:00,feeder,06,N Current (RMS),A,12.8
881908,Radcliffe Road,2024-01-30T08:00:00.000+00:00,feeder,06,L3 Current (RMS),A,18.3
881908,Radcliffe Road,2024-01-30T08:00:00.000+00:00,feeder,06,L2 Current (RMS),A,19.0
881908,Radcliffe Road,2024-01-30T08:00:00.000+00:00,feeder,06,L1 Current (RMS),A,29.4
881908,Radcliffe Road,2024-01-30T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.15
881908,Radcliffe Road,2024-01-30T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.87
881908,Radcliffe Road,2024-01-30T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.24
881908,Radcliffe Road,2024-01-30T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.38
881908,Radcliffe Road,2024-01-30T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.18
881908,Radcliffe Road,2024-01-30T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.38
881908,Radcliffe Road,2024-01-30T08:00:00.000+00:00,feeder,05,N Current (RMS),A,32.5
881908,Radcliffe Road,2024-01-30T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,1.9
881908,Radcliffe Road,2024-01-30T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,55.0
881908,Radcliffe Road,2024-01-30T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,19.5
881908,Radcliffe Road,2024-01-30T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
881908,Radcliffe Road,2024-01-30T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
881908,Radcliffe Road,2024-01-30T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
881908,Radcliffe Road,2024-01-30T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.6
881908,Radcliffe Road,2024-01-30T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
881908,Radcliffe Road,2024-01-30T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.57
881908,Radcliffe Road,2024-01-30T08:00:00.000+00:00,feeder,04,N Current (RMS),A,11.2
881908,Radcliffe Road,2024-01-30T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.1
881908,Radcliffe Road,2024-01-30T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.7
881908,Radcliffe Road,2024-01-30T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,3.2
881908,Radcliffe Road,2024-01-30T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
881908,Radcliffe Road,2024-01-30T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
881908,Radcliffe Road,2024-01-30T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
881908,Radcliffe Road,2024-01-30T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.68
881908,Radcliffe Road,2024-01-30T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.69
881908,Radcliffe Road,2024-01-30T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.42
881908,Radcliffe Road,2024-01-30T08:00:00.000+00:00,feeder,03,N Current (RMS),A,14.0
881908,Radcliffe Road,2024-01-30T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.8
881908,Radcliffe Road,2024-01-30T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.5
881908,Radcliffe Road,2024-01-30T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.6
881908,Radcliffe Road,2024-01-30T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
881908,Radcliffe Road,2024-01-30T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
881908,Radcliffe Road,2024-01-30T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
881908,Radcliffe Road,2024-01-30T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.84
881908,Radcliffe Road,2024-01-30T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.74
881908,Radcliffe Road,2024-01-30T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.53
881908,Radcliffe Road,2024-01-30T08:00:00.000+00:00,feeder,02,N Current (RMS),A,10.1
881908,Radcliffe Road,2024-01-30T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.1
881908,Radcliffe Road,2024-01-30T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.2
881908,Radcliffe Road,2024-01-30T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.1
881908,Radcliffe Road,2024-01-30T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
881908,Radcliffe Road,2024-01-30T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.27
881908,Radcliffe Road,2024-01-30T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.97
881908,Radcliffe Road,2024-01-30T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.72
881908,Radcliffe Road,2024-01-30T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.83
881908,Radcliffe Road,2024-01-30T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.62
881908,Radcliffe Road,2024-01-30T08:00:00.000+00:00,feeder,01,N Current (RMS),A,40.3
881908,Radcliffe Road,2024-01-30T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,57.4
881908,Radcliffe Road,2024-01-30T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,34.8
881908,Radcliffe Road,2024-01-30T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,57.4
881908,Radcliffe Road,2024-01-30T08:00:00.000+00:00,transformer,,Temperature,C,26.4
881908,Radcliffe Road,2024-01-30T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
881908,Radcliffe Road,2024-01-30T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
881908,Radcliffe Road,2024-01-30T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
881908,Radcliffe Road,2024-01-30T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
881908,Radcliffe Road,2024-01-30T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
881908,Radcliffe Road,2024-01-30T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
881908,Radcliffe Road,2024-01-30T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
881908,Radcliffe Road,2024-01-30T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
881908,Radcliffe Road,2024-01-30T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
881908,Radcliffe Road,2024-01-30T08:00:00.000+00:00,busbar,,L3 Active Power,kW,33.22
881908,Radcliffe Road,2024-01-30T08:00:00.000+00:00,busbar,,L2 Active Power,kW,34.75
881908,Radcliffe Road,2024-01-30T08:00:00.000+00:00,busbar,,L1 Active Power,kW,31.25
881908,Radcliffe Road,2024-01-30T08:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
881908,Radcliffe Road,2024-01-30T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
881908,Radcliffe Road,2024-01-30T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
881908,Radcliffe Road,2024-01-30T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
881908,Radcliffe Road,2024-01-30T07:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.35
881908,Radcliffe Road,2024-01-30T07:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.69
881908,Radcliffe Road,2024-01-30T07:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.23
881908,Radcliffe Road,2024-01-30T07:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.92
881908,Radcliffe Road,2024-01-30T07:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.04
881908,Radcliffe Road,2024-01-30T07:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.95
881908,Radcliffe Road,2024-01-30T07:50:00.000+00:00,feeder,06,N Current (RMS),A,13.4
881908,Radcliffe Road,2024-01-30T07:50:00.000+00:00,feeder,06,L3 Current (RMS),A,23.6
881908,Radcliffe Road,2024-01-30T07:50:00.000+00:00,feeder,06,L2 Current (RMS),A,26.2
881908,Radcliffe Road,2024-01-30T07:50:00.000+00:00,feeder,06,L1 Current (RMS),A,22.4
881908,Radcliffe Road,2024-01-30T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.18
881908,Radcliffe Road,2024-01-30T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.65
881908,Radcliffe Road,2024-01-30T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.32
881908,Radcliffe Road,2024-01-30T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.34
881908,Radcliffe Road,2024-01-30T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.19
881908,Radcliffe Road,2024-01-30T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.57
881908,Radcliffe Road,2024-01-30T07:50:00.000+00:00,feeder,05,N Current (RMS),A,29.2
881908,Radcliffe Road,2024-01-30T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,1.8
881908,Radcliffe Road,2024-01-30T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,51.0
881908,Radcliffe Road,2024-01-30T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,20.6
881908,Radcliffe Road,2024-01-30T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
881908,Radcliffe Road,2024-01-30T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
881908,Radcliffe Road,2024-01-30T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
881908,Radcliffe Road,2024-01-30T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.39
881908,Radcliffe Road,2024-01-30T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.84
881908,Radcliffe Road,2024-01-30T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.47
881908,Radcliffe Road,2024-01-30T07:50:00.000+00:00,feeder,04,N Current (RMS),A,13.9
881908,Radcliffe Road,2024-01-30T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.6
881908,Radcliffe Road,2024-01-30T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.1
881908,Radcliffe Road,2024-01-30T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,2.8
881908,Radcliffe Road,2024-01-30T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.93
881908,Radcliffe Road,2024-01-30T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
881908,Radcliffe Road,2024-01-30T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
881908,Radcliffe Road,2024-01-30T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.71
881908,Radcliffe Road,2024-01-30T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.64
881908,Radcliffe Road,2024-01-30T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.09
881908,Radcliffe Road,2024-01-30T07:50:00.000+00:00,feeder,03,N Current (RMS),A,20.6
881908,Radcliffe Road,2024-01-30T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,39.8
881908,Radcliffe Road,2024-01-30T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.1
881908,Radcliffe Road,2024-01-30T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.4
881908,Radcliffe Road,2024-01-30T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
881908,Radcliffe Road,2024-01-30T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
881908,Radcliffe Road,2024-01-30T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
881908,Radcliffe Road,2024-01-30T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.03
881908,Radcliffe Road,2024-01-30T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.34
881908,Radcliffe Road,2024-01-30T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.11
881908,Radcliffe Road,2024-01-30T07:50:00.000+00:00,feeder,02,N Current (RMS),A,10.6
881908,Radcliffe Road,2024-01-30T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.5
881908,Radcliffe Road,2024-01-30T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.2
881908,Radcliffe Road,2024-01-30T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.7
881908,Radcliffe Road,2024-01-30T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
881908,Radcliffe Road,2024-01-30T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.55
881908,Radcliffe Road,2024-01-30T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.25
881908,Radcliffe Road,2024-01-30T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.96
881908,Radcliffe Road,2024-01-30T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.96
881908,Radcliffe Road,2024-01-30T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.29
881908,Radcliffe Road,2024-01-30T07:50:00.000+00:00,feeder,01,N Current (RMS),A,48.7
881908,Radcliffe Road,2024-01-30T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,71.7
881908,Radcliffe Road,2024-01-30T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.9
881908,Radcliffe Road,2024-01-30T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,53.2
881908,Radcliffe Road,2024-01-30T07:50:00.000+00:00,transformer,,Temperature,C,26.4
881908,Radcliffe Road,2024-01-30T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
881908,Radcliffe Road,2024-01-30T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
881908,Radcliffe Road,2024-01-30T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
881908,Radcliffe Road,2024-01-30T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
881908,Radcliffe Road,2024-01-30T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
881908,Radcliffe Road,2024-01-30T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
881908,Radcliffe Road,2024-01-30T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
881908,Radcliffe Road,2024-01-30T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
881908,Radcliffe Road,2024-01-30T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
881908,Radcliffe Road,2024-01-30T07:50:00.000+00:00,busbar,,L3 Active Power,kW,38.35
881908,Radcliffe Road,2024-01-30T07:50:00.000+00:00,busbar,,L2 Active Power,kW,37.02
881908,Radcliffe Road,2024-01-30T07:50:00.000+00:00,busbar,,L1 Active Power,kW,29.48
881908,Radcliffe Road,2024-01-30T07:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
881908,Radcliffe Road,2024-01-30T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
881908,Radcliffe Road,2024-01-30T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
881908,Radcliffe Road,2024-01-30T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
881908,Radcliffe Road,2024-01-30T07:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.18
881908,Radcliffe Road,2024-01-30T07:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.47
881908,Radcliffe Road,2024-01-30T07:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.44
881908,Radcliffe Road,2024-01-30T07:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.65
881908,Radcliffe Road,2024-01-30T07:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.16
881908,Radcliffe Road,2024-01-30T07:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.67
881908,Radcliffe Road,2024-01-30T07:40:00.000+00:00,feeder,06,N Current (RMS),A,13.0
881908,Radcliffe Road,2024-01-30T07:40:00.000+00:00,feeder,06,L3 Current (RMS),A,16.5
881908,Radcliffe Road,2024-01-30T07:40:00.000+00:00,feeder,06,L2 Current (RMS),A,22.7
881908,Radcliffe Road,2024-01-30T07:40:00.000+00:00,feeder,06,L1 Current (RMS),A,29.9
881908,Radcliffe Road,2024-01-30T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.1
881908,Radcliffe Road,2024-01-30T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.61
881908,Radcliffe Road,2024-01-30T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.35
881908,Radcliffe Road,2024-01-30T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.37
881908,Radcliffe Road,2024-01-30T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.36
881908,Radcliffe Road,2024-01-30T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.25
881908,Radcliffe Road,2024-01-30T07:40:00.000+00:00,feeder,05,N Current (RMS),A,29.0
881908,Radcliffe Road,2024-01-30T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,1.8
881908,Radcliffe Road,2024-01-30T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,51.6
881908,Radcliffe Road,2024-01-30T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,23.2
881908,Radcliffe Road,2024-01-30T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
881908,Radcliffe Road,2024-01-30T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
881908,Radcliffe Road,2024-01-30T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
881908,Radcliffe Road,2024-01-30T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.98
881908,Radcliffe Road,2024-01-30T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.73
881908,Radcliffe Road,2024-01-30T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.47
881908,Radcliffe Road,2024-01-30T07:40:00.000+00:00,feeder,04,N Current (RMS),A,8.7
881908,Radcliffe Road,2024-01-30T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.6
881908,Radcliffe Road,2024-01-30T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,7.6
881908,Radcliffe Road,2024-01-30T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,3.2
881908,Radcliffe Road,2024-01-30T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.77
881908,Radcliffe Road,2024-01-30T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
881908,Radcliffe Road,2024-01-30T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
881908,Radcliffe Road,2024-01-30T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.34
881908,Radcliffe Road,2024-01-30T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.56
881908,Radcliffe Road,2024-01-30T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.84
881908,Radcliffe Road,2024-01-30T07:40:00.000+00:00,feeder,03,N Current (RMS),A,28.0
881908,Radcliffe Road,2024-01-30T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,53.8
881908,Radcliffe Road,2024-01-30T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.5
881908,Radcliffe Road,2024-01-30T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.3
881908,Radcliffe Road,2024-01-30T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
881908,Radcliffe Road,2024-01-30T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.52
881908,Radcliffe Road,2024-01-30T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
881908,Radcliffe Road,2024-01-30T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.23
881908,Radcliffe Road,2024-01-30T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.4
881908,Radcliffe Road,2024-01-30T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.54
881908,Radcliffe Road,2024-01-30T07:40:00.000+00:00,feeder,02,N Current (RMS),A,14.3
881908,Radcliffe Road,2024-01-30T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
881908,Radcliffe Road,2024-01-30T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.2
881908,Radcliffe Road,2024-01-30T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.6
881908,Radcliffe Road,2024-01-30T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
881908,Radcliffe Road,2024-01-30T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.66
881908,Radcliffe Road,2024-01-30T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.16
881908,Radcliffe Road,2024-01-30T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,24.81
881908,Radcliffe Road,2024-01-30T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.89
881908,Radcliffe Road,2024-01-30T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.62
881908,Radcliffe Road,2024-01-30T07:40:00.000+00:00,feeder,01,N Current (RMS),A,82.9
881908,Radcliffe Road,2024-01-30T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,102.8
881908,Radcliffe Road,2024-01-30T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.6
881908,Radcliffe Road,2024-01-30T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,59.3
881908,Radcliffe Road,2024-01-30T07:40:00.000+00:00,transformer,,Temperature,C,26.4
881908,Radcliffe Road,2024-01-30T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
881908,Radcliffe Road,2024-01-30T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
881908,Radcliffe Road,2024-01-30T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
881908,Radcliffe Road,2024-01-30T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
881908,Radcliffe Road,2024-01-30T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
881908,Radcliffe Road,2024-01-30T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
881908,Radcliffe Road,2024-01-30T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
881908,Radcliffe Road,2024-01-30T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
881908,Radcliffe Road,2024-01-30T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
881908,Radcliffe Road,2024-01-30T07:40:00.000+00:00,busbar,,L3 Active Power,kW,48.39
881908,Radcliffe Road,2024-01-30T07:40:00.000+00:00,busbar,,L2 Active Power,kW,33.11
881908,Radcliffe Road,2024-01-30T07:40:00.000+00:00,busbar,,L1 Active Power,kW,35.39
881908,Radcliffe Road,2024-01-30T07:40:00.000+00:00,busbar,,N Current (RMS),A,95.9
881908,Radcliffe Road,2024-01-30T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
881908,Radcliffe Road,2024-01-30T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
881908,Radcliffe Road,2024-01-30T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
881908,Radcliffe Road,2024-01-30T07:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.07
881908,Radcliffe Road,2024-01-30T07:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.46
881908,Radcliffe Road,2024-01-30T07:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.56
881908,Radcliffe Road,2024-01-30T07:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.83
881908,Radcliffe Road,2024-01-30T07:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.02
881908,Radcliffe Road,2024-01-30T07:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.08
881908,Radcliffe Road,2024-01-30T07:30:00.000+00:00,feeder,06,N Current (RMS),A,10.5
881908,Radcliffe Road,2024-01-30T07:30:00.000+00:00,feeder,06,L3 Current (RMS),A,17.1
881908,Radcliffe Road,2024-01-30T07:30:00.000+00:00,feeder,06,L2 Current (RMS),A,17.4
881908,Radcliffe Road,2024-01-30T07:30:00.000+00:00,feeder,06,L1 Current (RMS),A,24.0
881908,Radcliffe Road,2024-01-30T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.12
881908,Radcliffe Road,2024-01-30T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.44
881908,Radcliffe Road,2024-01-30T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.44
881908,Radcliffe Road,2024-01-30T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.54
881908,Radcliffe Road,2024-01-30T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.77
881908,Radcliffe Road,2024-01-30T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.7
881908,Radcliffe Road,2024-01-30T07:30:00.000+00:00,feeder,05,N Current (RMS),A,36.4
881908,Radcliffe Road,2024-01-30T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,2.4
881908,Radcliffe Road,2024-01-30T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,61.4
881908,Radcliffe Road,2024-01-30T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,20.9
881908,Radcliffe Road,2024-01-30T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
881908,Radcliffe Road,2024-01-30T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
881908,Radcliffe Road,2024-01-30T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
881908,Radcliffe Road,2024-01-30T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.38
881908,Radcliffe Road,2024-01-30T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.34
881908,Radcliffe Road,2024-01-30T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.89
881908,Radcliffe Road,2024-01-30T07:30:00.000+00:00,feeder,04,N Current (RMS),A,11.2
881908,Radcliffe Road,2024-01-30T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.4
