Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881908,Radcliffe Road,2024-01-30T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,6.2
881908,Radcliffe Road,2024-01-30T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,5.2
881908,Radcliffe Road,2024-01-30T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
881908,Radcliffe Road,2024-01-30T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
881908,Radcliffe Road,2024-01-30T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
881908,Radcliffe Road,2024-01-30T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
881908,Radcliffe Road,2024-01-30T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.1
881908,Radcliffe Road,2024-01-30T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.67
881908,Radcliffe Road,2024-01-30T07:30:00.000+00:00,feeder,03,N Current (RMS),A,11.8
881908,Radcliffe Road,2024-01-30T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.4
881908,Radcliffe Road,2024-01-30T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.5
881908,Radcliffe Road,2024-01-30T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.0
881908,Radcliffe Road,2024-01-30T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
881908,Radcliffe Road,2024-01-30T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.17
881908,Radcliffe Road,2024-01-30T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
881908,Radcliffe Road,2024-01-30T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.82
881908,Radcliffe Road,2024-01-30T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.58
881908,Radcliffe Road,2024-01-30T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.76
881908,Radcliffe Road,2024-01-30T07:30:00.000+00:00,feeder,02,N Current (RMS),A,18.4
881908,Radcliffe Road,2024-01-30T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
881908,Radcliffe Road,2024-01-30T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.6
881908,Radcliffe Road,2024-01-30T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.4
881908,Radcliffe Road,2024-01-30T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.59
881908,Radcliffe Road,2024-01-30T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.74
881908,Radcliffe Road,2024-01-30T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.34
881908,Radcliffe Road,2024-01-30T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.29
881908,Radcliffe Road,2024-01-30T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.32
881908,Radcliffe Road,2024-01-30T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.4
881908,Radcliffe Road,2024-01-30T07:30:00.000+00:00,feeder,01,N Current (RMS),A,50.7
881908,Radcliffe Road,2024-01-30T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,67.7
881908,Radcliffe Road,2024-01-30T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.6
881908,Radcliffe Road,2024-01-30T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,50.2
881908,Radcliffe Road,2024-01-30T07:30:00.000+00:00,transformer,,Temperature,C,26.4
881908,Radcliffe Road,2024-01-30T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
881908,Radcliffe Road,2024-01-30T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
881908,Radcliffe Road,2024-01-30T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
881908,Radcliffe Road,2024-01-30T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
881908,Radcliffe Road,2024-01-30T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
881908,Radcliffe Road,2024-01-30T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
881908,Radcliffe Road,2024-01-30T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
881908,Radcliffe Road,2024-01-30T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
881908,Radcliffe Road,2024-01-30T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
881908,Radcliffe Road,2024-01-30T07:30:00.000+00:00,busbar,,L3 Active Power,kW,32.86
881908,Radcliffe Road,2024-01-30T07:30:00.000+00:00,busbar,,L2 Active Power,kW,36.11
881908,Radcliffe Road,2024-01-30T07:30:00.000+00:00,busbar,,L1 Active Power,kW,30.5
881908,Radcliffe Road,2024-01-30T07:30:00.000+00:00,busbar,,N Current (RMS),A,71.3
881908,Radcliffe Road,2024-01-30T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
881908,Radcliffe Road,2024-01-30T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
881908,Radcliffe Road,2024-01-30T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
881908,Radcliffe Road,2024-01-30T07:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.14
881908,Radcliffe Road,2024-01-30T07:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.38
881908,Radcliffe Road,2024-01-30T07:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.64
881908,Radcliffe Road,2024-01-30T07:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.93
881908,Radcliffe Road,2024-01-30T07:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.26
881908,Radcliffe Road,2024-01-30T07:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.52
881908,Radcliffe Road,2024-01-30T07:20:00.000+00:00,feeder,06,N Current (RMS),A,13.1
881908,Radcliffe Road,2024-01-30T07:20:00.000+00:00,feeder,06,L3 Current (RMS),A,17.7
881908,Radcliffe Road,2024-01-30T07:20:00.000+00:00,feeder,06,L2 Current (RMS),A,18.9
881908,Radcliffe Road,2024-01-30T07:20:00.000+00:00,feeder,06,L1 Current (RMS),A,30.1
881908,Radcliffe Road,2024-01-30T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.13
881908,Radcliffe Road,2024-01-30T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.87
881908,Radcliffe Road,2024-01-30T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.46
881908,Radcliffe Road,2024-01-30T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.69
881908,Radcliffe Road,2024-01-30T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.38
881908,Radcliffe Road,2024-01-30T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.8
881908,Radcliffe Road,2024-01-30T07:20:00.000+00:00,feeder,05,N Current (RMS),A,37.2
881908,Radcliffe Road,2024-01-30T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,3.0
881908,Radcliffe Road,2024-01-30T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,63.9
881908,Radcliffe Road,2024-01-30T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,21.8
881908,Radcliffe Road,2024-01-30T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
881908,Radcliffe Road,2024-01-30T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
881908,Radcliffe Road,2024-01-30T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
881908,Radcliffe Road,2024-01-30T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.44
881908,Radcliffe Road,2024-01-30T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.68
881908,Radcliffe Road,2024-01-30T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.15
881908,Radcliffe Road,2024-01-30T07:20:00.000+00:00,feeder,04,N Current (RMS),A,16.1
881908,Radcliffe Road,2024-01-30T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,23.2
881908,Radcliffe Road,2024-01-30T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,7.9
881908,Radcliffe Road,2024-01-30T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,6.6
881908,Radcliffe Road,2024-01-30T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
881908,Radcliffe Road,2024-01-30T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
881908,Radcliffe Road,2024-01-30T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
881908,Radcliffe Road,2024-01-30T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.72
881908,Radcliffe Road,2024-01-30T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.48
881908,Radcliffe Road,2024-01-30T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.31
881908,Radcliffe Road,2024-01-30T07:20:00.000+00:00,feeder,03,N Current (RMS),A,12.3
881908,Radcliffe Road,2024-01-30T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.0
881908,Radcliffe Road,2024-01-30T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.7
881908,Radcliffe Road,2024-01-30T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.0
881908,Radcliffe Road,2024-01-30T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
881908,Radcliffe Road,2024-01-30T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
881908,Radcliffe Road,2024-01-30T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
881908,Radcliffe Road,2024-01-30T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.88
881908,Radcliffe Road,2024-01-30T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.43
881908,Radcliffe Road,2024-01-30T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.1
881908,Radcliffe Road,2024-01-30T07:20:00.000+00:00,feeder,02,N Current (RMS),A,34.7
881908,Radcliffe Road,2024-01-30T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.1
881908,Radcliffe Road,2024-01-30T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,61.1
881908,Radcliffe Road,2024-01-30T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
881908,Radcliffe Road,2024-01-30T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.84
881908,Radcliffe Road,2024-01-30T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.87
881908,Radcliffe Road,2024-01-30T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.31
881908,Radcliffe Road,2024-01-30T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.32
881908,Radcliffe Road,2024-01-30T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.85
881908,Radcliffe Road,2024-01-30T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.33
881908,Radcliffe Road,2024-01-30T07:20:00.000+00:00,feeder,01,N Current (RMS),A,40.7
881908,Radcliffe Road,2024-01-30T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,60.2
881908,Radcliffe Road,2024-01-30T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.4
881908,Radcliffe Road,2024-01-30T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,37.5
881908,Radcliffe Road,2024-01-30T07:20:00.000+00:00,transformer,,Temperature,C,26.4
881908,Radcliffe Road,2024-01-30T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
881908,Radcliffe Road,2024-01-30T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
881908,Radcliffe Road,2024-01-30T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
881908,Radcliffe Road,2024-01-30T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
881908,Radcliffe Road,2024-01-30T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
881908,Radcliffe Road,2024-01-30T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
881908,Radcliffe Road,2024-01-30T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
881908,Radcliffe Road,2024-01-30T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
881908,Radcliffe Road,2024-01-30T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
881908,Radcliffe Road,2024-01-30T07:20:00.000+00:00,busbar,,L3 Active Power,kW,34.99
881908,Radcliffe Road,2024-01-30T07:20:00.000+00:00,busbar,,L2 Active Power,kW,45.08
881908,Radcliffe Road,2024-01-30T07:20:00.000+00:00,busbar,,L1 Active Power,kW,30.21
881908,Radcliffe Road,2024-01-30T07:20:00.000+00:00,busbar,,N Current (RMS),A,87.6
881908,Radcliffe Road,2024-01-30T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
881908,Radcliffe Road,2024-01-30T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
881908,Radcliffe Road,2024-01-30T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
881908,Radcliffe Road,2024-01-30T07:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.16
881908,Radcliffe Road,2024-01-30T07:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.37
881908,Radcliffe Road,2024-01-30T07:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.56
881908,Radcliffe Road,2024-01-30T07:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.95
881908,Radcliffe Road,2024-01-30T07:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.99
881908,Radcliffe Road,2024-01-30T07:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.97
881908,Radcliffe Road,2024-01-30T07:10:00.000+00:00,feeder,06,N Current (RMS),A,10.8
881908,Radcliffe Road,2024-01-30T07:10:00.000+00:00,feeder,06,L3 Current (RMS),A,22.0
881908,Radcliffe Road,2024-01-30T07:10:00.000+00:00,feeder,06,L2 Current (RMS),A,17.4
881908,Radcliffe Road,2024-01-30T07:10:00.000+00:00,feeder,06,L1 Current (RMS),A,23.2
881908,Radcliffe Road,2024-01-30T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.13
881908,Radcliffe Road,2024-01-30T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.56
881908,Radcliffe Road,2024-01-30T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.4
881908,Radcliffe Road,2024-01-30T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.69
881908,Radcliffe Road,2024-01-30T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.83
881908,Radcliffe Road,2024-01-30T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.32
881908,Radcliffe Road,2024-01-30T07:10:00.000+00:00,feeder,05,N Current (RMS),A,37.0
881908,Radcliffe Road,2024-01-30T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,3.0
881908,Radcliffe Road,2024-01-30T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,57.6
881908,Radcliffe Road,2024-01-30T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,12.0
881908,Radcliffe Road,2024-01-30T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
881908,Radcliffe Road,2024-01-30T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
881908,Radcliffe Road,2024-01-30T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
881908,Radcliffe Road,2024-01-30T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.62
881908,Radcliffe Road,2024-01-30T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.27
881908,Radcliffe Road,2024-01-30T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.59
881908,Radcliffe Road,2024-01-30T07:10:00.000+00:00,feeder,04,N Current (RMS),A,22.8
881908,Radcliffe Road,2024-01-30T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,28.0
881908,Radcliffe Road,2024-01-30T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.4
881908,Radcliffe Road,2024-01-30T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,3.1
881908,Radcliffe Road,2024-01-30T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.02
881908,Radcliffe Road,2024-01-30T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
881908,Radcliffe Road,2024-01-30T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
881908,Radcliffe Road,2024-01-30T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.61
881908,Radcliffe Road,2024-01-30T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.18
881908,Radcliffe Road,2024-01-30T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.56
881908,Radcliffe Road,2024-01-30T07:10:00.000+00:00,feeder,03,N Current (RMS),A,13.6
881908,Radcliffe Road,2024-01-30T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.6
881908,Radcliffe Road,2024-01-30T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.8
881908,Radcliffe Road,2024-01-30T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.9
881908,Radcliffe Road,2024-01-30T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
881908,Radcliffe Road,2024-01-30T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.24
881908,Radcliffe Road,2024-01-30T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
881908,Radcliffe Road,2024-01-30T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.87
881908,Radcliffe Road,2024-01-30T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.84
881908,Radcliffe Road,2024-01-30T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.46
881908,Radcliffe Road,2024-01-30T07:10:00.000+00:00,feeder,02,N Current (RMS),A,22.6
881908,Radcliffe Road,2024-01-30T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,43.8
881908,Radcliffe Road,2024-01-30T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.3
881908,Radcliffe Road,2024-01-30T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.7
881908,Radcliffe Road,2024-01-30T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.51
881908,Radcliffe Road,2024-01-30T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.15
881908,Radcliffe Road,2024-01-30T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.59
881908,Radcliffe Road,2024-01-30T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.9
881908,Radcliffe Road,2024-01-30T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.01
881908,Radcliffe Road,2024-01-30T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.68
881908,Radcliffe Road,2024-01-30T07:10:00.000+00:00,feeder,01,N Current (RMS),A,46.7
881908,Radcliffe Road,2024-01-30T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,68.1
881908,Radcliffe Road,2024-01-30T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,39.2
881908,Radcliffe Road,2024-01-30T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,39.0
881908,Radcliffe Road,2024-01-30T07:10:00.000+00:00,transformer,,Temperature,C,26.4
881908,Radcliffe Road,2024-01-30T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
881908,Radcliffe Road,2024-01-30T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
881908,Radcliffe Road,2024-01-30T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
881908,Radcliffe Road,2024-01-30T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
881908,Radcliffe Road,2024-01-30T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
881908,Radcliffe Road,2024-01-30T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
881908,Radcliffe Road,2024-01-30T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
881908,Radcliffe Road,2024-01-30T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
881908,Radcliffe Road,2024-01-30T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
881908,Radcliffe Road,2024-01-30T07:10:00.000+00:00,busbar,,L3 Active Power,kW,43.62
881908,Radcliffe Road,2024-01-30T07:10:00.000+00:00,busbar,,L2 Active Power,kW,40.12
881908,Radcliffe Road,2024-01-30T07:10:00.000+00:00,busbar,,L1 Active Power,kW,24.59
881908,Radcliffe Road,2024-01-30T07:10:00.000+00:00,busbar,,N Current (RMS),A,106.1
881908,Radcliffe Road,2024-01-30T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
881908,Radcliffe Road,2024-01-30T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
881908,Radcliffe Road,2024-01-30T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
881908,Radcliffe Road,2024-01-30T07:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.24
881908,Radcliffe Road,2024-01-30T07:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.38
881908,Radcliffe Road,2024-01-30T07:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.37
881908,Radcliffe Road,2024-01-30T07:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.58
881908,Radcliffe Road,2024-01-30T07:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.14
881908,Radcliffe Road,2024-01-30T07:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.26
881908,Radcliffe Road,2024-01-30T07:00:00.000+00:00,feeder,06,N Current (RMS),A,9.1
881908,Radcliffe Road,2024-01-30T07:00:00.000+00:00,feeder,06,L3 Current (RMS),A,16.7
881908,Radcliffe Road,2024-01-30T07:00:00.000+00:00,feeder,06,L2 Current (RMS),A,13.8
881908,Radcliffe Road,2024-01-30T07:00:00.000+00:00,feeder,06,L1 Current (RMS),A,16.1
881908,Radcliffe Road,2024-01-30T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.24
881908,Radcliffe Road,2024-01-30T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.5
881908,Radcliffe Road,2024-01-30T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.29
881908,Radcliffe Road,2024-01-30T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.49
881908,Radcliffe Road,2024-01-30T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.87
881908,Radcliffe Road,2024-01-30T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.29
881908,Radcliffe Road,2024-01-30T07:00:00.000+00:00,feeder,05,N Current (RMS),A,40.6
881908,Radcliffe Road,2024-01-30T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,2.4
881908,Radcliffe Road,2024-01-30T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,61.7
881908,Radcliffe Road,2024-01-30T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,11.9
881908,Radcliffe Road,2024-01-30T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
881908,Radcliffe Road,2024-01-30T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.08
881908,Radcliffe Road,2024-01-30T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
881908,Radcliffe Road,2024-01-30T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.5
881908,Radcliffe Road,2024-01-30T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.09
881908,Radcliffe Road,2024-01-30T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.53
881908,Radcliffe Road,2024-01-30T07:00:00.000+00:00,feeder,04,N Current (RMS),A,24.8
881908,Radcliffe Road,2024-01-30T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.5
881908,Radcliffe Road,2024-01-30T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
881908,Radcliffe Road,2024-01-30T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,2.7
881908,Radcliffe Road,2024-01-30T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.67
881908,Radcliffe Road,2024-01-30T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
881908,Radcliffe Road,2024-01-30T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
881908,Radcliffe Road,2024-01-30T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.96
881908,Radcliffe Road,2024-01-30T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.11
881908,Radcliffe Road,2024-01-30T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.39
881908,Radcliffe Road,2024-01-30T07:00:00.000+00:00,feeder,03,N Current (RMS),A,14.0
881908,Radcliffe Road,2024-01-30T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.5
881908,Radcliffe Road,2024-01-30T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.3
881908,Radcliffe Road,2024-01-30T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.5
881908,Radcliffe Road,2024-01-30T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
881908,Radcliffe Road,2024-01-30T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.23
881908,Radcliffe Road,2024-01-30T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
881908,Radcliffe Road,2024-01-30T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.46
881908,Radcliffe Road,2024-01-30T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.16
881908,Radcliffe Road,2024-01-30T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.18
881908,Radcliffe Road,2024-01-30T07:00:00.000+00:00,feeder,02,N Current (RMS),A,36.7
881908,Radcliffe Road,2024-01-30T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.0
881908,Radcliffe Road,2024-01-30T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,61.8
881908,Radcliffe Road,2024-01-30T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.9
881908,Radcliffe Road,2024-01-30T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.3
881908,Radcliffe Road,2024-01-30T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.88
881908,Radcliffe Road,2024-01-30T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.46
881908,Radcliffe Road,2024-01-30T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.97
881908,Radcliffe Road,2024-01-30T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.11
881908,Radcliffe Road,2024-01-30T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.08
881908,Radcliffe Road,2024-01-30T07:00:00.000+00:00,feeder,01,N Current (RMS),A,37.1
881908,Radcliffe Road,2024-01-30T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,54.6
881908,Radcliffe Road,2024-01-30T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.3
881908,Radcliffe Road,2024-01-30T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,37.1
881908,Radcliffe Road,2024-01-30T07:00:00.000+00:00,transformer,,Temperature,C,26.4
881908,Radcliffe Road,2024-01-30T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
881908,Radcliffe Road,2024-01-30T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
881908,Radcliffe Road,2024-01-30T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
881908,Radcliffe Road,2024-01-30T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
881908,Radcliffe Road,2024-01-30T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
881908,Radcliffe Road,2024-01-30T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
881908,Radcliffe Road,2024-01-30T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
881908,Radcliffe Road,2024-01-30T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
881908,Radcliffe Road,2024-01-30T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
881908,Radcliffe Road,2024-01-30T07:00:00.000+00:00,busbar,,L3 Active Power,kW,33.97
881908,Radcliffe Road,2024-01-30T07:00:00.000+00:00,busbar,,L2 Active Power,kW,49.48
881908,Radcliffe Road,2024-01-30T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.74
881908,Radcliffe Road,2024-01-30T07:00:00.000+00:00,busbar,,N Current (RMS),A,110.8
881908,Radcliffe Road,2024-01-30T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
881908,Radcliffe Road,2024-01-30T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.7
881908,Radcliffe Road,2024-01-30T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
881908,Radcliffe Road,2024-01-30T06:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.32
881908,Radcliffe Road,2024-01-30T06:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.43
881908,Radcliffe Road,2024-01-30T06:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.67
881908,Radcliffe Road,2024-01-30T06:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.9
881908,Radcliffe Road,2024-01-30T06:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.27
881908,Radcliffe Road,2024-01-30T06:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.51
881908,Radcliffe Road,2024-01-30T06:50:00.000+00:00,feeder,06,N Current (RMS),A,8.7
881908,Radcliffe Road,2024-01-30T06:50:00.000+00:00,feeder,06,L3 Current (RMS),A,13.9
881908,Radcliffe Road,2024-01-30T06:50:00.000+00:00,feeder,06,L2 Current (RMS),A,14.7
881908,Radcliffe Road,2024-01-30T06:50:00.000+00:00,feeder,06,L1 Current (RMS),A,13.8
881908,Radcliffe Road,2024-01-30T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.19
881908,Radcliffe Road,2024-01-30T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.98
881908,Radcliffe Road,2024-01-30T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.29
881908,Radcliffe Road,2024-01-30T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.5
881908,Radcliffe Road,2024-01-30T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.15
881908,Radcliffe Road,2024-01-30T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.66
881908,Radcliffe Road,2024-01-30T06:50:00.000+00:00,feeder,05,N Current (RMS),A,32.9
881908,Radcliffe Road,2024-01-30T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,2.3
881908,Radcliffe Road,2024-01-30T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,54.7
881908,Radcliffe Road,2024-01-30T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,17.3
881908,Radcliffe Road,2024-01-30T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
881908,Radcliffe Road,2024-01-30T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
881908,Radcliffe Road,2024-01-30T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
881908,Radcliffe Road,2024-01-30T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.71
881908,Radcliffe Road,2024-01-30T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.79
881908,Radcliffe Road,2024-01-30T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.58
881908,Radcliffe Road,2024-01-30T06:50:00.000+00:00,feeder,04,N Current (RMS),A,13.0
881908,Radcliffe Road,2024-01-30T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.7
881908,Radcliffe Road,2024-01-30T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,7.8
881908,Radcliffe Road,2024-01-30T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,2.9
881908,Radcliffe Road,2024-01-30T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
881908,Radcliffe Road,2024-01-30T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
881908,Radcliffe Road,2024-01-30T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
881908,Radcliffe Road,2024-01-30T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.06
881908,Radcliffe Road,2024-01-30T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.53
881908,Radcliffe Road,2024-01-30T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.55
881908,Radcliffe Road,2024-01-30T06:50:00.000+00:00,feeder,03,N Current (RMS),A,28.9
881908,Radcliffe Road,2024-01-30T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.0
881908,Radcliffe Road,2024-01-30T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,53.5
881908,Radcliffe Road,2024-01-30T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.4
881908,Radcliffe Road,2024-01-30T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
881908,Radcliffe Road,2024-01-30T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
881908,Radcliffe Road,2024-01-30T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
881908,Radcliffe Road,2024-01-30T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.03
881908,Radcliffe Road,2024-01-30T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.38
881908,Radcliffe Road,2024-01-30T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.12
881908,Radcliffe Road,2024-01-30T06:50:00.000+00:00,feeder,02,N Current (RMS),A,20.6
881908,Radcliffe Road,2024-01-30T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.0
881908,Radcliffe Road,2024-01-30T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.4
881908,Radcliffe Road,2024-01-30T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.5
881908,Radcliffe Road,2024-01-30T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.56
881908,Radcliffe Road,2024-01-30T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.45
881908,Radcliffe Road,2024-01-30T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.49
881908,Radcliffe Road,2024-01-30T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.84
881908,Radcliffe Road,2024-01-30T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.48
881908,Radcliffe Road,2024-01-30T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.03
881908,Radcliffe Road,2024-01-30T06:50:00.000+00:00,feeder,01,N Current (RMS),A,29.0
881908,Radcliffe Road,2024-01-30T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,42.4
881908,Radcliffe Road,2024-01-30T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.3
881908,Radcliffe Road,2024-01-30T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,36.3
881908,Radcliffe Road,2024-01-30T06:50:00.000+00:00,transformer,,Temperature,C,26.4
881908,Radcliffe Road,2024-01-30T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
881908,Radcliffe Road,2024-01-30T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
881908,Radcliffe Road,2024-01-30T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
881908,Radcliffe Road,2024-01-30T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
881908,Radcliffe Road,2024-01-30T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
881908,Radcliffe Road,2024-01-30T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
881908,Radcliffe Road,2024-01-30T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
881908,Radcliffe Road,2024-01-30T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
881908,Radcliffe Road,2024-01-30T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
881908,Radcliffe Road,2024-01-30T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.05
881908,Radcliffe Road,2024-01-30T06:50:00.000+00:00,busbar,,L2 Active Power,kW,42.6
881908,Radcliffe Road,2024-01-30T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.46
881908,Radcliffe Road,2024-01-30T06:50:00.000+00:00,busbar,,N Current (RMS),A,80.9
881908,Radcliffe Road,2024-01-30T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
881908,Radcliffe Road,2024-01-30T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
881908,Radcliffe Road,2024-01-30T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
881908,Radcliffe Road,2024-01-30T06:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.22
881908,Radcliffe Road,2024-01-30T06:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.69
881908,Radcliffe Road,2024-01-30T06:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.43
881908,Radcliffe Road,2024-01-30T06:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.12
881908,Radcliffe Road,2024-01-30T06:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.32
881908,Radcliffe Road,2024-01-30T06:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.8
881908,Radcliffe Road,2024-01-30T06:40:00.000+00:00,feeder,06,N Current (RMS),A,14.5
881908,Radcliffe Road,2024-01-30T06:40:00.000+00:00,feeder,06,L3 Current (RMS),A,32.4
881908,Radcliffe Road,2024-01-30T06:40:00.000+00:00,feeder,06,L2 Current (RMS),A,23.1
881908,Radcliffe Road,2024-01-30T06:40:00.000+00:00,feeder,06,L1 Current (RMS),A,22.6
881908,Radcliffe Road,2024-01-30T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.12
881908,Radcliffe Road,2024-01-30T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.17
881908,Radcliffe Road,2024-01-30T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.11
881908,Radcliffe Road,2024-01-30T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.6
881908,Radcliffe Road,2024-01-30T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.06
881908,Radcliffe Road,2024-01-30T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.54
881908,Radcliffe Road,2024-01-30T06:40:00.000+00:00,feeder,05,N Current (RMS),A,31.8
881908,Radcliffe Road,2024-01-30T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,2.6
881908,Radcliffe Road,2024-01-30T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,54.8
881908,Radcliffe Road,2024-01-30T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,19.9
881908,Radcliffe Road,2024-01-30T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
881908,Radcliffe Road,2024-01-30T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
881908,Radcliffe Road,2024-01-30T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
881908,Radcliffe Road,2024-01-30T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.32
881908,Radcliffe Road,2024-01-30T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.69
881908,Radcliffe Road,2024-01-30T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.6
881908,Radcliffe Road,2024-01-30T06:40:00.000+00:00,feeder,04,N Current (RMS),A,11.6
881908,Radcliffe Road,2024-01-30T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.5
881908,Radcliffe Road,2024-01-30T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,7.4
881908,Radcliffe Road,2024-01-30T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,3.1
881908,Radcliffe Road,2024-01-30T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
881908,Radcliffe Road,2024-01-30T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
881908,Radcliffe Road,2024-01-30T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
881908,Radcliffe Road,2024-01-30T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.49
881908,Radcliffe Road,2024-01-30T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.53
881908,Radcliffe Road,2024-01-30T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.33
881908,Radcliffe Road,2024-01-30T06:40:00.000+00:00,feeder,03,N Current (RMS),A,20.2
881908,Radcliffe Road,2024-01-30T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.2
881908,Radcliffe Road,2024-01-30T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.6
881908,Radcliffe Road,2024-01-30T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,40.7
881908,Radcliffe Road,2024-01-30T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
881908,Radcliffe Road,2024-01-30T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
881908,Radcliffe Road,2024-01-30T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
881908,Radcliffe Road,2024-01-30T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.4
881908,Radcliffe Road,2024-01-30T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.58
881908,Radcliffe Road,2024-01-30T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.66
881908,Radcliffe Road,2024-01-30T06:40:00.000+00:00,feeder,02,N Current (RMS),A,9.8
881908,Radcliffe Road,2024-01-30T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.3
881908,Radcliffe Road,2024-01-30T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.2
881908,Radcliffe Road,2024-01-30T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.6
881908,Radcliffe Road,2024-01-30T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.96
881908,Radcliffe Road,2024-01-30T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.63
881908,Radcliffe Road,2024-01-30T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.41
881908,Radcliffe Road,2024-01-30T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.43
881908,Radcliffe Road,2024-01-30T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.36
881908,Radcliffe Road,2024-01-30T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
881908,Radcliffe Road,2024-01-30T06:40:00.000+00:00,feeder,01,N Current (RMS),A,28.0
881908,Radcliffe Road,2024-01-30T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,41.5
881908,Radcliffe Road,2024-01-30T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.3
881908,Radcliffe Road,2024-01-30T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,36.5
881908,Radcliffe Road,2024-01-30T06:40:00.000+00:00,transformer,,Temperature,C,26.4
881908,Radcliffe Road,2024-01-30T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
881908,Radcliffe Road,2024-01-30T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
881908,Radcliffe Road,2024-01-30T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
881908,Radcliffe Road,2024-01-30T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
881908,Radcliffe Road,2024-01-30T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
881908,Radcliffe Road,2024-01-30T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
881908,Radcliffe Road,2024-01-30T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
881908,Radcliffe Road,2024-01-30T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
881908,Radcliffe Road,2024-01-30T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
881908,Radcliffe Road,2024-01-30T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.37
881908,Radcliffe Road,2024-01-30T06:40:00.000+00:00,busbar,,L2 Active Power,kW,36.54
881908,Radcliffe Road,2024-01-30T06:40:00.000+00:00,busbar,,L1 Active Power,kW,29.92
881908,Radcliffe Road,2024-01-30T06:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
881908,Radcliffe Road,2024-01-30T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
881908,Radcliffe Road,2024-01-30T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
881908,Radcliffe Road,2024-01-30T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
881908,Radcliffe Road,2024-01-30T06:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.21
881908,Radcliffe Road,2024-01-30T06:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.03
881908,Radcliffe Road,2024-01-30T06:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.41
881908,Radcliffe Road,2024-01-30T06:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.41
881908,Radcliffe Road,2024-01-30T06:30:00.000+00:00,feeder,06,L2 Active Power,kW,1.66
881908,Radcliffe Road,2024-01-30T06:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.03
881908,Radcliffe Road,2024-01-30T06:30:00.000+00:00,feeder,06,N Current (RMS),A,14.4
881908,Radcliffe Road,2024-01-30T06:30:00.000+00:00,feeder,06,L3 Current (RMS),A,12.0
881908,Radcliffe Road,2024-01-30T06:30:00.000+00:00,feeder,06,L2 Current (RMS),A,9.0
881908,Radcliffe Road,2024-01-30T06:30:00.000+00:00,feeder,06,L1 Current (RMS),A,26.7
881908,Radcliffe Road,2024-01-30T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.15
881908,Radcliffe Road,2024-01-30T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.54
881908,Radcliffe Road,2024-01-30T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.19
881908,Radcliffe Road,2024-01-30T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.6
881908,Radcliffe Road,2024-01-30T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.33
881908,Radcliffe Road,2024-01-30T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.19
881908,Radcliffe Road,2024-01-30T06:30:00.000+00:00,feeder,05,N Current (RMS),A,36.5
881908,Radcliffe Road,2024-01-30T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,2.7
881908,Radcliffe Road,2024-01-30T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,55.9
881908,Radcliffe Road,2024-01-30T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,11.2
881908,Radcliffe Road,2024-01-30T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
881908,Radcliffe Road,2024-01-30T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
881908,Radcliffe Road,2024-01-30T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
881908,Radcliffe Road,2024-01-30T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.06
881908,Radcliffe Road,2024-01-30T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.72
881908,Radcliffe Road,2024-01-30T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.51
881908,Radcliffe Road,2024-01-30T06:30:00.000+00:00,feeder,04,N Current (RMS),A,12.2
881908,Radcliffe Road,2024-01-30T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.4
881908,Radcliffe Road,2024-01-30T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,7.6
881908,Radcliffe Road,2024-01-30T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,2.8
881908,Radcliffe Road,2024-01-30T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.84
881908,Radcliffe Road,2024-01-30T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
881908,Radcliffe Road,2024-01-30T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
881908,Radcliffe Road,2024-01-30T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.14
881908,Radcliffe Road,2024-01-30T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.04
881908,Radcliffe Road,2024-01-30T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.15
881908,Radcliffe Road,2024-01-30T06:30:00.000+00:00,feeder,03,N Current (RMS),A,10.4
881908,Radcliffe Road,2024-01-30T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.1
881908,Radcliffe Road,2024-01-30T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
881908,Radcliffe Road,2024-01-30T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.2
881908,Radcliffe Road,2024-01-30T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
881908,Radcliffe Road,2024-01-30T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
881908,Radcliffe Road,2024-01-30T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
881908,Radcliffe Road,2024-01-30T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.14
881908,Radcliffe Road,2024-01-30T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.78
881908,Radcliffe Road,2024-01-30T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.1
881908,Radcliffe Road,2024-01-30T06:30:00.000+00:00,feeder,02,N Current (RMS),A,17.5
881908,Radcliffe Road,2024-01-30T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.6
881908,Radcliffe Road,2024-01-30T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.1
881908,Radcliffe Road,2024-01-30T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.5
881908,Radcliffe Road,2024-01-30T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.01
881908,Radcliffe Road,2024-01-30T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.88
881908,Radcliffe Road,2024-01-30T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.49
881908,Radcliffe Road,2024-01-30T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.91
881908,Radcliffe Road,2024-01-30T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.45
881908,Radcliffe Road,2024-01-30T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.78
881908,Radcliffe Road,2024-01-30T06:30:00.000+00:00,feeder,01,N Current (RMS),A,24.0
881908,Radcliffe Road,2024-01-30T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,35.6
881908,Radcliffe Road,2024-01-30T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.7
881908,Radcliffe Road,2024-01-30T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,39.7
881908,Radcliffe Road,2024-01-30T06:30:00.000+00:00,transformer,,Temperature,C,26.4
881908,Radcliffe Road,2024-01-30T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
881908,Radcliffe Road,2024-01-30T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
881908,Radcliffe Road,2024-01-30T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
881908,Radcliffe Road,2024-01-30T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
881908,Radcliffe Road,2024-01-30T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
881908,Radcliffe Road,2024-01-30T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
881908,Radcliffe Road,2024-01-30T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
881908,Radcliffe Road,2024-01-30T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
881908,Radcliffe Road,2024-01-30T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
881908,Radcliffe Road,2024-01-30T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.27
881908,Radcliffe Road,2024-01-30T06:30:00.000+00:00,busbar,,L2 Active Power,kW,30.99
881908,Radcliffe Road,2024-01-30T06:30:00.000+00:00,busbar,,L1 Active Power,kW,25.77
881908,Radcliffe Road,2024-01-30T06:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
881908,Radcliffe Road,2024-01-30T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
881908,Radcliffe Road,2024-01-30T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
881908,Radcliffe Road,2024-01-30T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
881908,Radcliffe Road,2024-01-30T06:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.38
881908,Radcliffe Road,2024-01-30T06:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.09
881908,Radcliffe Road,2024-01-30T06:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.91
881908,Radcliffe Road,2024-01-30T06:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.14
881908,Radcliffe Road,2024-01-30T06:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.16
881908,Radcliffe Road,2024-01-30T06:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.56
881908,Radcliffe Road,2024-01-30T06:20:00.000+00:00,feeder,06,N Current (RMS),A,9.8
881908,Radcliffe Road,2024-01-30T06:20:00.000+00:00,feeder,06,L3 Current (RMS),A,11.4
881908,Radcliffe Road,2024-01-30T06:20:00.000+00:00,feeder,06,L2 Current (RMS),A,10.7
881908,Radcliffe Road,2024-01-30T06:20:00.000+00:00,feeder,06,L1 Current (RMS),A,20.2
881908,Radcliffe Road,2024-01-30T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.3
881908,Radcliffe Road,2024-01-30T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.56
881908,Radcliffe Road,2024-01-30T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.27
881908,Radcliffe Road,2024-01-30T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.43
881908,Radcliffe Road,2024-01-30T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.28
881908,Radcliffe Road,2024-01-30T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.93
881908,Radcliffe Road,2024-01-30T06:20:00.000+00:00,feeder,05,N Current (RMS),A,36.9
881908,Radcliffe Road,2024-01-30T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,2.3
881908,Radcliffe Road,2024-01-30T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,55.6
881908,Radcliffe Road,2024-01-30T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,10.3
881908,Radcliffe Road,2024-01-30T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
881908,Radcliffe Road,2024-01-30T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
881908,Radcliffe Road,2024-01-30T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
881908,Radcliffe Road,2024-01-30T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.22
881908,Radcliffe Road,2024-01-30T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.68
881908,Radcliffe Road,2024-01-30T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.47
881908,Radcliffe Road,2024-01-30T06:20:00.000+00:00,feeder,04,N Current (RMS),A,12.5
881908,Radcliffe Road,2024-01-30T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.8
881908,Radcliffe Road,2024-01-30T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,7.4
881908,Radcliffe Road,2024-01-30T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,2.6
881908,Radcliffe Road,2024-01-30T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.92
881908,Radcliffe Road,2024-01-30T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
881908,Radcliffe Road,2024-01-30T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
881908,Radcliffe Road,2024-01-30T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.18
881908,Radcliffe Road,2024-01-30T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.12
881908,Radcliffe Road,2024-01-30T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.22
881908,Radcliffe Road,2024-01-30T06:20:00.000+00:00,feeder,03,N Current (RMS),A,11.2
881908,Radcliffe Road,2024-01-30T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.5
881908,Radcliffe Road,2024-01-30T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.3
881908,Radcliffe Road,2024-01-30T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.6
881908,Radcliffe Road,2024-01-30T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
