Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881908,Radcliffe Road,2024-01-30T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
881908,Radcliffe Road,2024-01-30T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
881908,Radcliffe Road,2024-01-30T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.55
881908,Radcliffe Road,2024-01-30T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.9
881908,Radcliffe Road,2024-01-30T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.56
881908,Radcliffe Road,2024-01-30T06:20:00.000+00:00,feeder,02,N Current (RMS),A,9.4
881908,Radcliffe Road,2024-01-30T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.4
881908,Radcliffe Road,2024-01-30T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.5
881908,Radcliffe Road,2024-01-30T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.4
881908,Radcliffe Road,2024-01-30T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.02
881908,Radcliffe Road,2024-01-30T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.85
881908,Radcliffe Road,2024-01-30T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.33
881908,Radcliffe Road,2024-01-30T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.41
881908,Radcliffe Road,2024-01-30T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.49
881908,Radcliffe Road,2024-01-30T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.89
881908,Radcliffe Road,2024-01-30T06:20:00.000+00:00,feeder,01,N Current (RMS),A,18.1
881908,Radcliffe Road,2024-01-30T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.3
881908,Radcliffe Road,2024-01-30T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.7
881908,Radcliffe Road,2024-01-30T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.8
881908,Radcliffe Road,2024-01-30T06:20:00.000+00:00,transformer,,Temperature,C,26.4
881908,Radcliffe Road,2024-01-30T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
881908,Radcliffe Road,2024-01-30T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
881908,Radcliffe Road,2024-01-30T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
881908,Radcliffe Road,2024-01-30T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
881908,Radcliffe Road,2024-01-30T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
881908,Radcliffe Road,2024-01-30T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
881908,Radcliffe Road,2024-01-30T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
881908,Radcliffe Road,2024-01-30T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
881908,Radcliffe Road,2024-01-30T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
881908,Radcliffe Road,2024-01-30T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.93
881908,Radcliffe Road,2024-01-30T06:20:00.000+00:00,busbar,,L2 Active Power,kW,31.62
881908,Radcliffe Road,2024-01-30T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.62
881908,Radcliffe Road,2024-01-30T06:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
881908,Radcliffe Road,2024-01-30T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
881908,Radcliffe Road,2024-01-30T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
881908,Radcliffe Road,2024-01-30T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
881908,Radcliffe Road,2024-01-30T06:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.4
881908,Radcliffe Road,2024-01-30T06:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.12
881908,Radcliffe Road,2024-01-30T06:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.08
881908,Radcliffe Road,2024-01-30T06:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.08
881908,Radcliffe Road,2024-01-30T06:10:00.000+00:00,feeder,06,L2 Active Power,kW,1.99
881908,Radcliffe Road,2024-01-30T06:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.39
881908,Radcliffe Road,2024-01-30T06:10:00.000+00:00,feeder,06,N Current (RMS),A,11.8
881908,Radcliffe Road,2024-01-30T06:10:00.000+00:00,feeder,06,L3 Current (RMS),A,11.0
881908,Radcliffe Road,2024-01-30T06:10:00.000+00:00,feeder,06,L2 Current (RMS),A,10.0
881908,Radcliffe Road,2024-01-30T06:10:00.000+00:00,feeder,06,L1 Current (RMS),A,23.9
881908,Radcliffe Road,2024-01-30T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
881908,Radcliffe Road,2024-01-30T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.31
881908,Radcliffe Road,2024-01-30T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.33
881908,Radcliffe Road,2024-01-30T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.61
881908,Radcliffe Road,2024-01-30T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.22
881908,Radcliffe Road,2024-01-30T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.85
881908,Radcliffe Road,2024-01-30T06:10:00.000+00:00,feeder,05,N Current (RMS),A,36.7
881908,Radcliffe Road,2024-01-30T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,2.9
881908,Radcliffe Road,2024-01-30T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,55.1
881908,Radcliffe Road,2024-01-30T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,10.0
881908,Radcliffe Road,2024-01-30T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
881908,Radcliffe Road,2024-01-30T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
881908,Radcliffe Road,2024-01-30T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
881908,Radcliffe Road,2024-01-30T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.84
881908,Radcliffe Road,2024-01-30T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.55
881908,Radcliffe Road,2024-01-30T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.51
881908,Radcliffe Road,2024-01-30T06:10:00.000+00:00,feeder,04,N Current (RMS),A,9.0
881908,Radcliffe Road,2024-01-30T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.9
881908,Radcliffe Road,2024-01-30T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,6.8
881908,Radcliffe Road,2024-01-30T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,2.8
881908,Radcliffe Road,2024-01-30T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.93
881908,Radcliffe Road,2024-01-30T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
881908,Radcliffe Road,2024-01-30T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
881908,Radcliffe Road,2024-01-30T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.04
881908,Radcliffe Road,2024-01-30T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.46
881908,Radcliffe Road,2024-01-30T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.94
881908,Radcliffe Road,2024-01-30T06:10:00.000+00:00,feeder,03,N Current (RMS),A,8.4
881908,Radcliffe Road,2024-01-30T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.4
881908,Radcliffe Road,2024-01-30T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.4
881908,Radcliffe Road,2024-01-30T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
881908,Radcliffe Road,2024-01-30T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
881908,Radcliffe Road,2024-01-30T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
881908,Radcliffe Road,2024-01-30T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
881908,Radcliffe Road,2024-01-30T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.57
881908,Radcliffe Road,2024-01-30T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.04
881908,Radcliffe Road,2024-01-30T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.09
881908,Radcliffe Road,2024-01-30T06:10:00.000+00:00,feeder,02,N Current (RMS),A,11.2
881908,Radcliffe Road,2024-01-30T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.9
881908,Radcliffe Road,2024-01-30T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
881908,Radcliffe Road,2024-01-30T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.5
881908,Radcliffe Road,2024-01-30T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.76
881908,Radcliffe Road,2024-01-30T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.82
881908,Radcliffe Road,2024-01-30T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.4
881908,Radcliffe Road,2024-01-30T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.63
881908,Radcliffe Road,2024-01-30T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.39
881908,Radcliffe Road,2024-01-30T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.16
881908,Radcliffe Road,2024-01-30T06:10:00.000+00:00,feeder,01,N Current (RMS),A,21.9
881908,Radcliffe Road,2024-01-30T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.6
881908,Radcliffe Road,2024-01-30T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.4
881908,Radcliffe Road,2024-01-30T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.6
881908,Radcliffe Road,2024-01-30T06:10:00.000+00:00,transformer,,Temperature,C,26.5
881908,Radcliffe Road,2024-01-30T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
881908,Radcliffe Road,2024-01-30T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
881908,Radcliffe Road,2024-01-30T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
881908,Radcliffe Road,2024-01-30T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
881908,Radcliffe Road,2024-01-30T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
881908,Radcliffe Road,2024-01-30T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
881908,Radcliffe Road,2024-01-30T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
881908,Radcliffe Road,2024-01-30T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
881908,Radcliffe Road,2024-01-30T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
881908,Radcliffe Road,2024-01-30T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.76
881908,Radcliffe Road,2024-01-30T06:10:00.000+00:00,busbar,,L2 Active Power,kW,29.65
881908,Radcliffe Road,2024-01-30T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.94
881908,Radcliffe Road,2024-01-30T06:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
881908,Radcliffe Road,2024-01-30T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
881908,Radcliffe Road,2024-01-30T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
881908,Radcliffe Road,2024-01-30T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
881908,Radcliffe Road,2024-01-30T06:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.32
881908,Radcliffe Road,2024-01-30T06:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.11
881908,Radcliffe Road,2024-01-30T06:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.06
881908,Radcliffe Road,2024-01-30T06:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.96
881908,Radcliffe Road,2024-01-30T06:00:00.000+00:00,feeder,06,L2 Active Power,kW,1.53
881908,Radcliffe Road,2024-01-30T06:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.84
881908,Radcliffe Road,2024-01-30T06:00:00.000+00:00,feeder,06,N Current (RMS),A,15.6
881908,Radcliffe Road,2024-01-30T06:00:00.000+00:00,feeder,06,L3 Current (RMS),A,10.4
881908,Radcliffe Road,2024-01-30T06:00:00.000+00:00,feeder,06,L2 Current (RMS),A,8.4
881908,Radcliffe Road,2024-01-30T06:00:00.000+00:00,feeder,06,L1 Current (RMS),A,29.0
881908,Radcliffe Road,2024-01-30T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.27
881908,Radcliffe Road,2024-01-30T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.2
881908,Radcliffe Road,2024-01-30T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.26
881908,Radcliffe Road,2024-01-30T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.71
881908,Radcliffe Road,2024-01-30T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.29
881908,Radcliffe Road,2024-01-30T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.08
881908,Radcliffe Road,2024-01-30T06:00:00.000+00:00,feeder,05,N Current (RMS),A,36.3
881908,Radcliffe Road,2024-01-30T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,3.2
881908,Radcliffe Road,2024-01-30T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,55.4
881908,Radcliffe Road,2024-01-30T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,10.7
881908,Radcliffe Road,2024-01-30T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
881908,Radcliffe Road,2024-01-30T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
881908,Radcliffe Road,2024-01-30T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
881908,Radcliffe Road,2024-01-30T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.26
881908,Radcliffe Road,2024-01-30T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.67
881908,Radcliffe Road,2024-01-30T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.68
881908,Radcliffe Road,2024-01-30T06:00:00.000+00:00,feeder,04,N Current (RMS),A,10.0
881908,Radcliffe Road,2024-01-30T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.2
881908,Radcliffe Road,2024-01-30T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,7.2
881908,Radcliffe Road,2024-01-30T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,3.3
881908,Radcliffe Road,2024-01-30T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
881908,Radcliffe Road,2024-01-30T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
881908,Radcliffe Road,2024-01-30T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
881908,Radcliffe Road,2024-01-30T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.52
881908,Radcliffe Road,2024-01-30T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.8
881908,Radcliffe Road,2024-01-30T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.18
881908,Radcliffe Road,2024-01-30T06:00:00.000+00:00,feeder,03,N Current (RMS),A,8.4
881908,Radcliffe Road,2024-01-30T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.2
881908,Radcliffe Road,2024-01-30T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.9
881908,Radcliffe Road,2024-01-30T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.4
881908,Radcliffe Road,2024-01-30T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
881908,Radcliffe Road,2024-01-30T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
881908,Radcliffe Road,2024-01-30T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
881908,Radcliffe Road,2024-01-30T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.55
881908,Radcliffe Road,2024-01-30T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.92
881908,Radcliffe Road,2024-01-30T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.21
881908,Radcliffe Road,2024-01-30T06:00:00.000+00:00,feeder,02,N Current (RMS),A,23.2
881908,Radcliffe Road,2024-01-30T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.7
881908,Radcliffe Road,2024-01-30T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.3
881908,Radcliffe Road,2024-01-30T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
881908,Radcliffe Road,2024-01-30T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.29
881908,Radcliffe Road,2024-01-30T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.63
881908,Radcliffe Road,2024-01-30T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.56
881908,Radcliffe Road,2024-01-30T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.58
881908,Radcliffe Road,2024-01-30T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
881908,Radcliffe Road,2024-01-30T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.41
881908,Radcliffe Road,2024-01-30T06:00:00.000+00:00,feeder,01,N Current (RMS),A,24.9
881908,Radcliffe Road,2024-01-30T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,36.8
881908,Radcliffe Road,2024-01-30T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.5
881908,Radcliffe Road,2024-01-30T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.9
881908,Radcliffe Road,2024-01-30T06:00:00.000+00:00,transformer,,Temperature,C,26.5
881908,Radcliffe Road,2024-01-30T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
881908,Radcliffe Road,2024-01-30T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
881908,Radcliffe Road,2024-01-30T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
881908,Radcliffe Road,2024-01-30T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
881908,Radcliffe Road,2024-01-30T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
881908,Radcliffe Road,2024-01-30T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
881908,Radcliffe Road,2024-01-30T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
881908,Radcliffe Road,2024-01-30T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
881908,Radcliffe Road,2024-01-30T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
881908,Radcliffe Road,2024-01-30T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.58
881908,Radcliffe Road,2024-01-30T06:00:00.000+00:00,busbar,,L2 Active Power,kW,35.21
881908,Radcliffe Road,2024-01-30T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.41
881908,Radcliffe Road,2024-01-30T06:00:00.000+00:00,busbar,,N Current (RMS),A,65.7
881908,Radcliffe Road,2024-01-30T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
881908,Radcliffe Road,2024-01-30T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
881908,Radcliffe Road,2024-01-30T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
881908,Radcliffe Road,2024-01-30T05:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.27
881908,Radcliffe Road,2024-01-30T05:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.87
881908,Radcliffe Road,2024-01-30T05:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.02
881908,Radcliffe Road,2024-01-30T05:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.74
881908,Radcliffe Road,2024-01-30T05:50:00.000+00:00,feeder,06,L2 Active Power,kW,1.68
881908,Radcliffe Road,2024-01-30T05:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.9
881908,Radcliffe Road,2024-01-30T05:50:00.000+00:00,feeder,06,N Current (RMS),A,10.6
881908,Radcliffe Road,2024-01-30T05:50:00.000+00:00,feeder,06,L3 Current (RMS),A,13.7
881908,Radcliffe Road,2024-01-30T05:50:00.000+00:00,feeder,06,L2 Current (RMS),A,8.6
881908,Radcliffe Road,2024-01-30T05:50:00.000+00:00,feeder,06,L1 Current (RMS),A,22.0
881908,Radcliffe Road,2024-01-30T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.27
881908,Radcliffe Road,2024-01-30T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.31
881908,Radcliffe Road,2024-01-30T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.3
881908,Radcliffe Road,2024-01-30T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.57
881908,Radcliffe Road,2024-01-30T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.0
881908,Radcliffe Road,2024-01-30T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.97
881908,Radcliffe Road,2024-01-30T05:50:00.000+00:00,feeder,05,N Current (RMS),A,34.3
881908,Radcliffe Road,2024-01-30T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,2.8
881908,Radcliffe Road,2024-01-30T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,54.6
881908,Radcliffe Road,2024-01-30T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,14.9
881908,Radcliffe Road,2024-01-30T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
881908,Radcliffe Road,2024-01-30T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
881908,Radcliffe Road,2024-01-30T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
881908,Radcliffe Road,2024-01-30T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.13
881908,Radcliffe Road,2024-01-30T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.63
881908,Radcliffe Road,2024-01-30T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.54
881908,Radcliffe Road,2024-01-30T05:50:00.000+00:00,feeder,04,N Current (RMS),A,11.7
881908,Radcliffe Road,2024-01-30T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.8
881908,Radcliffe Road,2024-01-30T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,7.1
881908,Radcliffe Road,2024-01-30T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,2.9
881908,Radcliffe Road,2024-01-30T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
881908,Radcliffe Road,2024-01-30T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
881908,Radcliffe Road,2024-01-30T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
881908,Radcliffe Road,2024-01-30T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.53
881908,Radcliffe Road,2024-01-30T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.78
881908,Radcliffe Road,2024-01-30T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.97
881908,Radcliffe Road,2024-01-30T05:50:00.000+00:00,feeder,03,N Current (RMS),A,8.3
881908,Radcliffe Road,2024-01-30T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
881908,Radcliffe Road,2024-01-30T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.6
881908,Radcliffe Road,2024-01-30T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.2
881908,Radcliffe Road,2024-01-30T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
881908,Radcliffe Road,2024-01-30T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
881908,Radcliffe Road,2024-01-30T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
881908,Radcliffe Road,2024-01-30T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.41
881908,Radcliffe Road,2024-01-30T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.07
881908,Radcliffe Road,2024-01-30T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.99
881908,Radcliffe Road,2024-01-30T05:50:00.000+00:00,feeder,02,N Current (RMS),A,32.6
881908,Radcliffe Road,2024-01-30T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.8
881908,Radcliffe Road,2024-01-30T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,57.5
881908,Radcliffe Road,2024-01-30T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.0
881908,Radcliffe Road,2024-01-30T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
881908,Radcliffe Road,2024-01-30T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.6
881908,Radcliffe Road,2024-01-30T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.82
881908,Radcliffe Road,2024-01-30T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.76
881908,Radcliffe Road,2024-01-30T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.53
881908,Radcliffe Road,2024-01-30T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.28
881908,Radcliffe Road,2024-01-30T05:50:00.000+00:00,feeder,01,N Current (RMS),A,32.0
881908,Radcliffe Road,2024-01-30T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,33.6
881908,Radcliffe Road,2024-01-30T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.0
881908,Radcliffe Road,2024-01-30T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,61.4
881908,Radcliffe Road,2024-01-30T05:50:00.000+00:00,transformer,,Temperature,C,26.5
881908,Radcliffe Road,2024-01-30T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
881908,Radcliffe Road,2024-01-30T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
881908,Radcliffe Road,2024-01-30T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
881908,Radcliffe Road,2024-01-30T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
881908,Radcliffe Road,2024-01-30T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
881908,Radcliffe Road,2024-01-30T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
881908,Radcliffe Road,2024-01-30T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
881908,Radcliffe Road,2024-01-30T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
881908,Radcliffe Road,2024-01-30T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
881908,Radcliffe Road,2024-01-30T05:50:00.000+00:00,busbar,,L3 Active Power,kW,22.14
881908,Radcliffe Road,2024-01-30T05:50:00.000+00:00,busbar,,L2 Active Power,kW,37.7
881908,Radcliffe Road,2024-01-30T05:50:00.000+00:00,busbar,,L1 Active Power,kW,27.65
881908,Radcliffe Road,2024-01-30T05:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
881908,Radcliffe Road,2024-01-30T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
881908,Radcliffe Road,2024-01-30T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
881908,Radcliffe Road,2024-01-30T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
881908,Radcliffe Road,2024-01-30T05:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.3
881908,Radcliffe Road,2024-01-30T05:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.88
881908,Radcliffe Road,2024-01-30T05:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.07
881908,Radcliffe Road,2024-01-30T05:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.63
881908,Radcliffe Road,2024-01-30T05:40:00.000+00:00,feeder,06,L2 Active Power,kW,1.64
881908,Radcliffe Road,2024-01-30T05:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.67
881908,Radcliffe Road,2024-01-30T05:40:00.000+00:00,feeder,06,N Current (RMS),A,9.6
881908,Radcliffe Road,2024-01-30T05:40:00.000+00:00,feeder,06,L3 Current (RMS),A,17.6
881908,Radcliffe Road,2024-01-30T05:40:00.000+00:00,feeder,06,L2 Current (RMS),A,8.6
881908,Radcliffe Road,2024-01-30T05:40:00.000+00:00,feeder,06,L1 Current (RMS),A,20.4
881908,Radcliffe Road,2024-01-30T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.3
881908,Radcliffe Road,2024-01-30T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.15
881908,Radcliffe Road,2024-01-30T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.26
881908,Radcliffe Road,2024-01-30T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.36
881908,Radcliffe Road,2024-01-30T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.86
881908,Radcliffe Road,2024-01-30T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.82
881908,Radcliffe Road,2024-01-30T05:40:00.000+00:00,feeder,05,N Current (RMS),A,37.6
881908,Radcliffe Road,2024-01-30T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,2.1
881908,Radcliffe Road,2024-01-30T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,58.2
881908,Radcliffe Road,2024-01-30T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,14.2
881908,Radcliffe Road,2024-01-30T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
881908,Radcliffe Road,2024-01-30T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
881908,Radcliffe Road,2024-01-30T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
881908,Radcliffe Road,2024-01-30T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.55
881908,Radcliffe Road,2024-01-30T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.61
881908,Radcliffe Road,2024-01-30T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.44
881908,Radcliffe Road,2024-01-30T05:40:00.000+00:00,feeder,04,N Current (RMS),A,9.1
881908,Radcliffe Road,2024-01-30T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.9
881908,Radcliffe Road,2024-01-30T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,6.9
881908,Radcliffe Road,2024-01-30T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,2.6
881908,Radcliffe Road,2024-01-30T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.89
881908,Radcliffe Road,2024-01-30T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
881908,Radcliffe Road,2024-01-30T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
881908,Radcliffe Road,2024-01-30T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.33
881908,Radcliffe Road,2024-01-30T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.47
881908,Radcliffe Road,2024-01-30T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.7
881908,Radcliffe Road,2024-01-30T05:40:00.000+00:00,feeder,03,N Current (RMS),A,9.0
881908,Radcliffe Road,2024-01-30T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
881908,Radcliffe Road,2024-01-30T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.5
881908,Radcliffe Road,2024-01-30T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.1
881908,Radcliffe Road,2024-01-30T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
881908,Radcliffe Road,2024-01-30T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
881908,Radcliffe Road,2024-01-30T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
881908,Radcliffe Road,2024-01-30T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.15
881908,Radcliffe Road,2024-01-30T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.1
881908,Radcliffe Road,2024-01-30T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.07
881908,Radcliffe Road,2024-01-30T05:40:00.000+00:00,feeder,02,N Current (RMS),A,30.0
881908,Radcliffe Road,2024-01-30T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,43.2
881908,Radcliffe Road,2024-01-30T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,50.6
881908,Radcliffe Road,2024-01-30T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,9.1
881908,Radcliffe Road,2024-01-30T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.67
881908,Radcliffe Road,2024-01-30T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.81
881908,Radcliffe Road,2024-01-30T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.71
881908,Radcliffe Road,2024-01-30T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.1
881908,Radcliffe Road,2024-01-30T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.6
881908,Radcliffe Road,2024-01-30T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.93
881908,Radcliffe Road,2024-01-30T05:40:00.000+00:00,feeder,01,N Current (RMS),A,28.6
881908,Radcliffe Road,2024-01-30T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.6
881908,Radcliffe Road,2024-01-30T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.4
881908,Radcliffe Road,2024-01-30T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,59.4
881908,Radcliffe Road,2024-01-30T05:40:00.000+00:00,transformer,,Temperature,C,26.6
881908,Radcliffe Road,2024-01-30T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
881908,Radcliffe Road,2024-01-30T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
881908,Radcliffe Road,2024-01-30T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
881908,Radcliffe Road,2024-01-30T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
881908,Radcliffe Road,2024-01-30T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
881908,Radcliffe Road,2024-01-30T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
881908,Radcliffe Road,2024-01-30T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
881908,Radcliffe Road,2024-01-30T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
881908,Radcliffe Road,2024-01-30T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
881908,Radcliffe Road,2024-01-30T05:40:00.000+00:00,busbar,,L3 Active Power,kW,23.13
881908,Radcliffe Road,2024-01-30T05:40:00.000+00:00,busbar,,L2 Active Power,kW,38.27
881908,Radcliffe Road,2024-01-30T05:40:00.000+00:00,busbar,,L1 Active Power,kW,26.65
881908,Radcliffe Road,2024-01-30T05:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
881908,Radcliffe Road,2024-01-30T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
881908,Radcliffe Road,2024-01-30T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
881908,Radcliffe Road,2024-01-30T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
881908,Radcliffe Road,2024-01-30T05:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.33
881908,Radcliffe Road,2024-01-30T05:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.76
881908,Radcliffe Road,2024-01-30T05:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.99
881908,Radcliffe Road,2024-01-30T05:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.3
881908,Radcliffe Road,2024-01-30T05:30:00.000+00:00,feeder,06,L2 Active Power,kW,1.75
881908,Radcliffe Road,2024-01-30T05:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.33
881908,Radcliffe Road,2024-01-30T05:30:00.000+00:00,feeder,06,N Current (RMS),A,10.0
881908,Radcliffe Road,2024-01-30T05:30:00.000+00:00,feeder,06,L3 Current (RMS),A,12.7
881908,Radcliffe Road,2024-01-30T05:30:00.000+00:00,feeder,06,L2 Current (RMS),A,8.8
881908,Radcliffe Road,2024-01-30T05:30:00.000+00:00,feeder,06,L1 Current (RMS),A,23.3
881908,Radcliffe Road,2024-01-30T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.21
881908,Radcliffe Road,2024-01-30T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.47
881908,Radcliffe Road,2024-01-30T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.26
881908,Radcliffe Road,2024-01-30T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.45
881908,Radcliffe Road,2024-01-30T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.45
881908,Radcliffe Road,2024-01-30T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.02
881908,Radcliffe Road,2024-01-30T05:30:00.000+00:00,feeder,05,N Current (RMS),A,35.4
881908,Radcliffe Road,2024-01-30T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,2.2
881908,Radcliffe Road,2024-01-30T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,56.4
881908,Radcliffe Road,2024-01-30T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,15.0
881908,Radcliffe Road,2024-01-30T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
881908,Radcliffe Road,2024-01-30T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
881908,Radcliffe Road,2024-01-30T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
881908,Radcliffe Road,2024-01-30T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.88
881908,Radcliffe Road,2024-01-30T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.56
881908,Radcliffe Road,2024-01-30T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.42
881908,Radcliffe Road,2024-01-30T05:30:00.000+00:00,feeder,04,N Current (RMS),A,11.9
881908,Radcliffe Road,2024-01-30T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.2
881908,Radcliffe Road,2024-01-30T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,6.8
881908,Radcliffe Road,2024-01-30T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,2.4
881908,Radcliffe Road,2024-01-30T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.24
881908,Radcliffe Road,2024-01-30T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
881908,Radcliffe Road,2024-01-30T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
881908,Radcliffe Road,2024-01-30T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.36
881908,Radcliffe Road,2024-01-30T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.5
881908,Radcliffe Road,2024-01-30T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.18
881908,Radcliffe Road,2024-01-30T05:30:00.000+00:00,feeder,03,N Current (RMS),A,9.6
881908,Radcliffe Road,2024-01-30T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.5
881908,Radcliffe Road,2024-01-30T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.8
881908,Radcliffe Road,2024-01-30T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.6
881908,Radcliffe Road,2024-01-30T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
881908,Radcliffe Road,2024-01-30T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
881908,Radcliffe Road,2024-01-30T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
881908,Radcliffe Road,2024-01-30T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.56
881908,Radcliffe Road,2024-01-30T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.56
881908,Radcliffe Road,2024-01-30T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.99
881908,Radcliffe Road,2024-01-30T05:30:00.000+00:00,feeder,02,N Current (RMS),A,28.3
881908,Radcliffe Road,2024-01-30T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.0
881908,Radcliffe Road,2024-01-30T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,49.8
881908,Radcliffe Road,2024-01-30T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.8
881908,Radcliffe Road,2024-01-30T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.16
881908,Radcliffe Road,2024-01-30T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.03
881908,Radcliffe Road,2024-01-30T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.46
881908,Radcliffe Road,2024-01-30T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.2
881908,Radcliffe Road,2024-01-30T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.44
881908,Radcliffe Road,2024-01-30T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.68
881908,Radcliffe Road,2024-01-30T05:30:00.000+00:00,feeder,01,N Current (RMS),A,21.0
881908,Radcliffe Road,2024-01-30T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,32.3
881908,Radcliffe Road,2024-01-30T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.8
881908,Radcliffe Road,2024-01-30T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.5
881908,Radcliffe Road,2024-01-30T05:30:00.000+00:00,transformer,,Temperature,C,26.6
881908,Radcliffe Road,2024-01-30T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
881908,Radcliffe Road,2024-01-30T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
881908,Radcliffe Road,2024-01-30T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
881908,Radcliffe Road,2024-01-30T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
881908,Radcliffe Road,2024-01-30T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
881908,Radcliffe Road,2024-01-30T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
881908,Radcliffe Road,2024-01-30T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
881908,Radcliffe Road,2024-01-30T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
881908,Radcliffe Road,2024-01-30T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
881908,Radcliffe Road,2024-01-30T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.76
881908,Radcliffe Road,2024-01-30T05:30:00.000+00:00,busbar,,L2 Active Power,kW,36.26
881908,Radcliffe Road,2024-01-30T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.62
881908,Radcliffe Road,2024-01-30T05:30:00.000+00:00,busbar,,N Current (RMS),A,81.6
881908,Radcliffe Road,2024-01-30T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
881908,Radcliffe Road,2024-01-30T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
881908,Radcliffe Road,2024-01-30T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
881908,Radcliffe Road,2024-01-30T05:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.14
881908,Radcliffe Road,2024-01-30T05:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.93
881908,Radcliffe Road,2024-01-30T05:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.02
881908,Radcliffe Road,2024-01-30T05:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.97
881908,Radcliffe Road,2024-01-30T05:20:00.000+00:00,feeder,06,L2 Active Power,kW,1.61
881908,Radcliffe Road,2024-01-30T05:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.95
881908,Radcliffe Road,2024-01-30T05:20:00.000+00:00,feeder,06,N Current (RMS),A,6.7
881908,Radcliffe Road,2024-01-30T05:20:00.000+00:00,feeder,06,L3 Current (RMS),A,10.0
881908,Radcliffe Road,2024-01-30T05:20:00.000+00:00,feeder,06,L2 Current (RMS),A,8.7
881908,Radcliffe Road,2024-01-30T05:20:00.000+00:00,feeder,06,L1 Current (RMS),A,17.4
881908,Radcliffe Road,2024-01-30T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.2
881908,Radcliffe Road,2024-01-30T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.35
881908,Radcliffe Road,2024-01-30T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.28
881908,Radcliffe Road,2024-01-30T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.53
881908,Radcliffe Road,2024-01-30T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.4
881908,Radcliffe Road,2024-01-30T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.99
881908,Radcliffe Road,2024-01-30T05:20:00.000+00:00,feeder,05,N Current (RMS),A,36.6
881908,Radcliffe Road,2024-01-30T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,2.4
881908,Radcliffe Road,2024-01-30T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,56.2
881908,Radcliffe Road,2024-01-30T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,10.5
881908,Radcliffe Road,2024-01-30T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
881908,Radcliffe Road,2024-01-30T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
881908,Radcliffe Road,2024-01-30T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
881908,Radcliffe Road,2024-01-30T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.66
881908,Radcliffe Road,2024-01-30T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.5
881908,Radcliffe Road,2024-01-30T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.48
881908,Radcliffe Road,2024-01-30T05:20:00.000+00:00,feeder,04,N Current (RMS),A,13.9
881908,Radcliffe Road,2024-01-30T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.1
881908,Radcliffe Road,2024-01-30T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,6.4
881908,Radcliffe Road,2024-01-30T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,2.5
881908,Radcliffe Road,2024-01-30T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.29
881908,Radcliffe Road,2024-01-30T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
881908,Radcliffe Road,2024-01-30T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
881908,Radcliffe Road,2024-01-30T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.71
881908,Radcliffe Road,2024-01-30T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.13
881908,Radcliffe Road,2024-01-30T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.35
881908,Radcliffe Road,2024-01-30T05:20:00.000+00:00,feeder,03,N Current (RMS),A,11.4
881908,Radcliffe Road,2024-01-30T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.1
881908,Radcliffe Road,2024-01-30T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.2
881908,Radcliffe Road,2024-01-30T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.6
881908,Radcliffe Road,2024-01-30T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
881908,Radcliffe Road,2024-01-30T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
881908,Radcliffe Road,2024-01-30T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
881908,Radcliffe Road,2024-01-30T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.64
881908,Radcliffe Road,2024-01-30T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.87
881908,Radcliffe Road,2024-01-30T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.03
881908,Radcliffe Road,2024-01-30T05:20:00.000+00:00,feeder,02,N Current (RMS),A,34.6
881908,Radcliffe Road,2024-01-30T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.3
881908,Radcliffe Road,2024-01-30T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,58.8
881908,Radcliffe Road,2024-01-30T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.9
881908,Radcliffe Road,2024-01-30T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.19
881908,Radcliffe Road,2024-01-30T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.93
881908,Radcliffe Road,2024-01-30T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.47
881908,Radcliffe Road,2024-01-30T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.95
881908,Radcliffe Road,2024-01-30T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.23
881908,Radcliffe Road,2024-01-30T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.79
881908,Radcliffe Road,2024-01-30T05:20:00.000+00:00,feeder,01,N Current (RMS),A,17.8
881908,Radcliffe Road,2024-01-30T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.4
881908,Radcliffe Road,2024-01-30T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.0
881908,Radcliffe Road,2024-01-30T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.9
881908,Radcliffe Road,2024-01-30T05:20:00.000+00:00,transformer,,Temperature,C,26.6
881908,Radcliffe Road,2024-01-30T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
881908,Radcliffe Road,2024-01-30T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
881908,Radcliffe Road,2024-01-30T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
881908,Radcliffe Road,2024-01-30T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
881908,Radcliffe Road,2024-01-30T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
881908,Radcliffe Road,2024-01-30T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
881908,Radcliffe Road,2024-01-30T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
881908,Radcliffe Road,2024-01-30T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
881908,Radcliffe Road,2024-01-30T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
881908,Radcliffe Road,2024-01-30T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.47
881908,Radcliffe Road,2024-01-30T05:20:00.000+00:00,busbar,,L2 Active Power,kW,37.74
881908,Radcliffe Road,2024-01-30T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.59
881908,Radcliffe Road,2024-01-30T05:20:00.000+00:00,busbar,,N Current (RMS),A,90.2
881908,Radcliffe Road,2024-01-30T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
881908,Radcliffe Road,2024-01-30T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
881908,Radcliffe Road,2024-01-30T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
881908,Radcliffe Road,2024-01-30T05:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.25
881908,Radcliffe Road,2024-01-30T05:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.99
881908,Radcliffe Road,2024-01-30T05:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.33
881908,Radcliffe Road,2024-01-30T05:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.85
881908,Radcliffe Road,2024-01-30T05:10:00.000+00:00,feeder,06,L2 Active Power,kW,1.46
881908,Radcliffe Road,2024-01-30T05:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.73
881908,Radcliffe Road,2024-01-30T05:10:00.000+00:00,feeder,06,N Current (RMS),A,7.1
881908,Radcliffe Road,2024-01-30T05:10:00.000+00:00,feeder,06,L3 Current (RMS),A,9.8
881908,Radcliffe Road,2024-01-30T05:10:00.000+00:00,feeder,06,L2 Current (RMS),A,8.3
881908,Radcliffe Road,2024-01-30T05:10:00.000+00:00,feeder,06,L1 Current (RMS),A,14.2
881908,Radcliffe Road,2024-01-30T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
881908,Radcliffe Road,2024-01-30T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.13
881908,Radcliffe Road,2024-01-30T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.22
881908,Radcliffe Road,2024-01-30T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.41
881908,Radcliffe Road,2024-01-30T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.14
881908,Radcliffe Road,2024-01-30T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.69
881908,Radcliffe Road,2024-01-30T05:10:00.000+00:00,feeder,05,N Current (RMS),A,37.2
881908,Radcliffe Road,2024-01-30T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,2.3
881908,Radcliffe Road,2024-01-30T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,55.3
881908,Radcliffe Road,2024-01-30T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,9.2
881908,Radcliffe Road,2024-01-30T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
881908,Radcliffe Road,2024-01-30T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
881908,Radcliffe Road,2024-01-30T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
881908,Radcliffe Road,2024-01-30T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.81
881908,Radcliffe Road,2024-01-30T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.48
881908,Radcliffe Road,2024-01-30T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.52
881908,Radcliffe Road,2024-01-30T05:10:00.000+00:00,feeder,04,N Current (RMS),A,8.9
881908,Radcliffe Road,2024-01-30T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.3
881908,Radcliffe Road,2024-01-30T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,6.5
881908,Radcliffe Road,2024-01-30T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,2.7
881908,Radcliffe Road,2024-01-30T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.05
881908,Radcliffe Road,2024-01-30T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
881908,Radcliffe Road,2024-01-30T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
881908,Radcliffe Road,2024-01-30T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.65
881908,Radcliffe Road,2024-01-30T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.59
881908,Radcliffe Road,2024-01-30T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.75
881908,Radcliffe Road,2024-01-30T05:10:00.000+00:00,feeder,03,N Current (RMS),A,10.0
881908,Radcliffe Road,2024-01-30T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.1
881908,Radcliffe Road,2024-01-30T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.1
881908,Radcliffe Road,2024-01-30T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
881908,Radcliffe Road,2024-01-30T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
881908,Radcliffe Road,2024-01-30T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
881908,Radcliffe Road,2024-01-30T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
881908,Radcliffe Road,2024-01-30T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.45
881908,Radcliffe Road,2024-01-30T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.04
881908,Radcliffe Road,2024-01-30T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.15
881908,Radcliffe Road,2024-01-30T05:10:00.000+00:00,feeder,02,N Current (RMS),A,26.6
881908,Radcliffe Road,2024-01-30T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.7
881908,Radcliffe Road,2024-01-30T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,46.6
881908,Radcliffe Road,2024-01-30T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.4
881908,Radcliffe Road,2024-01-30T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.98
881908,Radcliffe Road,2024-01-30T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.66
881908,Radcliffe Road,2024-01-30T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.38
881908,Radcliffe Road,2024-01-30T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.73
881908,Radcliffe Road,2024-01-30T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.12
