Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881908,Radcliffe Road,2024-01-30T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.66
881908,Radcliffe Road,2024-01-30T05:10:00.000+00:00,feeder,01,N Current (RMS),A,17.6
881908,Radcliffe Road,2024-01-30T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.5
881908,Radcliffe Road,2024-01-30T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.2
881908,Radcliffe Road,2024-01-30T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.4
881908,Radcliffe Road,2024-01-30T05:10:00.000+00:00,transformer,,Temperature,C,26.6
881908,Radcliffe Road,2024-01-30T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
881908,Radcliffe Road,2024-01-30T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
881908,Radcliffe Road,2024-01-30T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
881908,Radcliffe Road,2024-01-30T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
881908,Radcliffe Road,2024-01-30T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
881908,Radcliffe Road,2024-01-30T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
881908,Radcliffe Road,2024-01-30T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
881908,Radcliffe Road,2024-01-30T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
881908,Radcliffe Road,2024-01-30T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
881908,Radcliffe Road,2024-01-30T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.9
881908,Radcliffe Road,2024-01-30T05:10:00.000+00:00,busbar,,L2 Active Power,kW,34.83
881908,Radcliffe Road,2024-01-30T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.51
881908,Radcliffe Road,2024-01-30T05:10:00.000+00:00,busbar,,N Current (RMS),A,85.9
881908,Radcliffe Road,2024-01-30T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
881908,Radcliffe Road,2024-01-30T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
881908,Radcliffe Road,2024-01-30T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
881908,Radcliffe Road,2024-01-30T05:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.31
881908,Radcliffe Road,2024-01-30T05:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.9
881908,Radcliffe Road,2024-01-30T05:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.38
881908,Radcliffe Road,2024-01-30T05:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.58
881908,Radcliffe Road,2024-01-30T05:00:00.000+00:00,feeder,06,L2 Active Power,kW,1.82
881908,Radcliffe Road,2024-01-30T05:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.67
881908,Radcliffe Road,2024-01-30T05:00:00.000+00:00,feeder,06,N Current (RMS),A,6.8
881908,Radcliffe Road,2024-01-30T05:00:00.000+00:00,feeder,06,L3 Current (RMS),A,9.1
881908,Radcliffe Road,2024-01-30T05:00:00.000+00:00,feeder,06,L2 Current (RMS),A,9.4
881908,Radcliffe Road,2024-01-30T05:00:00.000+00:00,feeder,06,L1 Current (RMS),A,9.9
881908,Radcliffe Road,2024-01-30T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.33
881908,Radcliffe Road,2024-01-30T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.21
881908,Radcliffe Road,2024-01-30T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.21
881908,Radcliffe Road,2024-01-30T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.36
881908,Radcliffe Road,2024-01-30T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.07
881908,Radcliffe Road,2024-01-30T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.86
881908,Radcliffe Road,2024-01-30T05:00:00.000+00:00,feeder,05,N Current (RMS),A,36.8
881908,Radcliffe Road,2024-01-30T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,2.1
881908,Radcliffe Road,2024-01-30T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,55.0
881908,Radcliffe Road,2024-01-30T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,9.8
881908,Radcliffe Road,2024-01-30T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
881908,Radcliffe Road,2024-01-30T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
881908,Radcliffe Road,2024-01-30T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
881908,Radcliffe Road,2024-01-30T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.57
881908,Radcliffe Road,2024-01-30T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.56
881908,Radcliffe Road,2024-01-30T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.49
881908,Radcliffe Road,2024-01-30T05:00:00.000+00:00,feeder,04,N Current (RMS),A,7.7
881908,Radcliffe Road,2024-01-30T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.4
881908,Radcliffe Road,2024-01-30T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,6.8
881908,Radcliffe Road,2024-01-30T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,2.7
881908,Radcliffe Road,2024-01-30T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
881908,Radcliffe Road,2024-01-30T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
881908,Radcliffe Road,2024-01-30T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
881908,Radcliffe Road,2024-01-30T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.99
881908,Radcliffe Road,2024-01-30T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.15
881908,Radcliffe Road,2024-01-30T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.94
881908,Radcliffe Road,2024-01-30T05:00:00.000+00:00,feeder,03,N Current (RMS),A,8.2
881908,Radcliffe Road,2024-01-30T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.9
881908,Radcliffe Road,2024-01-30T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.8
881908,Radcliffe Road,2024-01-30T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
881908,Radcliffe Road,2024-01-30T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
881908,Radcliffe Road,2024-01-30T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
881908,Radcliffe Road,2024-01-30T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
881908,Radcliffe Road,2024-01-30T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.41
881908,Radcliffe Road,2024-01-30T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.68
881908,Radcliffe Road,2024-01-30T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.9
881908,Radcliffe Road,2024-01-30T05:00:00.000+00:00,feeder,02,N Current (RMS),A,13.4
881908,Radcliffe Road,2024-01-30T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.5
881908,Radcliffe Road,2024-01-30T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
881908,Radcliffe Road,2024-01-30T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.5
881908,Radcliffe Road,2024-01-30T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.86
881908,Radcliffe Road,2024-01-30T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.97
881908,Radcliffe Road,2024-01-30T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.47
881908,Radcliffe Road,2024-01-30T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.93
881908,Radcliffe Road,2024-01-30T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.86
881908,Radcliffe Road,2024-01-30T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.47
881908,Radcliffe Road,2024-01-30T05:00:00.000+00:00,feeder,01,N Current (RMS),A,20.1
881908,Radcliffe Road,2024-01-30T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,31.3
881908,Radcliffe Road,2024-01-30T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.5
881908,Radcliffe Road,2024-01-30T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.7
881908,Radcliffe Road,2024-01-30T05:00:00.000+00:00,transformer,,Temperature,C,26.7
881908,Radcliffe Road,2024-01-30T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
881908,Radcliffe Road,2024-01-30T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
881908,Radcliffe Road,2024-01-30T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
881908,Radcliffe Road,2024-01-30T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
881908,Radcliffe Road,2024-01-30T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
881908,Radcliffe Road,2024-01-30T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
881908,Radcliffe Road,2024-01-30T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
881908,Radcliffe Road,2024-01-30T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
881908,Radcliffe Road,2024-01-30T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
881908,Radcliffe Road,2024-01-30T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.85
881908,Radcliffe Road,2024-01-30T05:00:00.000+00:00,busbar,,L2 Active Power,kW,31.14
881908,Radcliffe Road,2024-01-30T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.34
881908,Radcliffe Road,2024-01-30T05:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
881908,Radcliffe Road,2024-01-30T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
881908,Radcliffe Road,2024-01-30T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
881908,Radcliffe Road,2024-01-30T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
881908,Radcliffe Road,2024-01-30T04:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.35
881908,Radcliffe Road,2024-01-30T04:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.97
881908,Radcliffe Road,2024-01-30T04:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.17
881908,Radcliffe Road,2024-01-30T04:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.85
881908,Radcliffe Road,2024-01-30T04:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.22
881908,Radcliffe Road,2024-01-30T04:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.09
881908,Radcliffe Road,2024-01-30T04:50:00.000+00:00,feeder,06,N Current (RMS),A,6.0
881908,Radcliffe Road,2024-01-30T04:50:00.000+00:00,feeder,06,L3 Current (RMS),A,10.2
881908,Radcliffe Road,2024-01-30T04:50:00.000+00:00,feeder,06,L2 Current (RMS),A,10.7
881908,Radcliffe Road,2024-01-30T04:50:00.000+00:00,feeder,06,L1 Current (RMS),A,10.8
881908,Radcliffe Road,2024-01-30T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.24
881908,Radcliffe Road,2024-01-30T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.94
881908,Radcliffe Road,2024-01-30T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.21
881908,Radcliffe Road,2024-01-30T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.43
881908,Radcliffe Road,2024-01-30T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.76
881908,Radcliffe Road,2024-01-30T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.88
881908,Radcliffe Road,2024-01-30T04:50:00.000+00:00,feeder,05,N Current (RMS),A,35.3
881908,Radcliffe Road,2024-01-30T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,2.2
881908,Radcliffe Road,2024-01-30T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,53.4
881908,Radcliffe Road,2024-01-30T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,9.9
881908,Radcliffe Road,2024-01-30T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
881908,Radcliffe Road,2024-01-30T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
881908,Radcliffe Road,2024-01-30T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
881908,Radcliffe Road,2024-01-30T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.95
881908,Radcliffe Road,2024-01-30T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.46
881908,Radcliffe Road,2024-01-30T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.47
881908,Radcliffe Road,2024-01-30T04:50:00.000+00:00,feeder,04,N Current (RMS),A,11.0
881908,Radcliffe Road,2024-01-30T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.7
881908,Radcliffe Road,2024-01-30T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,6.3
881908,Radcliffe Road,2024-01-30T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,2.7
881908,Radcliffe Road,2024-01-30T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.01
881908,Radcliffe Road,2024-01-30T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
881908,Radcliffe Road,2024-01-30T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
881908,Radcliffe Road,2024-01-30T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.11
881908,Radcliffe Road,2024-01-30T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.68
881908,Radcliffe Road,2024-01-30T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.31
881908,Radcliffe Road,2024-01-30T04:50:00.000+00:00,feeder,03,N Current (RMS),A,9.2
881908,Radcliffe Road,2024-01-30T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.7
881908,Radcliffe Road,2024-01-30T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.5
881908,Radcliffe Road,2024-01-30T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.7
881908,Radcliffe Road,2024-01-30T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
881908,Radcliffe Road,2024-01-30T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
881908,Radcliffe Road,2024-01-30T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
881908,Radcliffe Road,2024-01-30T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.33
881908,Radcliffe Road,2024-01-30T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.31
881908,Radcliffe Road,2024-01-30T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.76
881908,Radcliffe Road,2024-01-30T04:50:00.000+00:00,feeder,02,N Current (RMS),A,15.4
881908,Radcliffe Road,2024-01-30T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.2
881908,Radcliffe Road,2024-01-30T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.5
881908,Radcliffe Road,2024-01-30T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.0
881908,Radcliffe Road,2024-01-30T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.51
881908,Radcliffe Road,2024-01-30T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.31
881908,Radcliffe Road,2024-01-30T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.48
881908,Radcliffe Road,2024-01-30T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.85
881908,Radcliffe Road,2024-01-30T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.14
881908,Radcliffe Road,2024-01-30T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.23
881908,Radcliffe Road,2024-01-30T04:50:00.000+00:00,feeder,01,N Current (RMS),A,25.2
881908,Radcliffe Road,2024-01-30T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,38.0
881908,Radcliffe Road,2024-01-30T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.0
881908,Radcliffe Road,2024-01-30T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.9
881908,Radcliffe Road,2024-01-30T04:50:00.000+00:00,transformer,,Temperature,C,26.8
881908,Radcliffe Road,2024-01-30T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
881908,Radcliffe Road,2024-01-30T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
881908,Radcliffe Road,2024-01-30T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
881908,Radcliffe Road,2024-01-30T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
881908,Radcliffe Road,2024-01-30T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
881908,Radcliffe Road,2024-01-30T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
881908,Radcliffe Road,2024-01-30T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
881908,Radcliffe Road,2024-01-30T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
881908,Radcliffe Road,2024-01-30T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
881908,Radcliffe Road,2024-01-30T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.53
881908,Radcliffe Road,2024-01-30T04:50:00.000+00:00,busbar,,L2 Active Power,kW,31.57
881908,Radcliffe Road,2024-01-30T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.73
881908,Radcliffe Road,2024-01-30T04:50:00.000+00:00,busbar,,N Current (RMS),A,72.1
881908,Radcliffe Road,2024-01-30T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
881908,Radcliffe Road,2024-01-30T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
881908,Radcliffe Road,2024-01-30T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
881908,Radcliffe Road,2024-01-30T04:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.38
881908,Radcliffe Road,2024-01-30T04:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.1
881908,Radcliffe Road,2024-01-30T04:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.39
881908,Radcliffe Road,2024-01-30T04:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.01
881908,Radcliffe Road,2024-01-30T04:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.19
881908,Radcliffe Road,2024-01-30T04:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.65
881908,Radcliffe Road,2024-01-30T04:40:00.000+00:00,feeder,06,N Current (RMS),A,7.2
881908,Radcliffe Road,2024-01-30T04:40:00.000+00:00,feeder,06,L3 Current (RMS),A,11.1
881908,Radcliffe Road,2024-01-30T04:40:00.000+00:00,feeder,06,L2 Current (RMS),A,11.0
881908,Radcliffe Road,2024-01-30T04:40:00.000+00:00,feeder,06,L1 Current (RMS),A,9.8
881908,Radcliffe Road,2024-01-30T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.15
881908,Radcliffe Road,2024-01-30T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.18
881908,Radcliffe Road,2024-01-30T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.25
881908,Radcliffe Road,2024-01-30T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.58
881908,Radcliffe Road,2024-01-30T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.93
881908,Radcliffe Road,2024-01-30T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.72
881908,Radcliffe Road,2024-01-30T04:40:00.000+00:00,feeder,05,N Current (RMS),A,35.4
881908,Radcliffe Road,2024-01-30T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,2.5
881908,Radcliffe Road,2024-01-30T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,54.1
881908,Radcliffe Road,2024-01-30T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,9.4
881908,Radcliffe Road,2024-01-30T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
881908,Radcliffe Road,2024-01-30T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
881908,Radcliffe Road,2024-01-30T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
881908,Radcliffe Road,2024-01-30T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.14
881908,Radcliffe Road,2024-01-30T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.51
881908,Radcliffe Road,2024-01-30T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.41
881908,Radcliffe Road,2024-01-30T04:40:00.000+00:00,feeder,04,N Current (RMS),A,9.4
881908,Radcliffe Road,2024-01-30T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.8
881908,Radcliffe Road,2024-01-30T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,6.5
881908,Radcliffe Road,2024-01-30T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,2.4
881908,Radcliffe Road,2024-01-30T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.13
881908,Radcliffe Road,2024-01-30T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
881908,Radcliffe Road,2024-01-30T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
881908,Radcliffe Road,2024-01-30T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.03
881908,Radcliffe Road,2024-01-30T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.79
881908,Radcliffe Road,2024-01-30T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.57
881908,Radcliffe Road,2024-01-30T04:40:00.000+00:00,feeder,03,N Current (RMS),A,9.6
881908,Radcliffe Road,2024-01-30T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.7
881908,Radcliffe Road,2024-01-30T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.1
881908,Radcliffe Road,2024-01-30T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.4
881908,Radcliffe Road,2024-01-30T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
881908,Radcliffe Road,2024-01-30T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
881908,Radcliffe Road,2024-01-30T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
881908,Radcliffe Road,2024-01-30T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.13
881908,Radcliffe Road,2024-01-30T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.45
881908,Radcliffe Road,2024-01-30T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.61
881908,Radcliffe Road,2024-01-30T04:40:00.000+00:00,feeder,02,N Current (RMS),A,22.1
881908,Radcliffe Road,2024-01-30T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.7
881908,Radcliffe Road,2024-01-30T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.4
881908,Radcliffe Road,2024-01-30T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.6
881908,Radcliffe Road,2024-01-30T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.54
881908,Radcliffe Road,2024-01-30T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.32
881908,Radcliffe Road,2024-01-30T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.41
881908,Radcliffe Road,2024-01-30T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.73
881908,Radcliffe Road,2024-01-30T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.34
881908,Radcliffe Road,2024-01-30T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.47
881908,Radcliffe Road,2024-01-30T04:40:00.000+00:00,feeder,01,N Current (RMS),A,25.9
881908,Radcliffe Road,2024-01-30T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,37.7
881908,Radcliffe Road,2024-01-30T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.3
881908,Radcliffe Road,2024-01-30T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.8
881908,Radcliffe Road,2024-01-30T04:40:00.000+00:00,transformer,,Temperature,C,26.8
881908,Radcliffe Road,2024-01-30T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
881908,Radcliffe Road,2024-01-30T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
881908,Radcliffe Road,2024-01-30T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
881908,Radcliffe Road,2024-01-30T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
881908,Radcliffe Road,2024-01-30T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
881908,Radcliffe Road,2024-01-30T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
881908,Radcliffe Road,2024-01-30T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
881908,Radcliffe Road,2024-01-30T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
881908,Radcliffe Road,2024-01-30T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
881908,Radcliffe Road,2024-01-30T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.62
881908,Radcliffe Road,2024-01-30T04:40:00.000+00:00,busbar,,L2 Active Power,kW,33.21
881908,Radcliffe Road,2024-01-30T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.42
881908,Radcliffe Road,2024-01-30T04:40:00.000+00:00,busbar,,N Current (RMS),A,79.1
881908,Radcliffe Road,2024-01-30T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
881908,Radcliffe Road,2024-01-30T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
881908,Radcliffe Road,2024-01-30T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
881908,Radcliffe Road,2024-01-30T04:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.31
881908,Radcliffe Road,2024-01-30T04:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.2
881908,Radcliffe Road,2024-01-30T04:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.41
881908,Radcliffe Road,2024-01-30T04:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.52
881908,Radcliffe Road,2024-01-30T04:30:00.000+00:00,feeder,06,L2 Active Power,kW,1.35
881908,Radcliffe Road,2024-01-30T04:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.03
881908,Radcliffe Road,2024-01-30T04:30:00.000+00:00,feeder,06,N Current (RMS),A,6.3
881908,Radcliffe Road,2024-01-30T04:30:00.000+00:00,feeder,06,L3 Current (RMS),A,8.9
881908,Radcliffe Road,2024-01-30T04:30:00.000+00:00,feeder,06,L2 Current (RMS),A,8.6
881908,Radcliffe Road,2024-01-30T04:30:00.000+00:00,feeder,06,L1 Current (RMS),A,11.1
881908,Radcliffe Road,2024-01-30T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
881908,Radcliffe Road,2024-01-30T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.17
881908,Radcliffe Road,2024-01-30T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.27
881908,Radcliffe Road,2024-01-30T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.47
881908,Radcliffe Road,2024-01-30T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.28
881908,Radcliffe Road,2024-01-30T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.72
881908,Radcliffe Road,2024-01-30T04:30:00.000+00:00,feeder,05,N Current (RMS),A,37.2
881908,Radcliffe Road,2024-01-30T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,2.4
881908,Radcliffe Road,2024-01-30T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,55.7
881908,Radcliffe Road,2024-01-30T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,9.4
881908,Radcliffe Road,2024-01-30T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
881908,Radcliffe Road,2024-01-30T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
881908,Radcliffe Road,2024-01-30T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
881908,Radcliffe Road,2024-01-30T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.64
881908,Radcliffe Road,2024-01-30T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.6
881908,Radcliffe Road,2024-01-30T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.46
881908,Radcliffe Road,2024-01-30T04:30:00.000+00:00,feeder,04,N Current (RMS),A,9.4
881908,Radcliffe Road,2024-01-30T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.2
881908,Radcliffe Road,2024-01-30T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,6.9
881908,Radcliffe Road,2024-01-30T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,2.5
881908,Radcliffe Road,2024-01-30T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.16
881908,Radcliffe Road,2024-01-30T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
881908,Radcliffe Road,2024-01-30T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
881908,Radcliffe Road,2024-01-30T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.15
881908,Radcliffe Road,2024-01-30T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.12
881908,Radcliffe Road,2024-01-30T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.79
881908,Radcliffe Road,2024-01-30T04:30:00.000+00:00,feeder,03,N Current (RMS),A,8.4
881908,Radcliffe Road,2024-01-30T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.1
881908,Radcliffe Road,2024-01-30T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.5
881908,Radcliffe Road,2024-01-30T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.3
881908,Radcliffe Road,2024-01-30T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
881908,Radcliffe Road,2024-01-30T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
881908,Radcliffe Road,2024-01-30T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
881908,Radcliffe Road,2024-01-30T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.16
881908,Radcliffe Road,2024-01-30T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.54
881908,Radcliffe Road,2024-01-30T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.71
881908,Radcliffe Road,2024-01-30T04:30:00.000+00:00,feeder,02,N Current (RMS),A,22.1
881908,Radcliffe Road,2024-01-30T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.6
881908,Radcliffe Road,2024-01-30T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,39.7
881908,Radcliffe Road,2024-01-30T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.9
881908,Radcliffe Road,2024-01-30T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.16
881908,Radcliffe Road,2024-01-30T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.86
881908,Radcliffe Road,2024-01-30T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.68
881908,Radcliffe Road,2024-01-30T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.84
881908,Radcliffe Road,2024-01-30T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.06
881908,Radcliffe Road,2024-01-30T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.49
881908,Radcliffe Road,2024-01-30T04:30:00.000+00:00,feeder,01,N Current (RMS),A,18.2
881908,Radcliffe Road,2024-01-30T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.9
881908,Radcliffe Road,2024-01-30T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.2
881908,Radcliffe Road,2024-01-30T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.2
881908,Radcliffe Road,2024-01-30T04:30:00.000+00:00,transformer,,Temperature,C,26.8
881908,Radcliffe Road,2024-01-30T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
881908,Radcliffe Road,2024-01-30T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
881908,Radcliffe Road,2024-01-30T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
881908,Radcliffe Road,2024-01-30T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
881908,Radcliffe Road,2024-01-30T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
881908,Radcliffe Road,2024-01-30T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
881908,Radcliffe Road,2024-01-30T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
881908,Radcliffe Road,2024-01-30T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
881908,Radcliffe Road,2024-01-30T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
881908,Radcliffe Road,2024-01-30T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.79
881908,Radcliffe Road,2024-01-30T04:30:00.000+00:00,busbar,,L2 Active Power,kW,32.96
881908,Radcliffe Road,2024-01-30T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.21
881908,Radcliffe Road,2024-01-30T04:30:00.000+00:00,busbar,,N Current (RMS),A,80.3
881908,Radcliffe Road,2024-01-30T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
881908,Radcliffe Road,2024-01-30T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
881908,Radcliffe Road,2024-01-30T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
881908,Radcliffe Road,2024-01-30T04:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.32
881908,Radcliffe Road,2024-01-30T04:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.08
881908,Radcliffe Road,2024-01-30T04:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.07
881908,Radcliffe Road,2024-01-30T04:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.87
881908,Radcliffe Road,2024-01-30T04:20:00.000+00:00,feeder,06,L2 Active Power,kW,1.44
881908,Radcliffe Road,2024-01-30T04:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.95
881908,Radcliffe Road,2024-01-30T04:20:00.000+00:00,feeder,06,N Current (RMS),A,6.5
881908,Radcliffe Road,2024-01-30T04:20:00.000+00:00,feeder,06,L3 Current (RMS),A,10.3
881908,Radcliffe Road,2024-01-30T04:20:00.000+00:00,feeder,06,L2 Current (RMS),A,8.4
881908,Radcliffe Road,2024-01-30T04:20:00.000+00:00,feeder,06,L1 Current (RMS),A,10.1
881908,Radcliffe Road,2024-01-30T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.37
881908,Radcliffe Road,2024-01-30T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.37
881908,Radcliffe Road,2024-01-30T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.27
881908,Radcliffe Road,2024-01-30T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.35
881908,Radcliffe Road,2024-01-30T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.1
881908,Radcliffe Road,2024-01-30T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.81
881908,Radcliffe Road,2024-01-30T04:20:00.000+00:00,feeder,05,N Current (RMS),A,43.3
881908,Radcliffe Road,2024-01-30T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,2.2
881908,Radcliffe Road,2024-01-30T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,63.1
881908,Radcliffe Road,2024-01-30T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,9.8
881908,Radcliffe Road,2024-01-30T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
881908,Radcliffe Road,2024-01-30T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
881908,Radcliffe Road,2024-01-30T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
881908,Radcliffe Road,2024-01-30T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.35
881908,Radcliffe Road,2024-01-30T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.68
881908,Radcliffe Road,2024-01-30T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.28
881908,Radcliffe Road,2024-01-30T04:20:00.000+00:00,feeder,04,N Current (RMS),A,10.3
881908,Radcliffe Road,2024-01-30T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.5
881908,Radcliffe Road,2024-01-30T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,7.1
881908,Radcliffe Road,2024-01-30T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,2.1
881908,Radcliffe Road,2024-01-30T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.93
881908,Radcliffe Road,2024-01-30T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
881908,Radcliffe Road,2024-01-30T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
881908,Radcliffe Road,2024-01-30T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.68
881908,Radcliffe Road,2024-01-30T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.67
881908,Radcliffe Road,2024-01-30T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.8
881908,Radcliffe Road,2024-01-30T04:20:00.000+00:00,feeder,03,N Current (RMS),A,9.4
881908,Radcliffe Road,2024-01-30T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.7
881908,Radcliffe Road,2024-01-30T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.4
881908,Radcliffe Road,2024-01-30T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.3
881908,Radcliffe Road,2024-01-30T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
881908,Radcliffe Road,2024-01-30T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
881908,Radcliffe Road,2024-01-30T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
881908,Radcliffe Road,2024-01-30T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.96
881908,Radcliffe Road,2024-01-30T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.86
881908,Radcliffe Road,2024-01-30T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.83
881908,Radcliffe Road,2024-01-30T04:20:00.000+00:00,feeder,02,N Current (RMS),A,23.3
881908,Radcliffe Road,2024-01-30T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.0
881908,Radcliffe Road,2024-01-30T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.0
881908,Radcliffe Road,2024-01-30T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.2
881908,Radcliffe Road,2024-01-30T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.31
881908,Radcliffe Road,2024-01-30T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.72
881908,Radcliffe Road,2024-01-30T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.67
881908,Radcliffe Road,2024-01-30T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.16
881908,Radcliffe Road,2024-01-30T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.03
881908,Radcliffe Road,2024-01-30T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.44
881908,Radcliffe Road,2024-01-30T04:20:00.000+00:00,feeder,01,N Current (RMS),A,19.5
881908,Radcliffe Road,2024-01-30T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.3
881908,Radcliffe Road,2024-01-30T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.9
881908,Radcliffe Road,2024-01-30T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.0
881908,Radcliffe Road,2024-01-30T04:20:00.000+00:00,transformer,,Temperature,C,26.8
881908,Radcliffe Road,2024-01-30T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
881908,Radcliffe Road,2024-01-30T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
881908,Radcliffe Road,2024-01-30T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
881908,Radcliffe Road,2024-01-30T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
881908,Radcliffe Road,2024-01-30T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
881908,Radcliffe Road,2024-01-30T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
881908,Radcliffe Road,2024-01-30T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
881908,Radcliffe Road,2024-01-30T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
881908,Radcliffe Road,2024-01-30T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
881908,Radcliffe Road,2024-01-30T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.38
881908,Radcliffe Road,2024-01-30T04:20:00.000+00:00,busbar,,L2 Active Power,kW,35.79
881908,Radcliffe Road,2024-01-30T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.11
881908,Radcliffe Road,2024-01-30T04:20:00.000+00:00,busbar,,N Current (RMS),A,90.5
881908,Radcliffe Road,2024-01-30T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
881908,Radcliffe Road,2024-01-30T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
881908,Radcliffe Road,2024-01-30T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
881908,Radcliffe Road,2024-01-30T04:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.53
881908,Radcliffe Road,2024-01-30T04:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.82
881908,Radcliffe Road,2024-01-30T04:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.1
881908,Radcliffe Road,2024-01-30T04:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.53
881908,Radcliffe Road,2024-01-30T04:10:00.000+00:00,feeder,06,L2 Active Power,kW,1.79
881908,Radcliffe Road,2024-01-30T04:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.2
881908,Radcliffe Road,2024-01-30T04:10:00.000+00:00,feeder,06,N Current (RMS),A,5.9
881908,Radcliffe Road,2024-01-30T04:10:00.000+00:00,feeder,06,L3 Current (RMS),A,9.6
881908,Radcliffe Road,2024-01-30T04:10:00.000+00:00,feeder,06,L2 Current (RMS),A,9.0
881908,Radcliffe Road,2024-01-30T04:10:00.000+00:00,feeder,06,L1 Current (RMS),A,11.0
881908,Radcliffe Road,2024-01-30T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.27
881908,Radcliffe Road,2024-01-30T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.05
881908,Radcliffe Road,2024-01-30T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.3
881908,Radcliffe Road,2024-01-30T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.43
881908,Radcliffe Road,2024-01-30T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.67
881908,Radcliffe Road,2024-01-30T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.66
881908,Radcliffe Road,2024-01-30T04:10:00.000+00:00,feeder,05,N Current (RMS),A,38.5
881908,Radcliffe Road,2024-01-30T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,2.2
881908,Radcliffe Road,2024-01-30T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,57.3
881908,Radcliffe Road,2024-01-30T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,9.3
881908,Radcliffe Road,2024-01-30T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
881908,Radcliffe Road,2024-01-30T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
881908,Radcliffe Road,2024-01-30T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
881908,Radcliffe Road,2024-01-30T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.72
881908,Radcliffe Road,2024-01-30T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.68
881908,Radcliffe Road,2024-01-30T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.38
881908,Radcliffe Road,2024-01-30T04:10:00.000+00:00,feeder,04,N Current (RMS),A,10.0
881908,Radcliffe Road,2024-01-30T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.7
881908,Radcliffe Road,2024-01-30T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,7.1
881908,Radcliffe Road,2024-01-30T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,2.2
881908,Radcliffe Road,2024-01-30T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.94
881908,Radcliffe Road,2024-01-30T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
881908,Radcliffe Road,2024-01-30T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
881908,Radcliffe Road,2024-01-30T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.57
881908,Radcliffe Road,2024-01-30T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.95
881908,Radcliffe Road,2024-01-30T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.51
881908,Radcliffe Road,2024-01-30T04:10:00.000+00:00,feeder,03,N Current (RMS),A,10.6
881908,Radcliffe Road,2024-01-30T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
881908,Radcliffe Road,2024-01-30T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
881908,Radcliffe Road,2024-01-30T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.3
881908,Radcliffe Road,2024-01-30T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
881908,Radcliffe Road,2024-01-30T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
881908,Radcliffe Road,2024-01-30T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
881908,Radcliffe Road,2024-01-30T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.24
881908,Radcliffe Road,2024-01-30T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.16
881908,Radcliffe Road,2024-01-30T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.8
881908,Radcliffe Road,2024-01-30T04:10:00.000+00:00,feeder,02,N Current (RMS),A,23.4
881908,Radcliffe Road,2024-01-30T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.9
881908,Radcliffe Road,2024-01-30T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.2
881908,Radcliffe Road,2024-01-30T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.2
881908,Radcliffe Road,2024-01-30T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.11
881908,Radcliffe Road,2024-01-30T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.84
881908,Radcliffe Road,2024-01-30T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.37
881908,Radcliffe Road,2024-01-30T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.9
881908,Radcliffe Road,2024-01-30T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.03
881908,Radcliffe Road,2024-01-30T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.44
881908,Radcliffe Road,2024-01-30T04:10:00.000+00:00,feeder,01,N Current (RMS),A,17.6
881908,Radcliffe Road,2024-01-30T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.0
881908,Radcliffe Road,2024-01-30T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.7
881908,Radcliffe Road,2024-01-30T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.2
881908,Radcliffe Road,2024-01-30T04:10:00.000+00:00,transformer,,Temperature,C,26.8
881908,Radcliffe Road,2024-01-30T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
881908,Radcliffe Road,2024-01-30T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
881908,Radcliffe Road,2024-01-30T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
881908,Radcliffe Road,2024-01-30T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
881908,Radcliffe Road,2024-01-30T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
881908,Radcliffe Road,2024-01-30T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
881908,Radcliffe Road,2024-01-30T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
881908,Radcliffe Road,2024-01-30T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
881908,Radcliffe Road,2024-01-30T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
881908,Radcliffe Road,2024-01-30T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.4
881908,Radcliffe Road,2024-01-30T04:10:00.000+00:00,busbar,,L2 Active Power,kW,36.29
881908,Radcliffe Road,2024-01-30T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
881908,Radcliffe Road,2024-01-30T04:10:00.000+00:00,busbar,,N Current (RMS),A,90.3
881908,Radcliffe Road,2024-01-30T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
881908,Radcliffe Road,2024-01-30T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
881908,Radcliffe Road,2024-01-30T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
881908,Radcliffe Road,2024-01-30T04:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.46
881908,Radcliffe Road,2024-01-30T04:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.8
881908,Radcliffe Road,2024-01-30T04:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.4
881908,Radcliffe Road,2024-01-30T04:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.4
881908,Radcliffe Road,2024-01-30T04:00:00.000+00:00,feeder,06,L2 Active Power,kW,1.75
881908,Radcliffe Road,2024-01-30T04:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.76
881908,Radcliffe Road,2024-01-30T04:00:00.000+00:00,feeder,06,N Current (RMS),A,6.2
881908,Radcliffe Road,2024-01-30T04:00:00.000+00:00,feeder,06,L3 Current (RMS),A,9.0
881908,Radcliffe Road,2024-01-30T04:00:00.000+00:00,feeder,06,L2 Current (RMS),A,8.7
881908,Radcliffe Road,2024-01-30T04:00:00.000+00:00,feeder,06,L1 Current (RMS),A,10.3
881908,Radcliffe Road,2024-01-30T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.16
881908,Radcliffe Road,2024-01-30T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.16
881908,Radcliffe Road,2024-01-30T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.21
881908,Radcliffe Road,2024-01-30T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.56
881908,Radcliffe Road,2024-01-30T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.9
881908,Radcliffe Road,2024-01-30T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.68
881908,Radcliffe Road,2024-01-30T04:00:00.000+00:00,feeder,05,N Current (RMS),A,35.2
881908,Radcliffe Road,2024-01-30T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,2.5
881908,Radcliffe Road,2024-01-30T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,53.9
881908,Radcliffe Road,2024-01-30T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,9.2
881908,Radcliffe Road,2024-01-30T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
881908,Radcliffe Road,2024-01-30T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
881908,Radcliffe Road,2024-01-30T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
881908,Radcliffe Road,2024-01-30T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.72
881908,Radcliffe Road,2024-01-30T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.73
881908,Radcliffe Road,2024-01-30T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.43
881908,Radcliffe Road,2024-01-30T04:00:00.000+00:00,feeder,04,N Current (RMS),A,10.0
881908,Radcliffe Road,2024-01-30T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.5
881908,Radcliffe Road,2024-01-30T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,7.4
881908,Radcliffe Road,2024-01-30T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,2.4
881908,Radcliffe Road,2024-01-30T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.16
881908,Radcliffe Road,2024-01-30T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
881908,Radcliffe Road,2024-01-30T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
881908,Radcliffe Road,2024-01-30T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.01
881908,Radcliffe Road,2024-01-30T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.48
881908,Radcliffe Road,2024-01-30T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.92
881908,Radcliffe Road,2024-01-30T04:00:00.000+00:00,feeder,03,N Current (RMS),A,9.5
881908,Radcliffe Road,2024-01-30T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.7
881908,Radcliffe Road,2024-01-30T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.6
881908,Radcliffe Road,2024-01-30T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.7
881908,Radcliffe Road,2024-01-30T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
881908,Radcliffe Road,2024-01-30T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.29
881908,Radcliffe Road,2024-01-30T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
881908,Radcliffe Road,2024-01-30T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.19
881908,Radcliffe Road,2024-01-30T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.22
881908,Radcliffe Road,2024-01-30T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.89
881908,Radcliffe Road,2024-01-30T04:00:00.000+00:00,feeder,02,N Current (RMS),A,39.8
881908,Radcliffe Road,2024-01-30T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
881908,Radcliffe Road,2024-01-30T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,64.4
881908,Radcliffe Road,2024-01-30T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.5
881908,Radcliffe Road,2024-01-30T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.77
881908,Radcliffe Road,2024-01-30T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.96
881908,Radcliffe Road,2024-01-30T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.44
881908,Radcliffe Road,2024-01-30T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.3
881908,Radcliffe Road,2024-01-30T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.53
881908,Radcliffe Road,2024-01-30T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.59
881908,Radcliffe Road,2024-01-30T04:00:00.000+00:00,feeder,01,N Current (RMS),A,18.0
881908,Radcliffe Road,2024-01-30T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.2
881908,Radcliffe Road,2024-01-30T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.1
881908,Radcliffe Road,2024-01-30T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.0
881908,Radcliffe Road,2024-01-30T04:00:00.000+00:00,transformer,,Temperature,C,26.8
881908,Radcliffe Road,2024-01-30T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
881908,Radcliffe Road,2024-01-30T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
881908,Radcliffe Road,2024-01-30T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
881908,Radcliffe Road,2024-01-30T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
881908,Radcliffe Road,2024-01-30T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
881908,Radcliffe Road,2024-01-30T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
881908,Radcliffe Road,2024-01-30T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
881908,Radcliffe Road,2024-01-30T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
