Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881908,Radcliffe Road,2024-01-30T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
881908,Radcliffe Road,2024-01-30T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.18
881908,Radcliffe Road,2024-01-30T04:00:00.000+00:00,busbar,,L2 Active Power,kW,39.6
881908,Radcliffe Road,2024-01-30T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.27
881908,Radcliffe Road,2024-01-30T04:00:00.000+00:00,busbar,,N Current (RMS),A,99.5
881908,Radcliffe Road,2024-01-30T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
881908,Radcliffe Road,2024-01-30T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
881908,Radcliffe Road,2024-01-30T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
881908,Radcliffe Road,2024-01-30T03:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.46
881908,Radcliffe Road,2024-01-30T03:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.89
881908,Radcliffe Road,2024-01-30T03:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.35
881908,Radcliffe Road,2024-01-30T03:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.71
881908,Radcliffe Road,2024-01-30T03:50:00.000+00:00,feeder,06,L2 Active Power,kW,1.94
881908,Radcliffe Road,2024-01-30T03:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.58
881908,Radcliffe Road,2024-01-30T03:50:00.000+00:00,feeder,06,N Current (RMS),A,6.6
881908,Radcliffe Road,2024-01-30T03:50:00.000+00:00,feeder,06,L3 Current (RMS),A,9.9
881908,Radcliffe Road,2024-01-30T03:50:00.000+00:00,feeder,06,L2 Current (RMS),A,9.5
881908,Radcliffe Road,2024-01-30T03:50:00.000+00:00,feeder,06,L1 Current (RMS),A,9.5
881908,Radcliffe Road,2024-01-30T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.23
881908,Radcliffe Road,2024-01-30T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.29
881908,Radcliffe Road,2024-01-30T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.26
881908,Radcliffe Road,2024-01-30T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.53
881908,Radcliffe Road,2024-01-30T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.99
881908,Radcliffe Road,2024-01-30T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.87
881908,Radcliffe Road,2024-01-30T03:50:00.000+00:00,feeder,05,N Current (RMS),A,35.3
881908,Radcliffe Road,2024-01-30T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,2.5
881908,Radcliffe Road,2024-01-30T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,54.3
881908,Radcliffe Road,2024-01-30T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,10.0
881908,Radcliffe Road,2024-01-30T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
881908,Radcliffe Road,2024-01-30T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.08
881908,Radcliffe Road,2024-01-30T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
881908,Radcliffe Road,2024-01-30T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.6
881908,Radcliffe Road,2024-01-30T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.85
881908,Radcliffe Road,2024-01-30T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.44
881908,Radcliffe Road,2024-01-30T03:50:00.000+00:00,feeder,04,N Current (RMS),A,10.9
881908,Radcliffe Road,2024-01-30T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.4
881908,Radcliffe Road,2024-01-30T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,7.9
881908,Radcliffe Road,2024-01-30T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,2.5
881908,Radcliffe Road,2024-01-30T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.22
881908,Radcliffe Road,2024-01-30T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
881908,Radcliffe Road,2024-01-30T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
881908,Radcliffe Road,2024-01-30T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.14
881908,Radcliffe Road,2024-01-30T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.43
881908,Radcliffe Road,2024-01-30T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.96
881908,Radcliffe Road,2024-01-30T03:50:00.000+00:00,feeder,03,N Current (RMS),A,9.8
881908,Radcliffe Road,2024-01-30T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.3
881908,Radcliffe Road,2024-01-30T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.4
881908,Radcliffe Road,2024-01-30T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
881908,Radcliffe Road,2024-01-30T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
881908,Radcliffe Road,2024-01-30T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.17
881908,Radcliffe Road,2024-01-30T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
881908,Radcliffe Road,2024-01-30T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.39
881908,Radcliffe Road,2024-01-30T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.38
881908,Radcliffe Road,2024-01-30T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.75
881908,Radcliffe Road,2024-01-30T03:50:00.000+00:00,feeder,02,N Current (RMS),A,38.5
881908,Radcliffe Road,2024-01-30T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.4
881908,Radcliffe Road,2024-01-30T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,63.8
881908,Radcliffe Road,2024-01-30T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.1
881908,Radcliffe Road,2024-01-30T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.54
881908,Radcliffe Road,2024-01-30T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.1
881908,Radcliffe Road,2024-01-30T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.41
881908,Radcliffe Road,2024-01-30T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.13
881908,Radcliffe Road,2024-01-30T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.82
881908,Radcliffe Road,2024-01-30T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.42
881908,Radcliffe Road,2024-01-30T03:50:00.000+00:00,feeder,01,N Current (RMS),A,17.9
881908,Radcliffe Road,2024-01-30T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,27.3
881908,Radcliffe Road,2024-01-30T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.7
881908,Radcliffe Road,2024-01-30T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.4
881908,Radcliffe Road,2024-01-30T03:50:00.000+00:00,transformer,,Temperature,C,26.9
881908,Radcliffe Road,2024-01-30T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
881908,Radcliffe Road,2024-01-30T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
881908,Radcliffe Road,2024-01-30T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
881908,Radcliffe Road,2024-01-30T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
881908,Radcliffe Road,2024-01-30T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
881908,Radcliffe Road,2024-01-30T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
881908,Radcliffe Road,2024-01-30T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
881908,Radcliffe Road,2024-01-30T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
881908,Radcliffe Road,2024-01-30T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
881908,Radcliffe Road,2024-01-30T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.5
881908,Radcliffe Road,2024-01-30T03:50:00.000+00:00,busbar,,L2 Active Power,kW,39.4
881908,Radcliffe Road,2024-01-30T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.02
881908,Radcliffe Road,2024-01-30T03:50:00.000+00:00,busbar,,N Current (RMS),A,98.4
881908,Radcliffe Road,2024-01-30T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
881908,Radcliffe Road,2024-01-30T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
881908,Radcliffe Road,2024-01-30T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
881908,Radcliffe Road,2024-01-30T03:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.42
881908,Radcliffe Road,2024-01-30T03:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.14
881908,Radcliffe Road,2024-01-30T03:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.24
881908,Radcliffe Road,2024-01-30T03:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.78
881908,Radcliffe Road,2024-01-30T03:40:00.000+00:00,feeder,06,L2 Active Power,kW,1.68
881908,Radcliffe Road,2024-01-30T03:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.85
881908,Radcliffe Road,2024-01-30T03:40:00.000+00:00,feeder,06,N Current (RMS),A,6.7
881908,Radcliffe Road,2024-01-30T03:40:00.000+00:00,feeder,06,L3 Current (RMS),A,10.2
881908,Radcliffe Road,2024-01-30T03:40:00.000+00:00,feeder,06,L2 Current (RMS),A,9.5
881908,Radcliffe Road,2024-01-30T03:40:00.000+00:00,feeder,06,L1 Current (RMS),A,10.2
881908,Radcliffe Road,2024-01-30T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
881908,Radcliffe Road,2024-01-30T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.63
881908,Radcliffe Road,2024-01-30T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.26
881908,Radcliffe Road,2024-01-30T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.49
881908,Radcliffe Road,2024-01-30T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.3
881908,Radcliffe Road,2024-01-30T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.65
881908,Radcliffe Road,2024-01-30T03:40:00.000+00:00,feeder,05,N Current (RMS),A,37.3
881908,Radcliffe Road,2024-01-30T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,2.5
881908,Radcliffe Road,2024-01-30T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,55.9
881908,Radcliffe Road,2024-01-30T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,9.2
881908,Radcliffe Road,2024-01-30T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
881908,Radcliffe Road,2024-01-30T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.14
881908,Radcliffe Road,2024-01-30T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
881908,Radcliffe Road,2024-01-30T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.19
881908,Radcliffe Road,2024-01-30T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.75
881908,Radcliffe Road,2024-01-30T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.44
881908,Radcliffe Road,2024-01-30T03:40:00.000+00:00,feeder,04,N Current (RMS),A,12.0
881908,Radcliffe Road,2024-01-30T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.7
881908,Radcliffe Road,2024-01-30T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,7.5
881908,Radcliffe Road,2024-01-30T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,2.4
881908,Radcliffe Road,2024-01-30T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.27
881908,Radcliffe Road,2024-01-30T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
881908,Radcliffe Road,2024-01-30T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
881908,Radcliffe Road,2024-01-30T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.99
881908,Radcliffe Road,2024-01-30T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.53
881908,Radcliffe Road,2024-01-30T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.42
881908,Radcliffe Road,2024-01-30T03:40:00.000+00:00,feeder,03,N Current (RMS),A,13.0
881908,Radcliffe Road,2024-01-30T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.1
881908,Radcliffe Road,2024-01-30T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.5
881908,Radcliffe Road,2024-01-30T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.9
881908,Radcliffe Road,2024-01-30T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
881908,Radcliffe Road,2024-01-30T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
881908,Radcliffe Road,2024-01-30T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
881908,Radcliffe Road,2024-01-30T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.91
881908,Radcliffe Road,2024-01-30T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.63
881908,Radcliffe Road,2024-01-30T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.76
881908,Radcliffe Road,2024-01-30T03:40:00.000+00:00,feeder,02,N Current (RMS),A,31.6
881908,Radcliffe Road,2024-01-30T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.7
881908,Radcliffe Road,2024-01-30T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,52.8
881908,Radcliffe Road,2024-01-30T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.2
881908,Radcliffe Road,2024-01-30T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.74
881908,Radcliffe Road,2024-01-30T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.01
881908,Radcliffe Road,2024-01-30T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.53
881908,Radcliffe Road,2024-01-30T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.82
881908,Radcliffe Road,2024-01-30T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.1
881908,Radcliffe Road,2024-01-30T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.26
881908,Radcliffe Road,2024-01-30T03:40:00.000+00:00,feeder,01,N Current (RMS),A,18.3
881908,Radcliffe Road,2024-01-30T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.6
881908,Radcliffe Road,2024-01-30T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.9
881908,Radcliffe Road,2024-01-30T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.2
881908,Radcliffe Road,2024-01-30T03:40:00.000+00:00,transformer,,Temperature,C,26.9
881908,Radcliffe Road,2024-01-30T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
881908,Radcliffe Road,2024-01-30T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
881908,Radcliffe Road,2024-01-30T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
881908,Radcliffe Road,2024-01-30T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
881908,Radcliffe Road,2024-01-30T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
881908,Radcliffe Road,2024-01-30T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
881908,Radcliffe Road,2024-01-30T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
881908,Radcliffe Road,2024-01-30T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
881908,Radcliffe Road,2024-01-30T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
881908,Radcliffe Road,2024-01-30T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.19
881908,Radcliffe Road,2024-01-30T03:40:00.000+00:00,busbar,,L2 Active Power,kW,36.99
881908,Radcliffe Road,2024-01-30T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.39
881908,Radcliffe Road,2024-01-30T03:40:00.000+00:00,busbar,,N Current (RMS),A,95.1
881908,Radcliffe Road,2024-01-30T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
881908,Radcliffe Road,2024-01-30T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
881908,Radcliffe Road,2024-01-30T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
881908,Radcliffe Road,2024-01-30T03:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.41
881908,Radcliffe Road,2024-01-30T03:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.11
881908,Radcliffe Road,2024-01-30T03:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.4
881908,Radcliffe Road,2024-01-30T03:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.69
881908,Radcliffe Road,2024-01-30T03:30:00.000+00:00,feeder,06,L2 Active Power,kW,1.57
881908,Radcliffe Road,2024-01-30T03:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.38
881908,Radcliffe Road,2024-01-30T03:30:00.000+00:00,feeder,06,N Current (RMS),A,7.7
881908,Radcliffe Road,2024-01-30T03:30:00.000+00:00,feeder,06,L3 Current (RMS),A,10.0
881908,Radcliffe Road,2024-01-30T03:30:00.000+00:00,feeder,06,L2 Current (RMS),A,9.1
881908,Radcliffe Road,2024-01-30T03:30:00.000+00:00,feeder,06,L1 Current (RMS),A,9.1
881908,Radcliffe Road,2024-01-30T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
881908,Radcliffe Road,2024-01-30T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.5
881908,Radcliffe Road,2024-01-30T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.16
881908,Radcliffe Road,2024-01-30T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.5
881908,Radcliffe Road,2024-01-30T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.32
881908,Radcliffe Road,2024-01-30T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.65
881908,Radcliffe Road,2024-01-30T03:30:00.000+00:00,feeder,05,N Current (RMS),A,37.6
881908,Radcliffe Road,2024-01-30T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,2.5
881908,Radcliffe Road,2024-01-30T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,56.1
881908,Radcliffe Road,2024-01-30T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,8.9
881908,Radcliffe Road,2024-01-30T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
881908,Radcliffe Road,2024-01-30T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.16
881908,Radcliffe Road,2024-01-30T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
881908,Radcliffe Road,2024-01-30T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.97
881908,Radcliffe Road,2024-01-30T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.82
881908,Radcliffe Road,2024-01-30T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.28
881908,Radcliffe Road,2024-01-30T03:30:00.000+00:00,feeder,04,N Current (RMS),A,12.1
881908,Radcliffe Road,2024-01-30T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.2
881908,Radcliffe Road,2024-01-30T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,7.8
881908,Radcliffe Road,2024-01-30T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,2.0
881908,Radcliffe Road,2024-01-30T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.21
881908,Radcliffe Road,2024-01-30T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
881908,Radcliffe Road,2024-01-30T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
881908,Radcliffe Road,2024-01-30T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.97
881908,Radcliffe Road,2024-01-30T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.76
881908,Radcliffe Road,2024-01-30T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.82
881908,Radcliffe Road,2024-01-30T03:30:00.000+00:00,feeder,03,N Current (RMS),A,9.9
881908,Radcliffe Road,2024-01-30T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.8
881908,Radcliffe Road,2024-01-30T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.9
881908,Radcliffe Road,2024-01-30T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.7
881908,Radcliffe Road,2024-01-30T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
881908,Radcliffe Road,2024-01-30T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
881908,Radcliffe Road,2024-01-30T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
881908,Radcliffe Road,2024-01-30T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.95
881908,Radcliffe Road,2024-01-30T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.72
881908,Radcliffe Road,2024-01-30T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.71
881908,Radcliffe Road,2024-01-30T03:30:00.000+00:00,feeder,02,N Current (RMS),A,31.8
881908,Radcliffe Road,2024-01-30T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.8
881908,Radcliffe Road,2024-01-30T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,53.3
881908,Radcliffe Road,2024-01-30T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.0
881908,Radcliffe Road,2024-01-30T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.51
881908,Radcliffe Road,2024-01-30T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.14
881908,Radcliffe Road,2024-01-30T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.54
881908,Radcliffe Road,2024-01-30T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.37
881908,Radcliffe Road,2024-01-30T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.82
881908,Radcliffe Road,2024-01-30T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.26
881908,Radcliffe Road,2024-01-30T03:30:00.000+00:00,feeder,01,N Current (RMS),A,21.1
881908,Radcliffe Road,2024-01-30T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,32.3
881908,Radcliffe Road,2024-01-30T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.7
881908,Radcliffe Road,2024-01-30T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.0
881908,Radcliffe Road,2024-01-30T03:30:00.000+00:00,transformer,,Temperature,C,26.9
881908,Radcliffe Road,2024-01-30T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
881908,Radcliffe Road,2024-01-30T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
881908,Radcliffe Road,2024-01-30T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
881908,Radcliffe Road,2024-01-30T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
881908,Radcliffe Road,2024-01-30T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
881908,Radcliffe Road,2024-01-30T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
881908,Radcliffe Road,2024-01-30T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
881908,Radcliffe Road,2024-01-30T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
881908,Radcliffe Road,2024-01-30T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
881908,Radcliffe Road,2024-01-30T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.46
881908,Radcliffe Road,2024-01-30T03:30:00.000+00:00,busbar,,L2 Active Power,kW,37.01
881908,Radcliffe Road,2024-01-30T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.11
881908,Radcliffe Road,2024-01-30T03:30:00.000+00:00,busbar,,N Current (RMS),A,92.7
881908,Radcliffe Road,2024-01-30T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
881908,Radcliffe Road,2024-01-30T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
881908,Radcliffe Road,2024-01-30T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
881908,Radcliffe Road,2024-01-30T03:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.33
881908,Radcliffe Road,2024-01-30T03:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.06
881908,Radcliffe Road,2024-01-30T03:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.49
881908,Radcliffe Road,2024-01-30T03:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.88
881908,Radcliffe Road,2024-01-30T03:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
881908,Radcliffe Road,2024-01-30T03:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.78
881908,Radcliffe Road,2024-01-30T03:20:00.000+00:00,feeder,06,N Current (RMS),A,8.0
881908,Radcliffe Road,2024-01-30T03:20:00.000+00:00,feeder,06,L3 Current (RMS),A,10.2
881908,Radcliffe Road,2024-01-30T03:20:00.000+00:00,feeder,06,L2 Current (RMS),A,11.0
881908,Radcliffe Road,2024-01-30T03:20:00.000+00:00,feeder,06,L1 Current (RMS),A,10.4
881908,Radcliffe Road,2024-01-30T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.2
881908,Radcliffe Road,2024-01-30T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.37
881908,Radcliffe Road,2024-01-30T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.18
881908,Radcliffe Road,2024-01-30T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.53
881908,Radcliffe Road,2024-01-30T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.22
881908,Radcliffe Road,2024-01-30T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.73
881908,Radcliffe Road,2024-01-30T03:20:00.000+00:00,feeder,05,N Current (RMS),A,36.4
881908,Radcliffe Road,2024-01-30T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,2.5
881908,Radcliffe Road,2024-01-30T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,55.3
881908,Radcliffe Road,2024-01-30T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,9.2
881908,Radcliffe Road,2024-01-30T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
881908,Radcliffe Road,2024-01-30T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
881908,Radcliffe Road,2024-01-30T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
881908,Radcliffe Road,2024-01-30T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.73
881908,Radcliffe Road,2024-01-30T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.63
881908,Radcliffe Road,2024-01-30T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.34
881908,Radcliffe Road,2024-01-30T03:20:00.000+00:00,feeder,04,N Current (RMS),A,9.0
881908,Radcliffe Road,2024-01-30T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.8
881908,Radcliffe Road,2024-01-30T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,7.1
881908,Radcliffe Road,2024-01-30T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,2.2
881908,Radcliffe Road,2024-01-30T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.19
881908,Radcliffe Road,2024-01-30T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
881908,Radcliffe Road,2024-01-30T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
881908,Radcliffe Road,2024-01-30T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.05
881908,Radcliffe Road,2024-01-30T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.55
881908,Radcliffe Road,2024-01-30T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.81
881908,Radcliffe Road,2024-01-30T03:20:00.000+00:00,feeder,03,N Current (RMS),A,9.5
881908,Radcliffe Road,2024-01-30T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
881908,Radcliffe Road,2024-01-30T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.8
881908,Radcliffe Road,2024-01-30T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
881908,Radcliffe Road,2024-01-30T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
881908,Radcliffe Road,2024-01-30T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
881908,Radcliffe Road,2024-01-30T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
881908,Radcliffe Road,2024-01-30T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.11
881908,Radcliffe Road,2024-01-30T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.08
881908,Radcliffe Road,2024-01-30T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.9
881908,Radcliffe Road,2024-01-30T03:20:00.000+00:00,feeder,02,N Current (RMS),A,35.4
881908,Radcliffe Road,2024-01-30T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.4
881908,Radcliffe Road,2024-01-30T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,58.5
881908,Radcliffe Road,2024-01-30T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.5
881908,Radcliffe Road,2024-01-30T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.43
881908,Radcliffe Road,2024-01-30T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.07
881908,Radcliffe Road,2024-01-30T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.17
881908,Radcliffe Road,2024-01-30T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.74
881908,Radcliffe Road,2024-01-30T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.05
881908,Radcliffe Road,2024-01-30T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.9
881908,Radcliffe Road,2024-01-30T03:20:00.000+00:00,feeder,01,N Current (RMS),A,20.0
881908,Radcliffe Road,2024-01-30T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,33.5
881908,Radcliffe Road,2024-01-30T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.3
881908,Radcliffe Road,2024-01-30T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.6
881908,Radcliffe Road,2024-01-30T03:20:00.000+00:00,transformer,,Temperature,C,26.9
881908,Radcliffe Road,2024-01-30T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
881908,Radcliffe Road,2024-01-30T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
881908,Radcliffe Road,2024-01-30T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
881908,Radcliffe Road,2024-01-30T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
881908,Radcliffe Road,2024-01-30T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
881908,Radcliffe Road,2024-01-30T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
881908,Radcliffe Road,2024-01-30T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
881908,Radcliffe Road,2024-01-30T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
881908,Radcliffe Road,2024-01-30T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
881908,Radcliffe Road,2024-01-30T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.03
881908,Radcliffe Road,2024-01-30T03:20:00.000+00:00,busbar,,L2 Active Power,kW,38.53
881908,Radcliffe Road,2024-01-30T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.46
881908,Radcliffe Road,2024-01-30T03:20:00.000+00:00,busbar,,N Current (RMS),A,91.4
881908,Radcliffe Road,2024-01-30T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
881908,Radcliffe Road,2024-01-30T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
881908,Radcliffe Road,2024-01-30T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
881908,Radcliffe Road,2024-01-30T03:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.28
881908,Radcliffe Road,2024-01-30T03:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.01
881908,Radcliffe Road,2024-01-30T03:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.32
881908,Radcliffe Road,2024-01-30T03:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.27
881908,Radcliffe Road,2024-01-30T03:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.71
881908,Radcliffe Road,2024-01-30T03:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.77
881908,Radcliffe Road,2024-01-30T03:10:00.000+00:00,feeder,06,N Current (RMS),A,9.8
881908,Radcliffe Road,2024-01-30T03:10:00.000+00:00,feeder,06,L3 Current (RMS),A,11.4
881908,Radcliffe Road,2024-01-30T03:10:00.000+00:00,feeder,06,L2 Current (RMS),A,17.0
881908,Radcliffe Road,2024-01-30T03:10:00.000+00:00,feeder,06,L1 Current (RMS),A,10.0
881908,Radcliffe Road,2024-01-30T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
881908,Radcliffe Road,2024-01-30T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.42
881908,Radcliffe Road,2024-01-30T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.22
881908,Radcliffe Road,2024-01-30T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.79
881908,Radcliffe Road,2024-01-30T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.25
881908,Radcliffe Road,2024-01-30T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.72
881908,Radcliffe Road,2024-01-30T03:10:00.000+00:00,feeder,05,N Current (RMS),A,35.9
881908,Radcliffe Road,2024-01-30T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,3.4
881908,Radcliffe Road,2024-01-30T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,55.2
881908,Radcliffe Road,2024-01-30T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,9.1
881908,Radcliffe Road,2024-01-30T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
881908,Radcliffe Road,2024-01-30T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
881908,Radcliffe Road,2024-01-30T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
881908,Radcliffe Road,2024-01-30T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.55
881908,Radcliffe Road,2024-01-30T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.78
881908,Radcliffe Road,2024-01-30T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.45
881908,Radcliffe Road,2024-01-30T03:10:00.000+00:00,feeder,04,N Current (RMS),A,9.0
881908,Radcliffe Road,2024-01-30T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.3
881908,Radcliffe Road,2024-01-30T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,7.7
881908,Radcliffe Road,2024-01-30T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,2.4
881908,Radcliffe Road,2024-01-30T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.31
881908,Radcliffe Road,2024-01-30T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
881908,Radcliffe Road,2024-01-30T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
881908,Radcliffe Road,2024-01-30T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.35
881908,Radcliffe Road,2024-01-30T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.75
881908,Radcliffe Road,2024-01-30T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.54
881908,Radcliffe Road,2024-01-30T03:10:00.000+00:00,feeder,03,N Current (RMS),A,11.3
881908,Radcliffe Road,2024-01-30T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.5
881908,Radcliffe Road,2024-01-30T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.6
881908,Radcliffe Road,2024-01-30T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.5
881908,Radcliffe Road,2024-01-30T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
881908,Radcliffe Road,2024-01-30T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
881908,Radcliffe Road,2024-01-30T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
881908,Radcliffe Road,2024-01-30T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.19
881908,Radcliffe Road,2024-01-30T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.77
881908,Radcliffe Road,2024-01-30T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.97
881908,Radcliffe Road,2024-01-30T03:10:00.000+00:00,feeder,02,N Current (RMS),A,40.6
881908,Radcliffe Road,2024-01-30T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.9
881908,Radcliffe Road,2024-01-30T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,65.2
881908,Radcliffe Road,2024-01-30T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.6
881908,Radcliffe Road,2024-01-30T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.83
881908,Radcliffe Road,2024-01-30T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.65
881908,Radcliffe Road,2024-01-30T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.22
881908,Radcliffe Road,2024-01-30T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.38
881908,Radcliffe Road,2024-01-30T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.02
881908,Radcliffe Road,2024-01-30T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.66
881908,Radcliffe Road,2024-01-30T03:10:00.000+00:00,feeder,01,N Current (RMS),A,19.1
881908,Radcliffe Road,2024-01-30T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.7
881908,Radcliffe Road,2024-01-30T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.4
881908,Radcliffe Road,2024-01-30T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.8
881908,Radcliffe Road,2024-01-30T03:10:00.000+00:00,transformer,,Temperature,C,26.9
881908,Radcliffe Road,2024-01-30T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
881908,Radcliffe Road,2024-01-30T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
881908,Radcliffe Road,2024-01-30T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
881908,Radcliffe Road,2024-01-30T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
881908,Radcliffe Road,2024-01-30T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
881908,Radcliffe Road,2024-01-30T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
881908,Radcliffe Road,2024-01-30T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
881908,Radcliffe Road,2024-01-30T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
881908,Radcliffe Road,2024-01-30T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
881908,Radcliffe Road,2024-01-30T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.53
881908,Radcliffe Road,2024-01-30T03:10:00.000+00:00,busbar,,L2 Active Power,kW,43.28
881908,Radcliffe Road,2024-01-30T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.11
881908,Radcliffe Road,2024-01-30T03:10:00.000+00:00,busbar,,N Current (RMS),A,109.6
881908,Radcliffe Road,2024-01-30T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
881908,Radcliffe Road,2024-01-30T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
881908,Radcliffe Road,2024-01-30T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
881908,Radcliffe Road,2024-01-30T03:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.22
881908,Radcliffe Road,2024-01-30T03:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.98
881908,Radcliffe Road,2024-01-30T03:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.32
881908,Radcliffe Road,2024-01-30T03:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.76
881908,Radcliffe Road,2024-01-30T03:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.88
881908,Radcliffe Road,2024-01-30T03:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.05
881908,Radcliffe Road,2024-01-30T03:00:00.000+00:00,feeder,06,N Current (RMS),A,7.4
881908,Radcliffe Road,2024-01-30T03:00:00.000+00:00,feeder,06,L3 Current (RMS),A,9.4
881908,Radcliffe Road,2024-01-30T03:00:00.000+00:00,feeder,06,L2 Current (RMS),A,17.0
881908,Radcliffe Road,2024-01-30T03:00:00.000+00:00,feeder,06,L1 Current (RMS),A,14.6
881908,Radcliffe Road,2024-01-30T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
881908,Radcliffe Road,2024-01-30T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.39
881908,Radcliffe Road,2024-01-30T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.24
881908,Radcliffe Road,2024-01-30T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.54
881908,Radcliffe Road,2024-01-30T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.34
881908,Radcliffe Road,2024-01-30T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.71
881908,Radcliffe Road,2024-01-30T03:00:00.000+00:00,feeder,05,N Current (RMS),A,36.6
881908,Radcliffe Road,2024-01-30T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,2.8
881908,Radcliffe Road,2024-01-30T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,55.4
881908,Radcliffe Road,2024-01-30T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,9.0
881908,Radcliffe Road,2024-01-30T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
881908,Radcliffe Road,2024-01-30T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
881908,Radcliffe Road,2024-01-30T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
881908,Radcliffe Road,2024-01-30T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.62
881908,Radcliffe Road,2024-01-30T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.82
881908,Radcliffe Road,2024-01-30T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.49
881908,Radcliffe Road,2024-01-30T03:00:00.000+00:00,feeder,04,N Current (RMS),A,14.9
881908,Radcliffe Road,2024-01-30T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.7
881908,Radcliffe Road,2024-01-30T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.8
881908,Radcliffe Road,2024-01-30T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,2.6
881908,Radcliffe Road,2024-01-30T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.24
881908,Radcliffe Road,2024-01-30T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
881908,Radcliffe Road,2024-01-30T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
881908,Radcliffe Road,2024-01-30T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.63
881908,Radcliffe Road,2024-01-30T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.99
881908,Radcliffe Road,2024-01-30T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.76
881908,Radcliffe Road,2024-01-30T03:00:00.000+00:00,feeder,03,N Current (RMS),A,11.7
881908,Radcliffe Road,2024-01-30T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.3
881908,Radcliffe Road,2024-01-30T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
881908,Radcliffe Road,2024-01-30T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
881908,Radcliffe Road,2024-01-30T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
881908,Radcliffe Road,2024-01-30T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
881908,Radcliffe Road,2024-01-30T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
881908,Radcliffe Road,2024-01-30T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.27
881908,Radcliffe Road,2024-01-30T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.53
881908,Radcliffe Road,2024-01-30T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.97
881908,Radcliffe Road,2024-01-30T03:00:00.000+00:00,feeder,02,N Current (RMS),A,30.8
881908,Radcliffe Road,2024-01-30T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.9
881908,Radcliffe Road,2024-01-30T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,51.7
881908,Radcliffe Road,2024-01-30T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.6
881908,Radcliffe Road,2024-01-30T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.96
881908,Radcliffe Road,2024-01-30T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
881908,Radcliffe Road,2024-01-30T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.54
881908,Radcliffe Road,2024-01-30T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.86
881908,Radcliffe Road,2024-01-30T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.83
881908,Radcliffe Road,2024-01-30T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.29
881908,Radcliffe Road,2024-01-30T03:00:00.000+00:00,feeder,01,N Current (RMS),A,19.2
881908,Radcliffe Road,2024-01-30T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,26.6
881908,Radcliffe Road,2024-01-30T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.8
881908,Radcliffe Road,2024-01-30T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.8
881908,Radcliffe Road,2024-01-30T03:00:00.000+00:00,transformer,,Temperature,C,26.9
881908,Radcliffe Road,2024-01-30T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
881908,Radcliffe Road,2024-01-30T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
881908,Radcliffe Road,2024-01-30T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
881908,Radcliffe Road,2024-01-30T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
881908,Radcliffe Road,2024-01-30T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
881908,Radcliffe Road,2024-01-30T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
881908,Radcliffe Road,2024-01-30T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
881908,Radcliffe Road,2024-01-30T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
881908,Radcliffe Road,2024-01-30T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
881908,Radcliffe Road,2024-01-30T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.69
881908,Radcliffe Road,2024-01-30T03:00:00.000+00:00,busbar,,L2 Active Power,kW,41.4
881908,Radcliffe Road,2024-01-30T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.26
881908,Radcliffe Road,2024-01-30T03:00:00.000+00:00,busbar,,N Current (RMS),A,102.0
881908,Radcliffe Road,2024-01-30T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
881908,Radcliffe Road,2024-01-30T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
881908,Radcliffe Road,2024-01-30T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
881908,Radcliffe Road,2024-01-30T02:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.25
881908,Radcliffe Road,2024-01-30T02:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.8
881908,Radcliffe Road,2024-01-30T02:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.42
881908,Radcliffe Road,2024-01-30T02:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.89
881908,Radcliffe Road,2024-01-30T02:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.58
881908,Radcliffe Road,2024-01-30T02:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.13
881908,Radcliffe Road,2024-01-30T02:50:00.000+00:00,feeder,06,N Current (RMS),A,9.3
881908,Radcliffe Road,2024-01-30T02:50:00.000+00:00,feeder,06,L3 Current (RMS),A,10.1
881908,Radcliffe Road,2024-01-30T02:50:00.000+00:00,feeder,06,L2 Current (RMS),A,15.7
881908,Radcliffe Road,2024-01-30T02:50:00.000+00:00,feeder,06,L1 Current (RMS),A,26.7
881908,Radcliffe Road,2024-01-30T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.36
881908,Radcliffe Road,2024-01-30T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.05
881908,Radcliffe Road,2024-01-30T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.22
881908,Radcliffe Road,2024-01-30T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.39
881908,Radcliffe Road,2024-01-30T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.41
881908,Radcliffe Road,2024-01-30T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.67
881908,Radcliffe Road,2024-01-30T02:50:00.000+00:00,feeder,05,N Current (RMS),A,37.6
881908,Radcliffe Road,2024-01-30T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,2.3
881908,Radcliffe Road,2024-01-30T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,56.0
881908,Radcliffe Road,2024-01-30T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,9.1
881908,Radcliffe Road,2024-01-30T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
881908,Radcliffe Road,2024-01-30T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
881908,Radcliffe Road,2024-01-30T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
881908,Radcliffe Road,2024-01-30T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.68
881908,Radcliffe Road,2024-01-30T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.51
881908,Radcliffe Road,2024-01-30T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.44
881908,Radcliffe Road,2024-01-30T02:50:00.000+00:00,feeder,04,N Current (RMS),A,14.6
881908,Radcliffe Road,2024-01-30T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.1
881908,Radcliffe Road,2024-01-30T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.9
881908,Radcliffe Road,2024-01-30T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,2.5
881908,Radcliffe Road,2024-01-30T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.92
881908,Radcliffe Road,2024-01-30T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
881908,Radcliffe Road,2024-01-30T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
881908,Radcliffe Road,2024-01-30T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.91
881908,Radcliffe Road,2024-01-30T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.07
881908,Radcliffe Road,2024-01-30T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.89
881908,Radcliffe Road,2024-01-30T02:50:00.000+00:00,feeder,03,N Current (RMS),A,10.3
881908,Radcliffe Road,2024-01-30T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.2
881908,Radcliffe Road,2024-01-30T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.9
881908,Radcliffe Road,2024-01-30T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.1
881908,Radcliffe Road,2024-01-30T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
881908,Radcliffe Road,2024-01-30T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
881908,Radcliffe Road,2024-01-30T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
881908,Radcliffe Road,2024-01-30T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.44
881908,Radcliffe Road,2024-01-30T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.46
881908,Radcliffe Road,2024-01-30T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.78
881908,Radcliffe Road,2024-01-30T02:50:00.000+00:00,feeder,02,N Current (RMS),A,29.4
881908,Radcliffe Road,2024-01-30T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.4
881908,Radcliffe Road,2024-01-30T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,51.6
881908,Radcliffe Road,2024-01-30T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.2
881908,Radcliffe Road,2024-01-30T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.87
881908,Radcliffe Road,2024-01-30T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.62
881908,Radcliffe Road,2024-01-30T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.14
881908,Radcliffe Road,2024-01-30T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.87
881908,Radcliffe Road,2024-01-30T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.65
881908,Radcliffe Road,2024-01-30T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.29
881908,Radcliffe Road,2024-01-30T02:50:00.000+00:00,feeder,01,N Current (RMS),A,17.8
881908,Radcliffe Road,2024-01-30T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,26.5
881908,Radcliffe Road,2024-01-30T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.1
881908,Radcliffe Road,2024-01-30T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.0
881908,Radcliffe Road,2024-01-30T02:50:00.000+00:00,transformer,,Temperature,C,26.9
881908,Radcliffe Road,2024-01-30T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
881908,Radcliffe Road,2024-01-30T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
881908,Radcliffe Road,2024-01-30T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
881908,Radcliffe Road,2024-01-30T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
881908,Radcliffe Road,2024-01-30T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
881908,Radcliffe Road,2024-01-30T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
881908,Radcliffe Road,2024-01-30T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
881908,Radcliffe Road,2024-01-30T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
881908,Radcliffe Road,2024-01-30T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
881908,Radcliffe Road,2024-01-30T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.18
881908,Radcliffe Road,2024-01-30T02:50:00.000+00:00,busbar,,L2 Active Power,kW,39.69
881908,Radcliffe Road,2024-01-30T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.2
881908,Radcliffe Road,2024-01-30T02:50:00.000+00:00,busbar,,N Current (RMS),A,90.3
881908,Radcliffe Road,2024-01-30T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
881908,Radcliffe Road,2024-01-30T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
881908,Radcliffe Road,2024-01-30T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
881908,Radcliffe Road,2024-01-30T02:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.37
881908,Radcliffe Road,2024-01-30T02:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.85
881908,Radcliffe Road,2024-01-30T02:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.52
881908,Radcliffe Road,2024-01-30T02:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.82
881908,Radcliffe Road,2024-01-30T02:40:00.000+00:00,feeder,06,L2 Active Power,kW,1.64
881908,Radcliffe Road,2024-01-30T02:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.91
