Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881908,Radcliffe Road,2024-01-30T02:40:00.000+00:00,feeder,06,N Current (RMS),A,13.9
881908,Radcliffe Road,2024-01-30T02:40:00.000+00:00,feeder,06,L3 Current (RMS),A,17.7
881908,Radcliffe Road,2024-01-30T02:40:00.000+00:00,feeder,06,L2 Current (RMS),A,8.2
881908,Radcliffe Road,2024-01-30T02:40:00.000+00:00,feeder,06,L1 Current (RMS),A,29.9
881908,Radcliffe Road,2024-01-30T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
881908,Radcliffe Road,2024-01-30T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.38
881908,Radcliffe Road,2024-01-30T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.26
881908,Radcliffe Road,2024-01-30T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.43
881908,Radcliffe Road,2024-01-30T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.12
881908,Radcliffe Road,2024-01-30T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.64
881908,Radcliffe Road,2024-01-30T02:40:00.000+00:00,feeder,05,N Current (RMS),A,36.4
881908,Radcliffe Road,2024-01-30T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,2.3
881908,Radcliffe Road,2024-01-30T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,54.6
881908,Radcliffe Road,2024-01-30T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,9.1
881908,Radcliffe Road,2024-01-30T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
881908,Radcliffe Road,2024-01-30T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.13
881908,Radcliffe Road,2024-01-30T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
881908,Radcliffe Road,2024-01-30T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.5
881908,Radcliffe Road,2024-01-30T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.92
881908,Radcliffe Road,2024-01-30T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.45
881908,Radcliffe Road,2024-01-30T02:40:00.000+00:00,feeder,04,N Current (RMS),A,11.1
881908,Radcliffe Road,2024-01-30T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.1
881908,Radcliffe Road,2024-01-30T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,8.1
881908,Radcliffe Road,2024-01-30T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,2.6
881908,Radcliffe Road,2024-01-30T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.92
881908,Radcliffe Road,2024-01-30T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
881908,Radcliffe Road,2024-01-30T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.39
881908,Radcliffe Road,2024-01-30T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.34
881908,Radcliffe Road,2024-01-30T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.26
881908,Radcliffe Road,2024-01-30T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.38
881908,Radcliffe Road,2024-01-30T02:40:00.000+00:00,feeder,03,N Current (RMS),A,9.0
881908,Radcliffe Road,2024-01-30T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.1
881908,Radcliffe Road,2024-01-30T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.0
881908,Radcliffe Road,2024-01-30T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
881908,Radcliffe Road,2024-01-30T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
881908,Radcliffe Road,2024-01-30T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
881908,Radcliffe Road,2024-01-30T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
881908,Radcliffe Road,2024-01-30T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.55
881908,Radcliffe Road,2024-01-30T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.06
881908,Radcliffe Road,2024-01-30T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.63
881908,Radcliffe Road,2024-01-30T02:40:00.000+00:00,feeder,02,N Current (RMS),A,31.1
881908,Radcliffe Road,2024-01-30T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.8
881908,Radcliffe Road,2024-01-30T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,54.2
881908,Radcliffe Road,2024-01-30T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.8
881908,Radcliffe Road,2024-01-30T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.09
881908,Radcliffe Road,2024-01-30T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.74
881908,Radcliffe Road,2024-01-30T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.15
881908,Radcliffe Road,2024-01-30T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.69
881908,Radcliffe Road,2024-01-30T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.18
881908,Radcliffe Road,2024-01-30T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.98
881908,Radcliffe Road,2024-01-30T02:40:00.000+00:00,feeder,01,N Current (RMS),A,16.9
881908,Radcliffe Road,2024-01-30T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.3
881908,Radcliffe Road,2024-01-30T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.2
881908,Radcliffe Road,2024-01-30T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.9
881908,Radcliffe Road,2024-01-30T02:40:00.000+00:00,transformer,,Temperature,C,26.9
881908,Radcliffe Road,2024-01-30T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
881908,Radcliffe Road,2024-01-30T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
881908,Radcliffe Road,2024-01-30T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
881908,Radcliffe Road,2024-01-30T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
881908,Radcliffe Road,2024-01-30T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
881908,Radcliffe Road,2024-01-30T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
881908,Radcliffe Road,2024-01-30T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
881908,Radcliffe Road,2024-01-30T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
881908,Radcliffe Road,2024-01-30T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
881908,Radcliffe Road,2024-01-30T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.33
881908,Radcliffe Road,2024-01-30T02:40:00.000+00:00,busbar,,L2 Active Power,kW,37.18
881908,Radcliffe Road,2024-01-30T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.99
881908,Radcliffe Road,2024-01-30T02:40:00.000+00:00,busbar,,N Current (RMS),A,83.1
881908,Radcliffe Road,2024-01-30T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
881908,Radcliffe Road,2024-01-30T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
881908,Radcliffe Road,2024-01-30T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
881908,Radcliffe Road,2024-01-30T02:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.39
881908,Radcliffe Road,2024-01-30T02:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.97
881908,Radcliffe Road,2024-01-30T02:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.61
881908,Radcliffe Road,2024-01-30T02:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
881908,Radcliffe Road,2024-01-30T02:30:00.000+00:00,feeder,06,L2 Active Power,kW,1.58
881908,Radcliffe Road,2024-01-30T02:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.14
881908,Radcliffe Road,2024-01-30T02:30:00.000+00:00,feeder,06,N Current (RMS),A,12.9
881908,Radcliffe Road,2024-01-30T02:30:00.000+00:00,feeder,06,L3 Current (RMS),A,17.8
881908,Radcliffe Road,2024-01-30T02:30:00.000+00:00,feeder,06,L2 Current (RMS),A,8.4
881908,Radcliffe Road,2024-01-30T02:30:00.000+00:00,feeder,06,L1 Current (RMS),A,26.8
881908,Radcliffe Road,2024-01-30T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.17
881908,Radcliffe Road,2024-01-30T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.26
881908,Radcliffe Road,2024-01-30T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.25
881908,Radcliffe Road,2024-01-30T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.59
881908,Radcliffe Road,2024-01-30T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.28
881908,Radcliffe Road,2024-01-30T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.74
881908,Radcliffe Road,2024-01-30T02:30:00.000+00:00,feeder,05,N Current (RMS),A,36.2
881908,Radcliffe Road,2024-01-30T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,2.6
881908,Radcliffe Road,2024-01-30T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,55.4
881908,Radcliffe Road,2024-01-30T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,9.5
881908,Radcliffe Road,2024-01-30T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
881908,Radcliffe Road,2024-01-30T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.11
881908,Radcliffe Road,2024-01-30T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
881908,Radcliffe Road,2024-01-30T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.31
881908,Radcliffe Road,2024-01-30T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
881908,Radcliffe Road,2024-01-30T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.39
881908,Radcliffe Road,2024-01-30T02:30:00.000+00:00,feeder,04,N Current (RMS),A,11.0
881908,Radcliffe Road,2024-01-30T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.0
881908,Radcliffe Road,2024-01-30T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,8.4
881908,Radcliffe Road,2024-01-30T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,2.4
881908,Radcliffe Road,2024-01-30T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.95
881908,Radcliffe Road,2024-01-30T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
881908,Radcliffe Road,2024-01-30T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
881908,Radcliffe Road,2024-01-30T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.13
881908,Radcliffe Road,2024-01-30T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.85
881908,Radcliffe Road,2024-01-30T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.64
881908,Radcliffe Road,2024-01-30T02:30:00.000+00:00,feeder,03,N Current (RMS),A,10.5
881908,Radcliffe Road,2024-01-30T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.4
881908,Radcliffe Road,2024-01-30T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
881908,Radcliffe Road,2024-01-30T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.7
881908,Radcliffe Road,2024-01-30T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
881908,Radcliffe Road,2024-01-30T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
881908,Radcliffe Road,2024-01-30T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
881908,Radcliffe Road,2024-01-30T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.69
881908,Radcliffe Road,2024-01-30T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.8
881908,Radcliffe Road,2024-01-30T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.67
881908,Radcliffe Road,2024-01-30T02:30:00.000+00:00,feeder,02,N Current (RMS),A,38.7
881908,Radcliffe Road,2024-01-30T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.5
881908,Radcliffe Road,2024-01-30T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,65.5
881908,Radcliffe Road,2024-01-30T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.8
881908,Radcliffe Road,2024-01-30T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.28
881908,Radcliffe Road,2024-01-30T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.06
881908,Radcliffe Road,2024-01-30T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.25
881908,Radcliffe Road,2024-01-30T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.3
881908,Radcliffe Road,2024-01-30T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.36
881908,Radcliffe Road,2024-01-30T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.72
881908,Radcliffe Road,2024-01-30T02:30:00.000+00:00,feeder,01,N Current (RMS),A,14.3
881908,Radcliffe Road,2024-01-30T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,25.0
881908,Radcliffe Road,2024-01-30T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.3
881908,Radcliffe Road,2024-01-30T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.3
881908,Radcliffe Road,2024-01-30T02:30:00.000+00:00,transformer,,Temperature,C,27.0
881908,Radcliffe Road,2024-01-30T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
881908,Radcliffe Road,2024-01-30T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
881908,Radcliffe Road,2024-01-30T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
881908,Radcliffe Road,2024-01-30T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
881908,Radcliffe Road,2024-01-30T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
881908,Radcliffe Road,2024-01-30T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
881908,Radcliffe Road,2024-01-30T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
881908,Radcliffe Road,2024-01-30T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
881908,Radcliffe Road,2024-01-30T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
881908,Radcliffe Road,2024-01-30T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.02
881908,Radcliffe Road,2024-01-30T02:30:00.000+00:00,busbar,,L2 Active Power,kW,40.87
881908,Radcliffe Road,2024-01-30T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.3
881908,Radcliffe Road,2024-01-30T02:30:00.000+00:00,busbar,,N Current (RMS),A,90.0
881908,Radcliffe Road,2024-01-30T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
881908,Radcliffe Road,2024-01-30T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
881908,Radcliffe Road,2024-01-30T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
881908,Radcliffe Road,2024-01-30T02:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.36
881908,Radcliffe Road,2024-01-30T02:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.89
881908,Radcliffe Road,2024-01-30T02:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.32
881908,Radcliffe Road,2024-01-30T02:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.5
881908,Radcliffe Road,2024-01-30T02:20:00.000+00:00,feeder,06,L2 Active Power,kW,1.64
881908,Radcliffe Road,2024-01-30T02:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.91
881908,Radcliffe Road,2024-01-30T02:20:00.000+00:00,feeder,06,N Current (RMS),A,12.3
881908,Radcliffe Road,2024-01-30T02:20:00.000+00:00,feeder,06,L3 Current (RMS),A,19.9
881908,Radcliffe Road,2024-01-30T02:20:00.000+00:00,feeder,06,L2 Current (RMS),A,8.5
881908,Radcliffe Road,2024-01-30T02:20:00.000+00:00,feeder,06,L1 Current (RMS),A,25.4
881908,Radcliffe Road,2024-01-30T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
881908,Radcliffe Road,2024-01-30T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.22
881908,Radcliffe Road,2024-01-30T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.22
881908,Radcliffe Road,2024-01-30T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.53
881908,Radcliffe Road,2024-01-30T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.21
881908,Radcliffe Road,2024-01-30T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.66
881908,Radcliffe Road,2024-01-30T02:20:00.000+00:00,feeder,05,N Current (RMS),A,36.3
881908,Radcliffe Road,2024-01-30T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,2.5
881908,Radcliffe Road,2024-01-30T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,55.0
881908,Radcliffe Road,2024-01-30T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,9.1
881908,Radcliffe Road,2024-01-30T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
881908,Radcliffe Road,2024-01-30T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.2
881908,Radcliffe Road,2024-01-30T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
881908,Radcliffe Road,2024-01-30T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.59
881908,Radcliffe Road,2024-01-30T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.06
881908,Radcliffe Road,2024-01-30T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.49
881908,Radcliffe Road,2024-01-30T02:20:00.000+00:00,feeder,04,N Current (RMS),A,11.3
881908,Radcliffe Road,2024-01-30T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.9
881908,Radcliffe Road,2024-01-30T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,8.8
881908,Radcliffe Road,2024-01-30T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,2.6
881908,Radcliffe Road,2024-01-30T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.15
881908,Radcliffe Road,2024-01-30T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
881908,Radcliffe Road,2024-01-30T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
881908,Radcliffe Road,2024-01-30T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.98
881908,Radcliffe Road,2024-01-30T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.5
881908,Radcliffe Road,2024-01-30T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.56
881908,Radcliffe Road,2024-01-30T02:20:00.000+00:00,feeder,03,N Current (RMS),A,10.1
881908,Radcliffe Road,2024-01-30T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.6
881908,Radcliffe Road,2024-01-30T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.7
881908,Radcliffe Road,2024-01-30T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.7
881908,Radcliffe Road,2024-01-30T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
881908,Radcliffe Road,2024-01-30T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
881908,Radcliffe Road,2024-01-30T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
881908,Radcliffe Road,2024-01-30T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.45
881908,Radcliffe Road,2024-01-30T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.7
881908,Radcliffe Road,2024-01-30T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.62
881908,Radcliffe Road,2024-01-30T02:20:00.000+00:00,feeder,02,N Current (RMS),A,41.8
881908,Radcliffe Road,2024-01-30T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.6
881908,Radcliffe Road,2024-01-30T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,69.0
881908,Radcliffe Road,2024-01-30T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.8
881908,Radcliffe Road,2024-01-30T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.09
881908,Radcliffe Road,2024-01-30T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
881908,Radcliffe Road,2024-01-30T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.34
881908,Radcliffe Road,2024-01-30T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.26
881908,Radcliffe Road,2024-01-30T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.91
881908,Radcliffe Road,2024-01-30T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.1
881908,Radcliffe Road,2024-01-30T02:20:00.000+00:00,feeder,01,N Current (RMS),A,20.7
881908,Radcliffe Road,2024-01-30T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,32.2
881908,Radcliffe Road,2024-01-30T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.8
881908,Radcliffe Road,2024-01-30T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.8
881908,Radcliffe Road,2024-01-30T02:20:00.000+00:00,transformer,,Temperature,C,27.0
881908,Radcliffe Road,2024-01-30T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
881908,Radcliffe Road,2024-01-30T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
881908,Radcliffe Road,2024-01-30T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
881908,Radcliffe Road,2024-01-30T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
881908,Radcliffe Road,2024-01-30T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
881908,Radcliffe Road,2024-01-30T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
881908,Radcliffe Road,2024-01-30T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
881908,Radcliffe Road,2024-01-30T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
881908,Radcliffe Road,2024-01-30T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
881908,Radcliffe Road,2024-01-30T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.32
881908,Radcliffe Road,2024-01-30T02:20:00.000+00:00,busbar,,L2 Active Power,kW,41.03
881908,Radcliffe Road,2024-01-30T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.34
881908,Radcliffe Road,2024-01-30T02:20:00.000+00:00,busbar,,N Current (RMS),A,94.0
881908,Radcliffe Road,2024-01-30T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
881908,Radcliffe Road,2024-01-30T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
881908,Radcliffe Road,2024-01-30T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
881908,Radcliffe Road,2024-01-30T02:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.46
881908,Radcliffe Road,2024-01-30T02:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.77
881908,Radcliffe Road,2024-01-30T02:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.51
881908,Radcliffe Road,2024-01-30T02:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.25
881908,Radcliffe Road,2024-01-30T02:10:00.000+00:00,feeder,06,L2 Active Power,kW,1.94
881908,Radcliffe Road,2024-01-30T02:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.88
881908,Radcliffe Road,2024-01-30T02:10:00.000+00:00,feeder,06,N Current (RMS),A,11.3
881908,Radcliffe Road,2024-01-30T02:10:00.000+00:00,feeder,06,L3 Current (RMS),A,18.8
881908,Radcliffe Road,2024-01-30T02:10:00.000+00:00,feeder,06,L2 Current (RMS),A,9.4
881908,Radcliffe Road,2024-01-30T02:10:00.000+00:00,feeder,06,L1 Current (RMS),A,25.5
881908,Radcliffe Road,2024-01-30T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.38
881908,Radcliffe Road,2024-01-30T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.47
881908,Radcliffe Road,2024-01-30T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.26
881908,Radcliffe Road,2024-01-30T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.39
881908,Radcliffe Road,2024-01-30T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.38
881908,Radcliffe Road,2024-01-30T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.57
881908,Radcliffe Road,2024-01-30T02:10:00.000+00:00,feeder,05,N Current (RMS),A,37.4
881908,Radcliffe Road,2024-01-30T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,2.4
881908,Radcliffe Road,2024-01-30T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,55.8
881908,Radcliffe Road,2024-01-30T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,8.8
881908,Radcliffe Road,2024-01-30T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
881908,Radcliffe Road,2024-01-30T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
881908,Radcliffe Road,2024-01-30T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
881908,Radcliffe Road,2024-01-30T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.6
881908,Radcliffe Road,2024-01-30T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.86
881908,Radcliffe Road,2024-01-30T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.94
881908,Radcliffe Road,2024-01-30T02:10:00.000+00:00,feeder,04,N Current (RMS),A,8.3
881908,Radcliffe Road,2024-01-30T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.8
881908,Radcliffe Road,2024-01-30T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,7.9
881908,Radcliffe Road,2024-01-30T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,4.2
881908,Radcliffe Road,2024-01-30T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.08
881908,Radcliffe Road,2024-01-30T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
881908,Radcliffe Road,2024-01-30T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
881908,Radcliffe Road,2024-01-30T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.46
881908,Radcliffe Road,2024-01-30T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.12
881908,Radcliffe Road,2024-01-30T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.71
881908,Radcliffe Road,2024-01-30T02:10:00.000+00:00,feeder,03,N Current (RMS),A,9.1
881908,Radcliffe Road,2024-01-30T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.9
881908,Radcliffe Road,2024-01-30T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.3
881908,Radcliffe Road,2024-01-30T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
881908,Radcliffe Road,2024-01-30T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
881908,Radcliffe Road,2024-01-30T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
881908,Radcliffe Road,2024-01-30T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
881908,Radcliffe Road,2024-01-30T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.22
881908,Radcliffe Road,2024-01-30T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.03
881908,Radcliffe Road,2024-01-30T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.69
881908,Radcliffe Road,2024-01-30T02:10:00.000+00:00,feeder,02,N Current (RMS),A,49.4
881908,Radcliffe Road,2024-01-30T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.9
881908,Radcliffe Road,2024-01-30T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,78.6
881908,Radcliffe Road,2024-01-30T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.1
881908,Radcliffe Road,2024-01-30T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.22
881908,Radcliffe Road,2024-01-30T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.69
881908,Radcliffe Road,2024-01-30T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.32
881908,Radcliffe Road,2024-01-30T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.83
881908,Radcliffe Road,2024-01-30T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.22
881908,Radcliffe Road,2024-01-30T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.5
881908,Radcliffe Road,2024-01-30T02:10:00.000+00:00,feeder,01,N Current (RMS),A,19.6
881908,Radcliffe Road,2024-01-30T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.3
881908,Radcliffe Road,2024-01-30T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.4
881908,Radcliffe Road,2024-01-30T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.5
881908,Radcliffe Road,2024-01-30T02:10:00.000+00:00,transformer,,Temperature,C,26.9
881908,Radcliffe Road,2024-01-30T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
881908,Radcliffe Road,2024-01-30T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
881908,Radcliffe Road,2024-01-30T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
881908,Radcliffe Road,2024-01-30T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
881908,Radcliffe Road,2024-01-30T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
881908,Radcliffe Road,2024-01-30T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
881908,Radcliffe Road,2024-01-30T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
881908,Radcliffe Road,2024-01-30T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
881908,Radcliffe Road,2024-01-30T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
881908,Radcliffe Road,2024-01-30T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.75
881908,Radcliffe Road,2024-01-30T02:10:00.000+00:00,busbar,,L2 Active Power,kW,43.55
881908,Radcliffe Road,2024-01-30T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.3
881908,Radcliffe Road,2024-01-30T02:10:00.000+00:00,busbar,,N Current (RMS),A,103.4
881908,Radcliffe Road,2024-01-30T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
881908,Radcliffe Road,2024-01-30T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
881908,Radcliffe Road,2024-01-30T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
881908,Radcliffe Road,2024-01-30T02:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.44
881908,Radcliffe Road,2024-01-30T02:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.75
881908,Radcliffe Road,2024-01-30T02:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.6
881908,Radcliffe Road,2024-01-30T02:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.01
881908,Radcliffe Road,2024-01-30T02:00:00.000+00:00,feeder,06,L2 Active Power,kW,1.91
881908,Radcliffe Road,2024-01-30T02:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.53
881908,Radcliffe Road,2024-01-30T02:00:00.000+00:00,feeder,06,N Current (RMS),A,10.9
881908,Radcliffe Road,2024-01-30T02:00:00.000+00:00,feeder,06,L3 Current (RMS),A,17.8
881908,Radcliffe Road,2024-01-30T02:00:00.000+00:00,feeder,06,L2 Current (RMS),A,9.2
881908,Radcliffe Road,2024-01-30T02:00:00.000+00:00,feeder,06,L1 Current (RMS),A,24.2
881908,Radcliffe Road,2024-01-30T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.35
881908,Radcliffe Road,2024-01-30T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.39
881908,Radcliffe Road,2024-01-30T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.13
881908,Radcliffe Road,2024-01-30T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.42
881908,Radcliffe Road,2024-01-30T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.91
881908,Radcliffe Road,2024-01-30T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.73
881908,Radcliffe Road,2024-01-30T02:00:00.000+00:00,feeder,05,N Current (RMS),A,35.9
881908,Radcliffe Road,2024-01-30T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,2.4
881908,Radcliffe Road,2024-01-30T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,53.8
881908,Radcliffe Road,2024-01-30T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,9.2
881908,Radcliffe Road,2024-01-30T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
881908,Radcliffe Road,2024-01-30T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
881908,Radcliffe Road,2024-01-30T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
881908,Radcliffe Road,2024-01-30T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.61
881908,Radcliffe Road,2024-01-30T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.91
881908,Radcliffe Road,2024-01-30T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.76
881908,Radcliffe Road,2024-01-30T02:00:00.000+00:00,feeder,04,N Current (RMS),A,10.5
881908,Radcliffe Road,2024-01-30T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.4
881908,Radcliffe Road,2024-01-30T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,8.1
881908,Radcliffe Road,2024-01-30T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,3.5
881908,Radcliffe Road,2024-01-30T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.13
881908,Radcliffe Road,2024-01-30T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
881908,Radcliffe Road,2024-01-30T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
881908,Radcliffe Road,2024-01-30T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.56
881908,Radcliffe Road,2024-01-30T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.71
881908,Radcliffe Road,2024-01-30T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.88
881908,Radcliffe Road,2024-01-30T02:00:00.000+00:00,feeder,03,N Current (RMS),A,9.7
881908,Radcliffe Road,2024-01-30T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.5
881908,Radcliffe Road,2024-01-30T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.6
881908,Radcliffe Road,2024-01-30T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.5
881908,Radcliffe Road,2024-01-30T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
881908,Radcliffe Road,2024-01-30T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
881908,Radcliffe Road,2024-01-30T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
881908,Radcliffe Road,2024-01-30T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.19
881908,Radcliffe Road,2024-01-30T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.05
881908,Radcliffe Road,2024-01-30T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.9
881908,Radcliffe Road,2024-01-30T02:00:00.000+00:00,feeder,02,N Current (RMS),A,42.0
881908,Radcliffe Road,2024-01-30T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
881908,Radcliffe Road,2024-01-30T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,66.8
881908,Radcliffe Road,2024-01-30T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.5
881908,Radcliffe Road,2024-01-30T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.61
881908,Radcliffe Road,2024-01-30T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.63
881908,Radcliffe Road,2024-01-30T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.23
881908,Radcliffe Road,2024-01-30T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.53
881908,Radcliffe Road,2024-01-30T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.57
881908,Radcliffe Road,2024-01-30T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.83
881908,Radcliffe Road,2024-01-30T02:00:00.000+00:00,feeder,01,N Current (RMS),A,16.7
881908,Radcliffe Road,2024-01-30T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.2
881908,Radcliffe Road,2024-01-30T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.7
881908,Radcliffe Road,2024-01-30T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.7
881908,Radcliffe Road,2024-01-30T02:00:00.000+00:00,transformer,,Temperature,C,26.9
881908,Radcliffe Road,2024-01-30T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
881908,Radcliffe Road,2024-01-30T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
881908,Radcliffe Road,2024-01-30T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
881908,Radcliffe Road,2024-01-30T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
881908,Radcliffe Road,2024-01-30T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
881908,Radcliffe Road,2024-01-30T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
881908,Radcliffe Road,2024-01-30T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
881908,Radcliffe Road,2024-01-30T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
881908,Radcliffe Road,2024-01-30T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
881908,Radcliffe Road,2024-01-30T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.31
881908,Radcliffe Road,2024-01-30T02:00:00.000+00:00,busbar,,L2 Active Power,kW,41.06
881908,Radcliffe Road,2024-01-30T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.64
881908,Radcliffe Road,2024-01-30T02:00:00.000+00:00,busbar,,N Current (RMS),A,93.8
881908,Radcliffe Road,2024-01-30T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
881908,Radcliffe Road,2024-01-30T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
881908,Radcliffe Road,2024-01-30T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
881908,Radcliffe Road,2024-01-30T01:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.44
881908,Radcliffe Road,2024-01-30T01:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.92
881908,Radcliffe Road,2024-01-30T01:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.58
881908,Radcliffe Road,2024-01-30T01:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.2
881908,Radcliffe Road,2024-01-30T01:50:00.000+00:00,feeder,06,L2 Active Power,kW,1.67
881908,Radcliffe Road,2024-01-30T01:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.91
881908,Radcliffe Road,2024-01-30T01:50:00.000+00:00,feeder,06,N Current (RMS),A,11.0
881908,Radcliffe Road,2024-01-30T01:50:00.000+00:00,feeder,06,L3 Current (RMS),A,18.6
881908,Radcliffe Road,2024-01-30T01:50:00.000+00:00,feeder,06,L2 Current (RMS),A,8.7
881908,Radcliffe Road,2024-01-30T01:50:00.000+00:00,feeder,06,L1 Current (RMS),A,25.6
881908,Radcliffe Road,2024-01-30T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
881908,Radcliffe Road,2024-01-30T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.66
881908,Radcliffe Road,2024-01-30T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.15
881908,Radcliffe Road,2024-01-30T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.54
881908,Radcliffe Road,2024-01-30T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.38
881908,Radcliffe Road,2024-01-30T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.64
881908,Radcliffe Road,2024-01-30T01:50:00.000+00:00,feeder,05,N Current (RMS),A,37.0
881908,Radcliffe Road,2024-01-30T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,2.6
881908,Radcliffe Road,2024-01-30T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,55.5
881908,Radcliffe Road,2024-01-30T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,8.7
881908,Radcliffe Road,2024-01-30T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
881908,Radcliffe Road,2024-01-30T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
881908,Radcliffe Road,2024-01-30T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
881908,Radcliffe Road,2024-01-30T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.41
881908,Radcliffe Road,2024-01-30T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.41
881908,Radcliffe Road,2024-01-30T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.51
881908,Radcliffe Road,2024-01-30T01:50:00.000+00:00,feeder,04,N Current (RMS),A,14.4
881908,Radcliffe Road,2024-01-30T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.7
881908,Radcliffe Road,2024-01-30T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.9
881908,Radcliffe Road,2024-01-30T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,2.7
881908,Radcliffe Road,2024-01-30T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.21
881908,Radcliffe Road,2024-01-30T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
881908,Radcliffe Road,2024-01-30T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
881908,Radcliffe Road,2024-01-30T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.54
881908,Radcliffe Road,2024-01-30T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.84
881908,Radcliffe Road,2024-01-30T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.22
881908,Radcliffe Road,2024-01-30T01:50:00.000+00:00,feeder,03,N Current (RMS),A,9.7
881908,Radcliffe Road,2024-01-30T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.5
881908,Radcliffe Road,2024-01-30T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.1
881908,Radcliffe Road,2024-01-30T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.4
881908,Radcliffe Road,2024-01-30T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
881908,Radcliffe Road,2024-01-30T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
881908,Radcliffe Road,2024-01-30T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
881908,Radcliffe Road,2024-01-30T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.31
881908,Radcliffe Road,2024-01-30T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.79
881908,Radcliffe Road,2024-01-30T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.72
881908,Radcliffe Road,2024-01-30T01:50:00.000+00:00,feeder,02,N Current (RMS),A,37.3
881908,Radcliffe Road,2024-01-30T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.3
881908,Radcliffe Road,2024-01-30T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,60.8
881908,Radcliffe Road,2024-01-30T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.9
881908,Radcliffe Road,2024-01-30T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.75
881908,Radcliffe Road,2024-01-30T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.88
881908,Radcliffe Road,2024-01-30T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.6
881908,Radcliffe Road,2024-01-30T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.06
881908,Radcliffe Road,2024-01-30T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.78
881908,Radcliffe Road,2024-01-30T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.82
881908,Radcliffe Road,2024-01-30T01:50:00.000+00:00,feeder,01,N Current (RMS),A,18.6
881908,Radcliffe Road,2024-01-30T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,27.2
881908,Radcliffe Road,2024-01-30T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.7
881908,Radcliffe Road,2024-01-30T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.4
881908,Radcliffe Road,2024-01-30T01:50:00.000+00:00,transformer,,Temperature,C,26.9
881908,Radcliffe Road,2024-01-30T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
881908,Radcliffe Road,2024-01-30T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
881908,Radcliffe Road,2024-01-30T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
881908,Radcliffe Road,2024-01-30T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
881908,Radcliffe Road,2024-01-30T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
881908,Radcliffe Road,2024-01-30T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
881908,Radcliffe Road,2024-01-30T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
881908,Radcliffe Road,2024-01-30T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
881908,Radcliffe Road,2024-01-30T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
881908,Radcliffe Road,2024-01-30T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.08
881908,Radcliffe Road,2024-01-30T01:50:00.000+00:00,busbar,,L2 Active Power,kW,40.88
881908,Radcliffe Road,2024-01-30T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.82
881908,Radcliffe Road,2024-01-30T01:50:00.000+00:00,busbar,,N Current (RMS),A,95.8
881908,Radcliffe Road,2024-01-30T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
881908,Radcliffe Road,2024-01-30T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
881908,Radcliffe Road,2024-01-30T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
881908,Radcliffe Road,2024-01-30T01:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.44
881908,Radcliffe Road,2024-01-30T01:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.87
881908,Radcliffe Road,2024-01-30T01:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.59
881908,Radcliffe Road,2024-01-30T01:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.18
881908,Radcliffe Road,2024-01-30T01:40:00.000+00:00,feeder,06,L2 Active Power,kW,1.65
881908,Radcliffe Road,2024-01-30T01:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.6
881908,Radcliffe Road,2024-01-30T01:40:00.000+00:00,feeder,06,N Current (RMS),A,10.2
881908,Radcliffe Road,2024-01-30T01:40:00.000+00:00,feeder,06,L3 Current (RMS),A,18.5
881908,Radcliffe Road,2024-01-30T01:40:00.000+00:00,feeder,06,L2 Current (RMS),A,8.4
881908,Radcliffe Road,2024-01-30T01:40:00.000+00:00,feeder,06,L1 Current (RMS),A,24.4
881908,Radcliffe Road,2024-01-30T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.21
881908,Radcliffe Road,2024-01-30T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.57
881908,Radcliffe Road,2024-01-30T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.17
881908,Radcliffe Road,2024-01-30T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.53
881908,Radcliffe Road,2024-01-30T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.41
881908,Radcliffe Road,2024-01-30T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.57
881908,Radcliffe Road,2024-01-30T01:40:00.000+00:00,feeder,05,N Current (RMS),A,37.0
881908,Radcliffe Road,2024-01-30T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,2.5
881908,Radcliffe Road,2024-01-30T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,55.6
881908,Radcliffe Road,2024-01-30T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,8.6
881908,Radcliffe Road,2024-01-30T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
881908,Radcliffe Road,2024-01-30T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.08
881908,Radcliffe Road,2024-01-30T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
881908,Radcliffe Road,2024-01-30T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.56
881908,Radcliffe Road,2024-01-30T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.88
881908,Radcliffe Road,2024-01-30T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.43
881908,Radcliffe Road,2024-01-30T01:40:00.000+00:00,feeder,04,N Current (RMS),A,16.6
881908,Radcliffe Road,2024-01-30T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.1
881908,Radcliffe Road,2024-01-30T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.0
881908,Radcliffe Road,2024-01-30T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,2.5
881908,Radcliffe Road,2024-01-30T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.96
881908,Radcliffe Road,2024-01-30T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
881908,Radcliffe Road,2024-01-30T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
881908,Radcliffe Road,2024-01-30T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.53
881908,Radcliffe Road,2024-01-30T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.16
881908,Radcliffe Road,2024-01-30T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.17
881908,Radcliffe Road,2024-01-30T01:40:00.000+00:00,feeder,03,N Current (RMS),A,9.2
881908,Radcliffe Road,2024-01-30T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.6
881908,Radcliffe Road,2024-01-30T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.3
881908,Radcliffe Road,2024-01-30T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.0
881908,Radcliffe Road,2024-01-30T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
881908,Radcliffe Road,2024-01-30T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
881908,Radcliffe Road,2024-01-30T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
881908,Radcliffe Road,2024-01-30T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.48
881908,Radcliffe Road,2024-01-30T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.82
881908,Radcliffe Road,2024-01-30T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.89
881908,Radcliffe Road,2024-01-30T01:40:00.000+00:00,feeder,02,N Current (RMS),A,39.3
881908,Radcliffe Road,2024-01-30T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.6
881908,Radcliffe Road,2024-01-30T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,64.9
881908,Radcliffe Road,2024-01-30T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.5
881908,Radcliffe Road,2024-01-30T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.81
881908,Radcliffe Road,2024-01-30T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.04
881908,Radcliffe Road,2024-01-30T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.65
881908,Radcliffe Road,2024-01-30T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.78
881908,Radcliffe Road,2024-01-30T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.06
881908,Radcliffe Road,2024-01-30T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.31
881908,Radcliffe Road,2024-01-30T01:40:00.000+00:00,feeder,01,N Current (RMS),A,15.6
881908,Radcliffe Road,2024-01-30T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.1
881908,Radcliffe Road,2024-01-30T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.4
881908,Radcliffe Road,2024-01-30T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.3
881908,Radcliffe Road,2024-01-30T01:40:00.000+00:00,transformer,,Temperature,C,26.9
881908,Radcliffe Road,2024-01-30T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
881908,Radcliffe Road,2024-01-30T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
881908,Radcliffe Road,2024-01-30T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
881908,Radcliffe Road,2024-01-30T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
881908,Radcliffe Road,2024-01-30T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
881908,Radcliffe Road,2024-01-30T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
881908,Radcliffe Road,2024-01-30T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
881908,Radcliffe Road,2024-01-30T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
881908,Radcliffe Road,2024-01-30T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
881908,Radcliffe Road,2024-01-30T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.08
881908,Radcliffe Road,2024-01-30T01:40:00.000+00:00,busbar,,L2 Active Power,kW,41.98
881908,Radcliffe Road,2024-01-30T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.98
881908,Radcliffe Road,2024-01-30T01:40:00.000+00:00,busbar,,N Current (RMS),A,95.0
881908,Radcliffe Road,2024-01-30T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
881908,Radcliffe Road,2024-01-30T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
881908,Radcliffe Road,2024-01-30T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
881908,Radcliffe Road,2024-01-30T01:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.22
881908,Radcliffe Road,2024-01-30T01:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.9
881908,Radcliffe Road,2024-01-30T01:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.61
881908,Radcliffe Road,2024-01-30T01:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.17
881908,Radcliffe Road,2024-01-30T01:30:00.000+00:00,feeder,06,L2 Active Power,kW,1.69
881908,Radcliffe Road,2024-01-30T01:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.72
881908,Radcliffe Road,2024-01-30T01:30:00.000+00:00,feeder,06,N Current (RMS),A,11.3
881908,Radcliffe Road,2024-01-30T01:30:00.000+00:00,feeder,06,L3 Current (RMS),A,18.1
881908,Radcliffe Road,2024-01-30T01:30:00.000+00:00,feeder,06,L2 Current (RMS),A,8.5
881908,Radcliffe Road,2024-01-30T01:30:00.000+00:00,feeder,06,L1 Current (RMS),A,24.9
881908,Radcliffe Road,2024-01-30T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
881908,Radcliffe Road,2024-01-30T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.47
881908,Radcliffe Road,2024-01-30T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.26
881908,Radcliffe Road,2024-01-30T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.44
881908,Radcliffe Road,2024-01-30T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.02
881908,Radcliffe Road,2024-01-30T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.71
881908,Radcliffe Road,2024-01-30T01:30:00.000+00:00,feeder,05,N Current (RMS),A,39.1
881908,Radcliffe Road,2024-01-30T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,2.4
881908,Radcliffe Road,2024-01-30T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,58.2
881908,Radcliffe Road,2024-01-30T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,9.4
