Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881908,Radcliffe Road,2024-01-30T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
881908,Radcliffe Road,2024-01-30T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.11
881908,Radcliffe Road,2024-01-30T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
881908,Radcliffe Road,2024-01-30T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.66
881908,Radcliffe Road,2024-01-30T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.3
881908,Radcliffe Road,2024-01-30T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.44
881908,Radcliffe Road,2024-01-30T01:30:00.000+00:00,feeder,04,N Current (RMS),A,11.4
881908,Radcliffe Road,2024-01-30T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.9
881908,Radcliffe Road,2024-01-30T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.2
881908,Radcliffe Road,2024-01-30T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,2.5
881908,Radcliffe Road,2024-01-30T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.13
881908,Radcliffe Road,2024-01-30T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
881908,Radcliffe Road,2024-01-30T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
881908,Radcliffe Road,2024-01-30T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.13
881908,Radcliffe Road,2024-01-30T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.7
881908,Radcliffe Road,2024-01-30T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.71
881908,Radcliffe Road,2024-01-30T01:30:00.000+00:00,feeder,03,N Current (RMS),A,12.9
881908,Radcliffe Road,2024-01-30T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.4
881908,Radcliffe Road,2024-01-30T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.4
881908,Radcliffe Road,2024-01-30T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.9
881908,Radcliffe Road,2024-01-30T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
881908,Radcliffe Road,2024-01-30T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
881908,Radcliffe Road,2024-01-30T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
881908,Radcliffe Road,2024-01-30T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.99
881908,Radcliffe Road,2024-01-30T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.62
881908,Radcliffe Road,2024-01-30T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.88
881908,Radcliffe Road,2024-01-30T01:30:00.000+00:00,feeder,02,N Current (RMS),A,42.4
881908,Radcliffe Road,2024-01-30T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.9
881908,Radcliffe Road,2024-01-30T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,68.2
881908,Radcliffe Road,2024-01-30T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.5
881908,Radcliffe Road,2024-01-30T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.16
881908,Radcliffe Road,2024-01-30T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.82
881908,Radcliffe Road,2024-01-30T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.53
881908,Radcliffe Road,2024-01-30T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.61
881908,Radcliffe Road,2024-01-30T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.66
881908,Radcliffe Road,2024-01-30T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.62
881908,Radcliffe Road,2024-01-30T01:30:00.000+00:00,feeder,01,N Current (RMS),A,18.1
881908,Radcliffe Road,2024-01-30T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.0
881908,Radcliffe Road,2024-01-30T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.5
881908,Radcliffe Road,2024-01-30T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.2
881908,Radcliffe Road,2024-01-30T01:30:00.000+00:00,transformer,,Temperature,C,26.9
881908,Radcliffe Road,2024-01-30T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
881908,Radcliffe Road,2024-01-30T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
881908,Radcliffe Road,2024-01-30T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
881908,Radcliffe Road,2024-01-30T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
881908,Radcliffe Road,2024-01-30T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
881908,Radcliffe Road,2024-01-30T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
881908,Radcliffe Road,2024-01-30T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
881908,Radcliffe Road,2024-01-30T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
881908,Radcliffe Road,2024-01-30T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
881908,Radcliffe Road,2024-01-30T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.99
881908,Radcliffe Road,2024-01-30T01:30:00.000+00:00,busbar,,L2 Active Power,kW,41.99
881908,Radcliffe Road,2024-01-30T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.07
881908,Radcliffe Road,2024-01-30T01:30:00.000+00:00,busbar,,N Current (RMS),A,97.0
881908,Radcliffe Road,2024-01-30T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
881908,Radcliffe Road,2024-01-30T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
881908,Radcliffe Road,2024-01-30T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
881908,Radcliffe Road,2024-01-30T01:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.33
881908,Radcliffe Road,2024-01-30T01:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.87
881908,Radcliffe Road,2024-01-30T01:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.61
881908,Radcliffe Road,2024-01-30T01:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.47
881908,Radcliffe Road,2024-01-30T01:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.39
881908,Radcliffe Road,2024-01-30T01:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.55
881908,Radcliffe Road,2024-01-30T01:20:00.000+00:00,feeder,06,N Current (RMS),A,9.8
881908,Radcliffe Road,2024-01-30T01:20:00.000+00:00,feeder,06,L3 Current (RMS),A,19.5
881908,Radcliffe Road,2024-01-30T01:20:00.000+00:00,feeder,06,L2 Current (RMS),A,11.1
881908,Radcliffe Road,2024-01-30T01:20:00.000+00:00,feeder,06,L1 Current (RMS),A,24.2
881908,Radcliffe Road,2024-01-30T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.35
881908,Radcliffe Road,2024-01-30T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.53
881908,Radcliffe Road,2024-01-30T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.25
881908,Radcliffe Road,2024-01-30T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.42
881908,Radcliffe Road,2024-01-30T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.09
881908,Radcliffe Road,2024-01-30T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.73
881908,Radcliffe Road,2024-01-30T01:20:00.000+00:00,feeder,05,N Current (RMS),A,36.3
881908,Radcliffe Road,2024-01-30T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,2.4
881908,Radcliffe Road,2024-01-30T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,54.3
881908,Radcliffe Road,2024-01-30T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,9.3
881908,Radcliffe Road,2024-01-30T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
881908,Radcliffe Road,2024-01-30T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
881908,Radcliffe Road,2024-01-30T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
881908,Radcliffe Road,2024-01-30T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.52
881908,Radcliffe Road,2024-01-30T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.79
881908,Radcliffe Road,2024-01-30T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.33
881908,Radcliffe Road,2024-01-30T01:20:00.000+00:00,feeder,04,N Current (RMS),A,9.7
881908,Radcliffe Road,2024-01-30T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.2
881908,Radcliffe Road,2024-01-30T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,7.6
881908,Radcliffe Road,2024-01-30T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,2.2
881908,Radcliffe Road,2024-01-30T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.11
881908,Radcliffe Road,2024-01-30T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
881908,Radcliffe Road,2024-01-30T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
881908,Radcliffe Road,2024-01-30T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.57
881908,Radcliffe Road,2024-01-30T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.07
881908,Radcliffe Road,2024-01-30T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.02
881908,Radcliffe Road,2024-01-30T01:20:00.000+00:00,feeder,03,N Current (RMS),A,8.2
881908,Radcliffe Road,2024-01-30T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
881908,Radcliffe Road,2024-01-30T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
881908,Radcliffe Road,2024-01-30T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.6
881908,Radcliffe Road,2024-01-30T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
881908,Radcliffe Road,2024-01-30T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
881908,Radcliffe Road,2024-01-30T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
881908,Radcliffe Road,2024-01-30T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.86
881908,Radcliffe Road,2024-01-30T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.35
881908,Radcliffe Road,2024-01-30T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.81
881908,Radcliffe Road,2024-01-30T01:20:00.000+00:00,feeder,02,N Current (RMS),A,33.9
881908,Radcliffe Road,2024-01-30T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.7
881908,Radcliffe Road,2024-01-30T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,54.9
881908,Radcliffe Road,2024-01-30T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.2
881908,Radcliffe Road,2024-01-30T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.27
881908,Radcliffe Road,2024-01-30T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.73
881908,Radcliffe Road,2024-01-30T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.58
881908,Radcliffe Road,2024-01-30T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.67
881908,Radcliffe Road,2024-01-30T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.73
881908,Radcliffe Road,2024-01-30T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.46
881908,Radcliffe Road,2024-01-30T01:20:00.000+00:00,feeder,01,N Current (RMS),A,18.2
881908,Radcliffe Road,2024-01-30T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,26.4
881908,Radcliffe Road,2024-01-30T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.6
881908,Radcliffe Road,2024-01-30T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.5
881908,Radcliffe Road,2024-01-30T01:20:00.000+00:00,transformer,,Temperature,C,26.9
881908,Radcliffe Road,2024-01-30T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
881908,Radcliffe Road,2024-01-30T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
881908,Radcliffe Road,2024-01-30T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
881908,Radcliffe Road,2024-01-30T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
881908,Radcliffe Road,2024-01-30T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
881908,Radcliffe Road,2024-01-30T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
881908,Radcliffe Road,2024-01-30T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
881908,Radcliffe Road,2024-01-30T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
881908,Radcliffe Road,2024-01-30T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
881908,Radcliffe Road,2024-01-30T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.52
881908,Radcliffe Road,2024-01-30T01:20:00.000+00:00,busbar,,L2 Active Power,kW,38.43
881908,Radcliffe Road,2024-01-30T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.91
881908,Radcliffe Road,2024-01-30T01:20:00.000+00:00,busbar,,N Current (RMS),A,86.8
881908,Radcliffe Road,2024-01-30T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
881908,Radcliffe Road,2024-01-30T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
881908,Radcliffe Road,2024-01-30T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
881908,Radcliffe Road,2024-01-30T01:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.4
881908,Radcliffe Road,2024-01-30T01:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.61
881908,Radcliffe Road,2024-01-30T01:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.56
881908,Radcliffe Road,2024-01-30T01:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.22
881908,Radcliffe Road,2024-01-30T01:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.38
881908,Radcliffe Road,2024-01-30T01:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.37
881908,Radcliffe Road,2024-01-30T01:10:00.000+00:00,feeder,06,N Current (RMS),A,10.4
881908,Radcliffe Road,2024-01-30T01:10:00.000+00:00,feeder,06,L3 Current (RMS),A,18.6
881908,Radcliffe Road,2024-01-30T01:10:00.000+00:00,feeder,06,L2 Current (RMS),A,10.8
881908,Radcliffe Road,2024-01-30T01:10:00.000+00:00,feeder,06,L1 Current (RMS),A,27.6
881908,Radcliffe Road,2024-01-30T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
881908,Radcliffe Road,2024-01-30T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.46
881908,Radcliffe Road,2024-01-30T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.19
881908,Radcliffe Road,2024-01-30T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.52
881908,Radcliffe Road,2024-01-30T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.21
881908,Radcliffe Road,2024-01-30T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.78
881908,Radcliffe Road,2024-01-30T01:10:00.000+00:00,feeder,05,N Current (RMS),A,36.6
881908,Radcliffe Road,2024-01-30T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,2.6
881908,Radcliffe Road,2024-01-30T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,54.8
881908,Radcliffe Road,2024-01-30T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,9.4
881908,Radcliffe Road,2024-01-30T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
881908,Radcliffe Road,2024-01-30T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
881908,Radcliffe Road,2024-01-30T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
881908,Radcliffe Road,2024-01-30T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.89
881908,Radcliffe Road,2024-01-30T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.77
881908,Radcliffe Road,2024-01-30T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.44
881908,Radcliffe Road,2024-01-30T01:10:00.000+00:00,feeder,04,N Current (RMS),A,9.2
881908,Radcliffe Road,2024-01-30T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.3
881908,Radcliffe Road,2024-01-30T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,7.5
881908,Radcliffe Road,2024-01-30T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,2.5
881908,Radcliffe Road,2024-01-30T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.09
881908,Radcliffe Road,2024-01-30T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
881908,Radcliffe Road,2024-01-30T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
881908,Radcliffe Road,2024-01-30T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.75
881908,Radcliffe Road,2024-01-30T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.94
881908,Radcliffe Road,2024-01-30T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.8
881908,Radcliffe Road,2024-01-30T01:10:00.000+00:00,feeder,03,N Current (RMS),A,13.1
881908,Radcliffe Road,2024-01-30T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.8
881908,Radcliffe Road,2024-01-30T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
881908,Radcliffe Road,2024-01-30T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
881908,Radcliffe Road,2024-01-30T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
881908,Radcliffe Road,2024-01-30T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
881908,Radcliffe Road,2024-01-30T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
881908,Radcliffe Road,2024-01-30T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.8
881908,Radcliffe Road,2024-01-30T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.69
881908,Radcliffe Road,2024-01-30T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.8
881908,Radcliffe Road,2024-01-30T01:10:00.000+00:00,feeder,02,N Current (RMS),A,35.4
881908,Radcliffe Road,2024-01-30T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,8.5
881908,Radcliffe Road,2024-01-30T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,56.5
881908,Radcliffe Road,2024-01-30T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.1
881908,Radcliffe Road,2024-01-30T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.16
881908,Radcliffe Road,2024-01-30T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.87
881908,Radcliffe Road,2024-01-30T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.93
881908,Radcliffe Road,2024-01-30T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.78
881908,Radcliffe Road,2024-01-30T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.83
881908,Radcliffe Road,2024-01-30T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.28
881908,Radcliffe Road,2024-01-30T01:10:00.000+00:00,feeder,01,N Current (RMS),A,19.0
881908,Radcliffe Road,2024-01-30T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.6
881908,Radcliffe Road,2024-01-30T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.0
881908,Radcliffe Road,2024-01-30T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.8
881908,Radcliffe Road,2024-01-30T01:10:00.000+00:00,transformer,,Temperature,C,26.9
881908,Radcliffe Road,2024-01-30T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
881908,Radcliffe Road,2024-01-30T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
881908,Radcliffe Road,2024-01-30T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
881908,Radcliffe Road,2024-01-30T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
881908,Radcliffe Road,2024-01-30T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
881908,Radcliffe Road,2024-01-30T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
881908,Radcliffe Road,2024-01-30T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
881908,Radcliffe Road,2024-01-30T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
881908,Radcliffe Road,2024-01-30T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
881908,Radcliffe Road,2024-01-30T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.96
881908,Radcliffe Road,2024-01-30T01:10:00.000+00:00,busbar,,L2 Active Power,kW,39.82
881908,Radcliffe Road,2024-01-30T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.47
881908,Radcliffe Road,2024-01-30T01:10:00.000+00:00,busbar,,N Current (RMS),A,92.6
881908,Radcliffe Road,2024-01-30T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
881908,Radcliffe Road,2024-01-30T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
881908,Radcliffe Road,2024-01-30T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
881908,Radcliffe Road,2024-01-30T01:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.22
881908,Radcliffe Road,2024-01-30T01:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.47
881908,Radcliffe Road,2024-01-30T01:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.36
881908,Radcliffe Road,2024-01-30T01:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.15
881908,Radcliffe Road,2024-01-30T01:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.4
881908,Radcliffe Road,2024-01-30T01:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
881908,Radcliffe Road,2024-01-30T01:00:00.000+00:00,feeder,06,N Current (RMS),A,13.3
881908,Radcliffe Road,2024-01-30T01:00:00.000+00:00,feeder,06,L3 Current (RMS),A,18.2
881908,Radcliffe Road,2024-01-30T01:00:00.000+00:00,feeder,06,L2 Current (RMS),A,11.2
881908,Radcliffe Road,2024-01-30T01:00:00.000+00:00,feeder,06,L1 Current (RMS),A,33.8
881908,Radcliffe Road,2024-01-30T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.19
881908,Radcliffe Road,2024-01-30T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.66
881908,Radcliffe Road,2024-01-30T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.25
881908,Radcliffe Road,2024-01-30T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.57
881908,Radcliffe Road,2024-01-30T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.23
881908,Radcliffe Road,2024-01-30T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.04
881908,Radcliffe Road,2024-01-30T01:00:00.000+00:00,feeder,05,N Current (RMS),A,34.2
881908,Radcliffe Road,2024-01-30T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,2.6
881908,Radcliffe Road,2024-01-30T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,55.1
881908,Radcliffe Road,2024-01-30T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,14.4
881908,Radcliffe Road,2024-01-30T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
881908,Radcliffe Road,2024-01-30T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
881908,Radcliffe Road,2024-01-30T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
881908,Radcliffe Road,2024-01-30T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.69
881908,Radcliffe Road,2024-01-30T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.87
881908,Radcliffe Road,2024-01-30T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.52
881908,Radcliffe Road,2024-01-30T01:00:00.000+00:00,feeder,04,N Current (RMS),A,9.0
881908,Radcliffe Road,2024-01-30T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.0
881908,Radcliffe Road,2024-01-30T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,8.0
881908,Radcliffe Road,2024-01-30T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,2.8
881908,Radcliffe Road,2024-01-30T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.8
881908,Radcliffe Road,2024-01-30T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
881908,Radcliffe Road,2024-01-30T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
881908,Radcliffe Road,2024-01-30T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.65
881908,Radcliffe Road,2024-01-30T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.81
881908,Radcliffe Road,2024-01-30T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.15
881908,Radcliffe Road,2024-01-30T01:00:00.000+00:00,feeder,03,N Current (RMS),A,13.6
881908,Radcliffe Road,2024-01-30T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.0
881908,Radcliffe Road,2024-01-30T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.9
881908,Radcliffe Road,2024-01-30T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.1
881908,Radcliffe Road,2024-01-30T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
881908,Radcliffe Road,2024-01-30T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
881908,Radcliffe Road,2024-01-30T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
881908,Radcliffe Road,2024-01-30T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.26
881908,Radcliffe Road,2024-01-30T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.72
881908,Radcliffe Road,2024-01-30T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.63
881908,Radcliffe Road,2024-01-30T01:00:00.000+00:00,feeder,02,N Current (RMS),A,21.2
881908,Radcliffe Road,2024-01-30T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
881908,Radcliffe Road,2024-01-30T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,38.6
881908,Radcliffe Road,2024-01-30T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.7
881908,Radcliffe Road,2024-01-30T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.57
881908,Radcliffe Road,2024-01-30T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.12
881908,Radcliffe Road,2024-01-30T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.85
881908,Radcliffe Road,2024-01-30T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.07
881908,Radcliffe Road,2024-01-30T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.47
881908,Radcliffe Road,2024-01-30T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.07
881908,Radcliffe Road,2024-01-30T01:00:00.000+00:00,feeder,01,N Current (RMS),A,24.5
881908,Radcliffe Road,2024-01-30T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,35.7
881908,Radcliffe Road,2024-01-30T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.0
881908,Radcliffe Road,2024-01-30T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.6
881908,Radcliffe Road,2024-01-30T01:00:00.000+00:00,transformer,,Temperature,C,27.0
881908,Radcliffe Road,2024-01-30T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
881908,Radcliffe Road,2024-01-30T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
881908,Radcliffe Road,2024-01-30T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
881908,Radcliffe Road,2024-01-30T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
881908,Radcliffe Road,2024-01-30T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
881908,Radcliffe Road,2024-01-30T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
881908,Radcliffe Road,2024-01-30T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
881908,Radcliffe Road,2024-01-30T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
881908,Radcliffe Road,2024-01-30T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
881908,Radcliffe Road,2024-01-30T01:00:00.000+00:00,busbar,,L3 Active Power,kW,23.39
881908,Radcliffe Road,2024-01-30T01:00:00.000+00:00,busbar,,L2 Active Power,kW,34.5
881908,Radcliffe Road,2024-01-30T01:00:00.000+00:00,busbar,,L1 Active Power,kW,23.42
881908,Radcliffe Road,2024-01-30T01:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
881908,Radcliffe Road,2024-01-30T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
881908,Radcliffe Road,2024-01-30T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
881908,Radcliffe Road,2024-01-30T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
881908,Radcliffe Road,2024-01-30T00:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.32
881908,Radcliffe Road,2024-01-30T00:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.48
881908,Radcliffe Road,2024-01-30T00:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.45
881908,Radcliffe Road,2024-01-30T00:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.2
881908,Radcliffe Road,2024-01-30T00:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.18
881908,Radcliffe Road,2024-01-30T00:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.31
881908,Radcliffe Road,2024-01-30T00:50:00.000+00:00,feeder,06,N Current (RMS),A,7.8
881908,Radcliffe Road,2024-01-30T00:50:00.000+00:00,feeder,06,L3 Current (RMS),A,18.4
881908,Radcliffe Road,2024-01-30T00:50:00.000+00:00,feeder,06,L2 Current (RMS),A,18.0
881908,Radcliffe Road,2024-01-30T00:50:00.000+00:00,feeder,06,L1 Current (RMS),A,27.3
881908,Radcliffe Road,2024-01-30T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.19
881908,Radcliffe Road,2024-01-30T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.91
881908,Radcliffe Road,2024-01-30T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.26
881908,Radcliffe Road,2024-01-30T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.54
881908,Radcliffe Road,2024-01-30T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.28
881908,Radcliffe Road,2024-01-30T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.76
881908,Radcliffe Road,2024-01-30T00:50:00.000+00:00,feeder,05,N Current (RMS),A,37.2
881908,Radcliffe Road,2024-01-30T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,2.5
881908,Radcliffe Road,2024-01-30T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,55.3
881908,Radcliffe Road,2024-01-30T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,9.4
881908,Radcliffe Road,2024-01-30T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
881908,Radcliffe Road,2024-01-30T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
881908,Radcliffe Road,2024-01-30T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
881908,Radcliffe Road,2024-01-30T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.19
881908,Radcliffe Road,2024-01-30T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.98
881908,Radcliffe Road,2024-01-30T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.5
881908,Radcliffe Road,2024-01-30T00:50:00.000+00:00,feeder,04,N Current (RMS),A,9.5
881908,Radcliffe Road,2024-01-30T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.8
881908,Radcliffe Road,2024-01-30T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,8.5
881908,Radcliffe Road,2024-01-30T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,2.8
881908,Radcliffe Road,2024-01-30T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
881908,Radcliffe Road,2024-01-30T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
881908,Radcliffe Road,2024-01-30T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
881908,Radcliffe Road,2024-01-30T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.75
881908,Radcliffe Road,2024-01-30T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.36
881908,Radcliffe Road,2024-01-30T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.36
881908,Radcliffe Road,2024-01-30T00:50:00.000+00:00,feeder,03,N Current (RMS),A,12.0
881908,Radcliffe Road,2024-01-30T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.4
881908,Radcliffe Road,2024-01-30T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.1
881908,Radcliffe Road,2024-01-30T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.9
881908,Radcliffe Road,2024-01-30T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
881908,Radcliffe Road,2024-01-30T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
881908,Radcliffe Road,2024-01-30T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
881908,Radcliffe Road,2024-01-30T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.24
881908,Radcliffe Road,2024-01-30T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.47
881908,Radcliffe Road,2024-01-30T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.32
881908,Radcliffe Road,2024-01-30T00:50:00.000+00:00,feeder,02,N Current (RMS),A,8.9
881908,Radcliffe Road,2024-01-30T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.9
881908,Radcliffe Road,2024-01-30T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.9
881908,Radcliffe Road,2024-01-30T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
881908,Radcliffe Road,2024-01-30T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.31
881908,Radcliffe Road,2024-01-30T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.91
881908,Radcliffe Road,2024-01-30T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.88
881908,Radcliffe Road,2024-01-30T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.95
881908,Radcliffe Road,2024-01-30T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.48
881908,Radcliffe Road,2024-01-30T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.03
881908,Radcliffe Road,2024-01-30T00:50:00.000+00:00,feeder,01,N Current (RMS),A,32.6
881908,Radcliffe Road,2024-01-30T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,41.9
881908,Radcliffe Road,2024-01-30T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.5
881908,Radcliffe Road,2024-01-30T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,36.5
881908,Radcliffe Road,2024-01-30T00:50:00.000+00:00,transformer,,Temperature,C,26.9
881908,Radcliffe Road,2024-01-30T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
881908,Radcliffe Road,2024-01-30T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
881908,Radcliffe Road,2024-01-30T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
881908,Radcliffe Road,2024-01-30T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
881908,Radcliffe Road,2024-01-30T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
881908,Radcliffe Road,2024-01-30T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
881908,Radcliffe Road,2024-01-30T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
881908,Radcliffe Road,2024-01-30T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
881908,Radcliffe Road,2024-01-30T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
881908,Radcliffe Road,2024-01-30T00:50:00.000+00:00,busbar,,L3 Active Power,kW,23.88
881908,Radcliffe Road,2024-01-30T00:50:00.000+00:00,busbar,,L2 Active Power,kW,30.75
881908,Radcliffe Road,2024-01-30T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.28
881908,Radcliffe Road,2024-01-30T00:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
881908,Radcliffe Road,2024-01-30T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
881908,Radcliffe Road,2024-01-30T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
881908,Radcliffe Road,2024-01-30T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
881908,Radcliffe Road,2024-01-30T00:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.26
881908,Radcliffe Road,2024-01-30T00:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.74
881908,Radcliffe Road,2024-01-30T00:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.63
881908,Radcliffe Road,2024-01-30T00:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.36
881908,Radcliffe Road,2024-01-30T00:40:00.000+00:00,feeder,06,L2 Active Power,kW,1.76
881908,Radcliffe Road,2024-01-30T00:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.07
881908,Radcliffe Road,2024-01-30T00:40:00.000+00:00,feeder,06,N Current (RMS),A,11.8
881908,Radcliffe Road,2024-01-30T00:40:00.000+00:00,feeder,06,L3 Current (RMS),A,19.0
881908,Radcliffe Road,2024-01-30T00:40:00.000+00:00,feeder,06,L2 Current (RMS),A,8.8
881908,Radcliffe Road,2024-01-30T00:40:00.000+00:00,feeder,06,L1 Current (RMS),A,26.4
881908,Radcliffe Road,2024-01-30T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
881908,Radcliffe Road,2024-01-30T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.01
881908,Radcliffe Road,2024-01-30T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.3
881908,Radcliffe Road,2024-01-30T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.44
881908,Radcliffe Road,2024-01-30T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.77
881908,Radcliffe Road,2024-01-30T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.01
881908,Radcliffe Road,2024-01-30T00:40:00.000+00:00,feeder,05,N Current (RMS),A,36.7
881908,Radcliffe Road,2024-01-30T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,2.4
881908,Radcliffe Road,2024-01-30T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,57.4
881908,Radcliffe Road,2024-01-30T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,14.2
881908,Radcliffe Road,2024-01-30T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
881908,Radcliffe Road,2024-01-30T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
881908,Radcliffe Road,2024-01-30T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
881908,Radcliffe Road,2024-01-30T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.59
881908,Radcliffe Road,2024-01-30T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.04
881908,Radcliffe Road,2024-01-30T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.37
881908,Radcliffe Road,2024-01-30T00:40:00.000+00:00,feeder,04,N Current (RMS),A,10.4
881908,Radcliffe Road,2024-01-30T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.1
881908,Radcliffe Road,2024-01-30T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,8.9
881908,Radcliffe Road,2024-01-30T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,2.4
881908,Radcliffe Road,2024-01-30T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.95
881908,Radcliffe Road,2024-01-30T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
881908,Radcliffe Road,2024-01-30T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
881908,Radcliffe Road,2024-01-30T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.18
881908,Radcliffe Road,2024-01-30T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.94
881908,Radcliffe Road,2024-01-30T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.45
881908,Radcliffe Road,2024-01-30T00:40:00.000+00:00,feeder,03,N Current (RMS),A,10.1
881908,Radcliffe Road,2024-01-30T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.1
881908,Radcliffe Road,2024-01-30T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
881908,Radcliffe Road,2024-01-30T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.9
881908,Radcliffe Road,2024-01-30T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
881908,Radcliffe Road,2024-01-30T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
881908,Radcliffe Road,2024-01-30T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
881908,Radcliffe Road,2024-01-30T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.97
881908,Radcliffe Road,2024-01-30T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.32
881908,Radcliffe Road,2024-01-30T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.77
881908,Radcliffe Road,2024-01-30T00:40:00.000+00:00,feeder,02,N Current (RMS),A,10.0
881908,Radcliffe Road,2024-01-30T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.9
881908,Radcliffe Road,2024-01-30T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.2
881908,Radcliffe Road,2024-01-30T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.0
881908,Radcliffe Road,2024-01-30T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.35
881908,Radcliffe Road,2024-01-30T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.64
881908,Radcliffe Road,2024-01-30T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.53
881908,Radcliffe Road,2024-01-30T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.16
881908,Radcliffe Road,2024-01-30T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.64
881908,Radcliffe Road,2024-01-30T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.08
881908,Radcliffe Road,2024-01-30T00:40:00.000+00:00,feeder,01,N Current (RMS),A,27.7
881908,Radcliffe Road,2024-01-30T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,31.5
881908,Radcliffe Road,2024-01-30T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.6
881908,Radcliffe Road,2024-01-30T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,44.0
881908,Radcliffe Road,2024-01-30T00:40:00.000+00:00,transformer,,Temperature,C,27.0
881908,Radcliffe Road,2024-01-30T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
881908,Radcliffe Road,2024-01-30T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
881908,Radcliffe Road,2024-01-30T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
881908,Radcliffe Road,2024-01-30T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
881908,Radcliffe Road,2024-01-30T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
881908,Radcliffe Road,2024-01-30T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
881908,Radcliffe Road,2024-01-30T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
881908,Radcliffe Road,2024-01-30T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
881908,Radcliffe Road,2024-01-30T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
881908,Radcliffe Road,2024-01-30T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.7
881908,Radcliffe Road,2024-01-30T00:40:00.000+00:00,busbar,,L2 Active Power,kW,28.47
881908,Radcliffe Road,2024-01-30T00:40:00.000+00:00,busbar,,L1 Active Power,kW,27.75
881908,Radcliffe Road,2024-01-30T00:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
881908,Radcliffe Road,2024-01-30T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
881908,Radcliffe Road,2024-01-30T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
881908,Radcliffe Road,2024-01-30T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
881908,Radcliffe Road,2024-01-30T00:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.42
881908,Radcliffe Road,2024-01-30T00:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.75
881908,Radcliffe Road,2024-01-30T00:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.57
881908,Radcliffe Road,2024-01-30T00:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.09
881908,Radcliffe Road,2024-01-30T00:30:00.000+00:00,feeder,06,L2 Active Power,kW,1.85
881908,Radcliffe Road,2024-01-30T00:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.96
881908,Radcliffe Road,2024-01-30T00:30:00.000+00:00,feeder,06,N Current (RMS),A,10.6
881908,Radcliffe Road,2024-01-30T00:30:00.000+00:00,feeder,06,L3 Current (RMS),A,18.2
881908,Radcliffe Road,2024-01-30T00:30:00.000+00:00,feeder,06,L2 Current (RMS),A,9.0
881908,Radcliffe Road,2024-01-30T00:30:00.000+00:00,feeder,06,L1 Current (RMS),A,25.8
881908,Radcliffe Road,2024-01-30T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
881908,Radcliffe Road,2024-01-30T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.47
881908,Radcliffe Road,2024-01-30T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.26
881908,Radcliffe Road,2024-01-30T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.5
881908,Radcliffe Road,2024-01-30T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.4
881908,Radcliffe Road,2024-01-30T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.96
881908,Radcliffe Road,2024-01-30T00:30:00.000+00:00,feeder,05,N Current (RMS),A,37.2
881908,Radcliffe Road,2024-01-30T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,2.5
881908,Radcliffe Road,2024-01-30T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,55.6
881908,Radcliffe Road,2024-01-30T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,10.2
881908,Radcliffe Road,2024-01-30T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
881908,Radcliffe Road,2024-01-30T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
881908,Radcliffe Road,2024-01-30T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
881908,Radcliffe Road,2024-01-30T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.5
881908,Radcliffe Road,2024-01-30T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.11
881908,Radcliffe Road,2024-01-30T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.44
881908,Radcliffe Road,2024-01-30T00:30:00.000+00:00,feeder,04,N Current (RMS),A,11.1
881908,Radcliffe Road,2024-01-30T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.8
881908,Radcliffe Road,2024-01-30T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.0
881908,Radcliffe Road,2024-01-30T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,2.6
881908,Radcliffe Road,2024-01-30T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.13
881908,Radcliffe Road,2024-01-30T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
881908,Radcliffe Road,2024-01-30T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
881908,Radcliffe Road,2024-01-30T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.94
881908,Radcliffe Road,2024-01-30T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.5
881908,Radcliffe Road,2024-01-30T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.24
881908,Radcliffe Road,2024-01-30T00:30:00.000+00:00,feeder,03,N Current (RMS),A,14.3
881908,Radcliffe Road,2024-01-30T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.5
881908,Radcliffe Road,2024-01-30T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.9
881908,Radcliffe Road,2024-01-30T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,38.7
881908,Radcliffe Road,2024-01-30T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
881908,Radcliffe Road,2024-01-30T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
881908,Radcliffe Road,2024-01-30T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
881908,Radcliffe Road,2024-01-30T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.87
881908,Radcliffe Road,2024-01-30T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.11
881908,Radcliffe Road,2024-01-30T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.75
881908,Radcliffe Road,2024-01-30T00:30:00.000+00:00,feeder,02,N Current (RMS),A,10.1
881908,Radcliffe Road,2024-01-30T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.6
881908,Radcliffe Road,2024-01-30T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.4
881908,Radcliffe Road,2024-01-30T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.9
881908,Radcliffe Road,2024-01-30T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.05
881908,Radcliffe Road,2024-01-30T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.73
881908,Radcliffe Road,2024-01-30T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.55
881908,Radcliffe Road,2024-01-30T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.62
881908,Radcliffe Road,2024-01-30T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.31
881908,Radcliffe Road,2024-01-30T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.27
881908,Radcliffe Road,2024-01-30T00:30:00.000+00:00,feeder,01,N Current (RMS),A,22.7
881908,Radcliffe Road,2024-01-30T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.0
881908,Radcliffe Road,2024-01-30T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.2
881908,Radcliffe Road,2024-01-30T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,44.7
881908,Radcliffe Road,2024-01-30T00:30:00.000+00:00,transformer,,Temperature,C,27.0
881908,Radcliffe Road,2024-01-30T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
881908,Radcliffe Road,2024-01-30T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
881908,Radcliffe Road,2024-01-30T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
881908,Radcliffe Road,2024-01-30T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
881908,Radcliffe Road,2024-01-30T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
881908,Radcliffe Road,2024-01-30T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
881908,Radcliffe Road,2024-01-30T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
881908,Radcliffe Road,2024-01-30T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
881908,Radcliffe Road,2024-01-30T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
881908,Radcliffe Road,2024-01-30T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.53
881908,Radcliffe Road,2024-01-30T00:30:00.000+00:00,busbar,,L2 Active Power,kW,29.28
881908,Radcliffe Road,2024-01-30T00:30:00.000+00:00,busbar,,L1 Active Power,kW,29.61
881908,Radcliffe Road,2024-01-30T00:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
881908,Radcliffe Road,2024-01-30T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
881908,Radcliffe Road,2024-01-30T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
881908,Radcliffe Road,2024-01-30T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
881908,Radcliffe Road,2024-01-30T00:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.44
881908,Radcliffe Road,2024-01-30T00:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.82
881908,Radcliffe Road,2024-01-30T00:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.32
881908,Radcliffe Road,2024-01-30T00:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.47
881908,Radcliffe Road,2024-01-30T00:20:00.000+00:00,feeder,06,L2 Active Power,kW,1.92
881908,Radcliffe Road,2024-01-30T00:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.15
881908,Radcliffe Road,2024-01-30T00:20:00.000+00:00,feeder,06,N Current (RMS),A,15.3
881908,Radcliffe Road,2024-01-30T00:20:00.000+00:00,feeder,06,L3 Current (RMS),A,19.6
881908,Radcliffe Road,2024-01-30T00:20:00.000+00:00,feeder,06,L2 Current (RMS),A,9.3
881908,Radcliffe Road,2024-01-30T00:20:00.000+00:00,feeder,06,L1 Current (RMS),A,30.6
881908,Radcliffe Road,2024-01-30T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.2
881908,Radcliffe Road,2024-01-30T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.34
881908,Radcliffe Road,2024-01-30T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.23
881908,Radcliffe Road,2024-01-30T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.5
881908,Radcliffe Road,2024-01-30T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.97
881908,Radcliffe Road,2024-01-30T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.35
881908,Radcliffe Road,2024-01-30T00:20:00.000+00:00,feeder,05,N Current (RMS),A,33.4
881908,Radcliffe Road,2024-01-30T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,2.4
881908,Radcliffe Road,2024-01-30T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,53.7
881908,Radcliffe Road,2024-01-30T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,15.3
881908,Radcliffe Road,2024-01-30T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
881908,Radcliffe Road,2024-01-30T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
881908,Radcliffe Road,2024-01-30T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
881908,Radcliffe Road,2024-01-30T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.43
881908,Radcliffe Road,2024-01-30T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.16
881908,Radcliffe Road,2024-01-30T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.45
881908,Radcliffe Road,2024-01-30T00:20:00.000+00:00,feeder,04,N Current (RMS),A,10.5
881908,Radcliffe Road,2024-01-30T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.4
881908,Radcliffe Road,2024-01-30T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.2
881908,Radcliffe Road,2024-01-30T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,2.8
881908,Radcliffe Road,2024-01-30T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.34
881908,Radcliffe Road,2024-01-30T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
881908,Radcliffe Road,2024-01-30T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
881908,Radcliffe Road,2024-01-30T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.42
