Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881908,Radcliffe Road,2024-01-30T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.72
881908,Radcliffe Road,2024-01-30T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.69
881908,Radcliffe Road,2024-01-30T00:20:00.000+00:00,feeder,03,N Current (RMS),A,14.2
881908,Radcliffe Road,2024-01-30T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.8
881908,Radcliffe Road,2024-01-30T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.8
881908,Radcliffe Road,2024-01-30T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,36.6
881908,Radcliffe Road,2024-01-30T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
881908,Radcliffe Road,2024-01-30T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
881908,Radcliffe Road,2024-01-30T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
881908,Radcliffe Road,2024-01-30T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.71
881908,Radcliffe Road,2024-01-30T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.99
881908,Radcliffe Road,2024-01-30T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.66
881908,Radcliffe Road,2024-01-30T00:20:00.000+00:00,feeder,02,N Current (RMS),A,6.9
881908,Radcliffe Road,2024-01-30T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
881908,Radcliffe Road,2024-01-30T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.6
881908,Radcliffe Road,2024-01-30T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.7
881908,Radcliffe Road,2024-01-30T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.05
881908,Radcliffe Road,2024-01-30T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.95
881908,Radcliffe Road,2024-01-30T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.83
881908,Radcliffe Road,2024-01-30T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.52
881908,Radcliffe Road,2024-01-30T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.8
881908,Radcliffe Road,2024-01-30T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.57
881908,Radcliffe Road,2024-01-30T00:20:00.000+00:00,feeder,01,N Current (RMS),A,19.0
881908,Radcliffe Road,2024-01-30T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,25.6
881908,Radcliffe Road,2024-01-30T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.1
881908,Radcliffe Road,2024-01-30T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,38.0
881908,Radcliffe Road,2024-01-30T00:20:00.000+00:00,transformer,,Temperature,C,27.0
881908,Radcliffe Road,2024-01-30T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
881908,Radcliffe Road,2024-01-30T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
881908,Radcliffe Road,2024-01-30T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
881908,Radcliffe Road,2024-01-30T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
881908,Radcliffe Road,2024-01-30T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
881908,Radcliffe Road,2024-01-30T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
881908,Radcliffe Road,2024-01-30T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
881908,Radcliffe Road,2024-01-30T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
881908,Radcliffe Road,2024-01-30T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
881908,Radcliffe Road,2024-01-30T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.04
881908,Radcliffe Road,2024-01-30T00:20:00.000+00:00,busbar,,L2 Active Power,kW,27.56
881908,Radcliffe Road,2024-01-30T00:20:00.000+00:00,busbar,,L1 Active Power,kW,29.88
881908,Radcliffe Road,2024-01-30T00:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
881908,Radcliffe Road,2024-01-30T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
881908,Radcliffe Road,2024-01-30T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
881908,Radcliffe Road,2024-01-30T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
881908,Radcliffe Road,2024-01-30T00:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.46
881908,Radcliffe Road,2024-01-30T00:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.82
881908,Radcliffe Road,2024-01-30T00:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.26
881908,Radcliffe Road,2024-01-30T00:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.85
881908,Radcliffe Road,2024-01-30T00:10:00.000+00:00,feeder,06,L2 Active Power,kW,1.86
881908,Radcliffe Road,2024-01-30T00:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.18
881908,Radcliffe Road,2024-01-30T00:10:00.000+00:00,feeder,06,N Current (RMS),A,13.3
881908,Radcliffe Road,2024-01-30T00:10:00.000+00:00,feeder,06,L3 Current (RMS),A,21.2
881908,Radcliffe Road,2024-01-30T00:10:00.000+00:00,feeder,06,L2 Current (RMS),A,8.9
881908,Radcliffe Road,2024-01-30T00:10:00.000+00:00,feeder,06,L1 Current (RMS),A,26.3
881908,Radcliffe Road,2024-01-30T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.13
881908,Radcliffe Road,2024-01-30T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.15
881908,Radcliffe Road,2024-01-30T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.37
881908,Radcliffe Road,2024-01-30T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.53
881908,Radcliffe Road,2024-01-30T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.23
881908,Radcliffe Road,2024-01-30T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.14
881908,Radcliffe Road,2024-01-30T00:10:00.000+00:00,feeder,05,N Current (RMS),A,35.5
881908,Radcliffe Road,2024-01-30T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,2.4
881908,Radcliffe Road,2024-01-30T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,54.5
881908,Radcliffe Road,2024-01-30T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,10.8
881908,Radcliffe Road,2024-01-30T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
881908,Radcliffe Road,2024-01-30T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
881908,Radcliffe Road,2024-01-30T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
881908,Radcliffe Road,2024-01-30T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.62
881908,Radcliffe Road,2024-01-30T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.4
881908,Radcliffe Road,2024-01-30T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.68
881908,Radcliffe Road,2024-01-30T00:10:00.000+00:00,feeder,04,N Current (RMS),A,11.1
881908,Radcliffe Road,2024-01-30T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.4
881908,Radcliffe Road,2024-01-30T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.1
881908,Radcliffe Road,2024-01-30T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,3.4
881908,Radcliffe Road,2024-01-30T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.21
881908,Radcliffe Road,2024-01-30T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
881908,Radcliffe Road,2024-01-30T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
881908,Radcliffe Road,2024-01-30T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.1
881908,Radcliffe Road,2024-01-30T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.96
881908,Radcliffe Road,2024-01-30T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.85
881908,Radcliffe Road,2024-01-30T00:10:00.000+00:00,feeder,03,N Current (RMS),A,14.3
881908,Radcliffe Road,2024-01-30T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.7
881908,Radcliffe Road,2024-01-30T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
881908,Radcliffe Road,2024-01-30T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.8
881908,Radcliffe Road,2024-01-30T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
881908,Radcliffe Road,2024-01-30T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
881908,Radcliffe Road,2024-01-30T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
881908,Radcliffe Road,2024-01-30T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.43
881908,Radcliffe Road,2024-01-30T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.02
881908,Radcliffe Road,2024-01-30T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.73
881908,Radcliffe Road,2024-01-30T00:10:00.000+00:00,feeder,02,N Current (RMS),A,4.5
881908,Radcliffe Road,2024-01-30T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.6
881908,Radcliffe Road,2024-01-30T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,8.9
881908,Radcliffe Road,2024-01-30T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.7
881908,Radcliffe Road,2024-01-30T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.09
881908,Radcliffe Road,2024-01-30T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.21
881908,Radcliffe Road,2024-01-30T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.85
881908,Radcliffe Road,2024-01-30T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.36
881908,Radcliffe Road,2024-01-30T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.82
881908,Radcliffe Road,2024-01-30T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.75
881908,Radcliffe Road,2024-01-30T00:10:00.000+00:00,feeder,01,N Current (RMS),A,21.6
881908,Radcliffe Road,2024-01-30T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,24.9
881908,Radcliffe Road,2024-01-30T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.2
881908,Radcliffe Road,2024-01-30T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,38.6
881908,Radcliffe Road,2024-01-30T00:10:00.000+00:00,transformer,,Temperature,C,27.0
881908,Radcliffe Road,2024-01-30T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
881908,Radcliffe Road,2024-01-30T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
881908,Radcliffe Road,2024-01-30T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
881908,Radcliffe Road,2024-01-30T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
881908,Radcliffe Road,2024-01-30T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
881908,Radcliffe Road,2024-01-30T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
881908,Radcliffe Road,2024-01-30T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
881908,Radcliffe Road,2024-01-30T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
881908,Radcliffe Road,2024-01-30T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
881908,Radcliffe Road,2024-01-30T00:10:00.000+00:00,busbar,,L3 Active Power,kW,21.89
881908,Radcliffe Road,2024-01-30T00:10:00.000+00:00,busbar,,L2 Active Power,kW,26.28
881908,Radcliffe Road,2024-01-30T00:10:00.000+00:00,busbar,,L1 Active Power,kW,27.33
881908,Radcliffe Road,2024-01-30T00:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
881908,Radcliffe Road,2024-01-30T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
881908,Radcliffe Road,2024-01-30T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
881908,Radcliffe Road,2024-01-30T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
881908,Radcliffe Road,2024-01-30T00:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.49
881908,Radcliffe Road,2024-01-30T00:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.78
881908,Radcliffe Road,2024-01-30T00:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.36
881908,Radcliffe Road,2024-01-30T00:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.49
881908,Radcliffe Road,2024-01-30T00:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.13
881908,Radcliffe Road,2024-01-30T00:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.53
881908,Radcliffe Road,2024-01-30T00:00:00.000+00:00,feeder,06,N Current (RMS),A,13.1
881908,Radcliffe Road,2024-01-30T00:00:00.000+00:00,feeder,06,L3 Current (RMS),A,19.8
881908,Radcliffe Road,2024-01-30T00:00:00.000+00:00,feeder,06,L2 Current (RMS),A,9.7
881908,Radcliffe Road,2024-01-30T00:00:00.000+00:00,feeder,06,L1 Current (RMS),A,27.8
881908,Radcliffe Road,2024-01-30T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.18
881908,Radcliffe Road,2024-01-30T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.66
881908,Radcliffe Road,2024-01-30T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.39
881908,Radcliffe Road,2024-01-30T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.51
881908,Radcliffe Road,2024-01-30T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.83
881908,Radcliffe Road,2024-01-30T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.66
881908,Radcliffe Road,2024-01-30T00:00:00.000+00:00,feeder,05,N Current (RMS),A,35.2
881908,Radcliffe Road,2024-01-30T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,2.4
881908,Radcliffe Road,2024-01-30T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,57.1
881908,Radcliffe Road,2024-01-30T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,16.7
881908,Radcliffe Road,2024-01-30T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
881908,Radcliffe Road,2024-01-30T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
881908,Radcliffe Road,2024-01-30T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
881908,Radcliffe Road,2024-01-30T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.85
881908,Radcliffe Road,2024-01-30T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.34
881908,Radcliffe Road,2024-01-30T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.59
881908,Radcliffe Road,2024-01-30T00:00:00.000+00:00,feeder,04,N Current (RMS),A,10.7
881908,Radcliffe Road,2024-01-30T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.4
881908,Radcliffe Road,2024-01-30T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.9
881908,Radcliffe Road,2024-01-30T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,3.2
881908,Radcliffe Road,2024-01-30T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.06
881908,Radcliffe Road,2024-01-30T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
881908,Radcliffe Road,2024-01-30T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
881908,Radcliffe Road,2024-01-30T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.24
881908,Radcliffe Road,2024-01-30T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.18
881908,Radcliffe Road,2024-01-30T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.92
881908,Radcliffe Road,2024-01-30T00:00:00.000+00:00,feeder,03,N Current (RMS),A,16.5
881908,Radcliffe Road,2024-01-30T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.5
881908,Radcliffe Road,2024-01-30T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.8
881908,Radcliffe Road,2024-01-30T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,37.2
881908,Radcliffe Road,2024-01-30T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
881908,Radcliffe Road,2024-01-30T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
881908,Radcliffe Road,2024-01-30T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
881908,Radcliffe Road,2024-01-30T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.21
881908,Radcliffe Road,2024-01-30T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.97
881908,Radcliffe Road,2024-01-30T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.98
881908,Radcliffe Road,2024-01-30T00:00:00.000+00:00,feeder,02,N Current (RMS),A,4.9
881908,Radcliffe Road,2024-01-30T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.8
881908,Radcliffe Road,2024-01-30T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,8.9
881908,Radcliffe Road,2024-01-30T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.0
881908,Radcliffe Road,2024-01-30T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.1
881908,Radcliffe Road,2024-01-30T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.02
881908,Radcliffe Road,2024-01-30T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.76
881908,Radcliffe Road,2024-01-30T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.7
881908,Radcliffe Road,2024-01-30T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.09
881908,Radcliffe Road,2024-01-30T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.3
881908,Radcliffe Road,2024-01-30T00:00:00.000+00:00,feeder,01,N Current (RMS),A,24.3
881908,Radcliffe Road,2024-01-30T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,26.2
881908,Radcliffe Road,2024-01-30T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.3
881908,Radcliffe Road,2024-01-30T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,40.6
881908,Radcliffe Road,2024-01-30T00:00:00.000+00:00,transformer,,Temperature,C,27.0
881908,Radcliffe Road,2024-01-30T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
881908,Radcliffe Road,2024-01-30T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
881908,Radcliffe Road,2024-01-30T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
881908,Radcliffe Road,2024-01-30T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
881908,Radcliffe Road,2024-01-30T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
881908,Radcliffe Road,2024-01-30T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
881908,Radcliffe Road,2024-01-30T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
881908,Radcliffe Road,2024-01-30T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
881908,Radcliffe Road,2024-01-30T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
881908,Radcliffe Road,2024-01-30T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.01
881908,Radcliffe Road,2024-01-30T00:00:00.000+00:00,busbar,,L2 Active Power,kW,25.55
881908,Radcliffe Road,2024-01-30T00:00:00.000+00:00,busbar,,L1 Active Power,kW,30.98
881908,Radcliffe Road,2024-01-30T00:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
881908,Radcliffe Road,2024-01-30T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
881908,Radcliffe Road,2024-01-30T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
881908,Radcliffe Road,2024-01-30T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
